Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,223.5,14.5,4.4,1.5,36.0,164.6,0.0
2016,1,22,8,0,447.0,29.0,4.7,2.0,72.0,327.31,266.3
2016,1,22,8,15,547.5,37.5,5.05,2.5,121.5,412.57,354.78
2016,1,22,8,30,648.0,46.0,5.4,3.0,171.0,500.89,436.1
2016,1,22,8,45,707.0,51.0,5.75,3.5,223.0,559.83,489.46
2016,1,22,9,0,766.0,56.0,6.1,4.0,275.0,618.23,539.37
2016,1,22,9,15,803.0,60.0,6.1,4.5,325.0,658.98,571.74
2016,1,22,9,30,840.0,64.0,6.1,5.0,375.0,697.66,601.26
2016,1,22,9,45,867.0,66.5,6.2,5.5,421.0,724.76,620.95
2016,1,22,10,0,894.0,69.0,6.3,6.0,467.0,742.99,633.18
2016,1,22,10,15,911.5,71.5,6.3,6.5,507.0,757.15,641.71
2016,1,22,10,30,929.0,74.0,6.3,7.0,547.0,767.89,647.52
2016,1,22,10,45,943.0,75.0,6.3,7.5,580.5,770.75,647.18
2016,1,22,11,0,957.0,76.0,6.3,8.0,614.0,769.94,644.13
2016,1,22,11,15,965.5,77.0,6.25,8.0,639.5,761.52,636.28
2016,1,22,11,30,974.0,78.0,6.2,8.0,665.0,749.39,625.49
2016,1,22,11,45,977.5,79.5,6.2,8.5,682.0,730.77,607.69
2016,1,22,12,0,981.0,81.0,6.2,9.0,699.0,708.64,587.0
2016,1,22,12,15,983.0,81.5,6.15,9.0,707.5,681.14,562.8
2016,1,22,12,30,985.0,82.0,6.1,9.0,716.0,650.42,535.67
2016,1,22,12,45,986.5,81.0,6.05,9.5,716.0,614.86,503.29
2016,1,22,13,0,988.0,80.0,6.0,10.0,716.0,576.39,468.08
2016,1,22,13,15,985.5,79.5,5.95,10.0,707.0,533.77,429.69
2016,1,22,13,30,983.0,79.0,5.9,10.0,698.0,488.85,388.56
2016,1,22,13,45,978.5,78.0,5.85,10.5,680.5,440.62,343.21
2016,1,22,14,0,974.0,77.0,5.8,11.0,663.0,390.68,295.73
2016,1,22,14,15,965.5,75.5,5.7,10.5,637.0,337.68,246.33
2016,1,22,14,30,957.0,74.0,5.6,10.0,611.0,283.81,196.16
2016,1,22,14,45,943.0,73.0,5.6,10.0,577.0,228.7,146.33
2016,1,22,15,0,929.0,72.0,5.6,10.0,543.0,173.72,100.81
2016,1,22,15,15,911.0,70.0,5.4,10.0,503.0,118.08,63.77
2016,1,22,15,30,893.0,68.0,5.2,10.0,463.0,63.5,51.62
2016,1,22,15,45,869.0,64.5,5.05,10.0,417.0,49.68,39.35
2016,1,22,16,0,845.0,61.0,4.9,10.0,371.0,47.85,37.8
2016,1,22,16,15,807.5,57.5,4.35,9.0,321.0,45.93,36.28
2016,1,22,16,30,770.0,54.0,3.8,8.0,271.0,44.03,34.71
2016,1,22,16,45,712.5,48.5,3.3,7.5,219.0,40.32,31.31
2016,1,22,17,0,655.0,43.0,2.8,7.0,167.0,36.6,27.73
2016,1,22,17,15,552.0,35.0,2.6,6.0,117.5,30.37,21.69
2016,1,22,17,30,449.0,27.0,2.4,5.0,68.0,24.08,14.67
2016,1,22,17,45,224.5,13.5,2.2,4.5,34.0,11.84,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,226.0,14.0,1.8,0.5,36.0,166.11,0.0
2016,1,23,8,0,452.0,28.0,2.0,1.0,72.0,330.99,268.94
2016,1,23,8,15,551.0,36.0,1.9,1.5,121.5,414.7,352.91
2016,1,23,8,30,650.0,44.0,1.8,2.0,171.0,501.64,429.5
2016,1,23,8,45,707.5,49.0,1.75,3.0,222.5,559.55,477.72
2016,1,23,9,0,765.0,54.0,1.7,4.0,274.0,617.03,521.86
2016,1,23,9,15,801.5,58.0,1.6,4.5,323.5,657.53,550.97
2016,1,23,9,30,838.0,62.0,1.5,5.0,373.0,695.99,577.23
2016,1,23,9,45,862.5,64.5,1.4,5.5,418.5,715.34,588.07
2016,1,23,10,0,887.0,67.0,1.3,6.0,464.0,737.92,601.08
2016,1,23,10,15,904.5,69.5,1.25,6.5,504.0,752.24,608.21
2016,1,23,10,30,922.0,72.0,1.2,7.0,544.0,763.16,612.89
2016,1,23,10,45,933.5,73.5,1.2,7.5,576.5,764.99,611.68
2016,1,23,11,0,945.0,75.0,1.2,8.0,609.0,763.19,608.11
2016,1,23,11,15,953.0,76.5,1.2,8.5,634.5,755.22,600.32
2016,1,23,11,30,961.0,78.0,1.2,9.0,660.0,743.58,590.06
2016,1,23,11,45,963.0,80.0,1.3,9.5,676.5,724.82,574.75
2016,1,23,12,0,965.0,82.0,1.4,10.0,693.0,702.62,556.7
2016,1,23,12,15,967.5,82.5,1.45,10.5,701.5,675.87,534.56
2016,1,23,12,30,970.0,83.0,1.5,11.0,710.0,645.91,509.65
2016,1,23,12,45,968.5,83.0,1.6,11.5,709.5,610.17,480.28
2016,1,23,13,0,967.0,83.0,1.7,12.0,709.0,571.76,448.12
2016,1,23,13,15,964.0,83.0,1.75,12.0,700.0,530.11,413.14
2016,1,23,13,30,961.0,83.0,1.8,12.0,691.0,486.24,375.38
2016,1,23,13,45,954.5,82.0,1.9,12.5,673.0,438.12,332.79
2016,1,23,14,0,948.0,81.0,2.0,13.0,655.0,388.51,288.0
2016,1,23,14,15,939.5,80.0,2.05,13.0,629.5,337.06,241.42
2016,1,23,14,30,931.0,79.0,2.1,13.0,604.0,284.75,193.94
2016,1,23,14,45,918.0,77.0,2.15,13.0,571.0,230.2,145.95
2016,1,23,15,0,905.0,75.0,2.2,13.0,538.0,175.74,101.64
2016,1,23,15,15,887.0,73.0,2.15,12.5,498.0,121.25,65.63
2016,1,23,15,30,869.0,71.0,2.1,12.0,458.0,60.74,48.72
2016,1,23,15,45,843.5,67.5,2.05,12.0,412.5,51.7,40.85
2016,1,23,16,0,818.0,64.0,2.0,12.0,367.0,49.96,39.4
2016,1,23,16,15,780.0,60.0,1.8,11.0,317.5,47.72,37.63
2016,1,23,16,30,742.0,56.0,1.6,10.0,268.0,45.49,35.79
2016,1,23,16,45,684.0,50.5,1.4,9.0,217.0,41.87,32.57
2016,1,23,17,0,626.0,45.0,1.2,8.0,166.0,38.25,29.17
2016,1,23,17,15,525.5,36.5,1.2,7.5,117.0,31.64,22.76
2016,1,23,17,30,425.0,28.0,1.2,7.0,68.0,24.93,15.5
2016,1,23,17,45,212.5,14.0,1.3,6.5,34.0,11.25,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,16.0,3.15,2.5,35.0,153.23,0.0
2016,1,24,8,0,393.0,32.0,3.4,3.0,70.0,309.7,251.88
2016,1,24,8,15,495.0,41.0,3.4,3.5,119.0,393.72,335.66
2016,1,24,8,30,597.0,50.0,3.4,4.0,168.0,481.91,414.51
2016,1,24,8,45,502.5,71.5,3.45,4.5,190.0,455.18,393.37
2016,1,24,9,0,408.0,93.0,3.5,5.0,212.0,418.76,362.29
2016,1,24,9,15,596.5,83.5,3.75,6.0,290.0,549.83,472.0
2016,1,24,9,30,785.0,74.0,4.0,7.0,368.0,674.64,570.52
2016,1,24,9,45,709.5,94.0,4.25,8.0,383.5,651.44,549.16
2016,1,24,10,0,634.0,114.0,4.5,9.0,399.0,619.39,520.46
2016,1,24,10,15,757.0,99.5,4.75,9.5,468.5,690.5,576.53
2016,1,24,10,30,880.0,85.0,5.0,10.0,538.0,755.94,625.76
2016,1,24,10,45,896.5,85.5,5.25,11.0,571.5,759.98,626.02
2016,1,24,11,0,913.0,86.0,5.5,12.0,605.0,755.5,620.13
2016,1,24,11,15,921.5,87.5,5.55,12.5,630.0,748.12,612.52
2016,1,24,11,30,930.0,89.0,5.6,13.0,655.0,737.16,601.93
2016,1,24,11,45,930.5,92.0,5.7,14.0,671.0,718.83,584.07
2016,1,24,12,0,931.0,95.0,5.8,15.0,687.0,697.19,563.6
2016,1,24,12,15,698.0,176.0,5.8,15.0,623.0,608.15,490.1
2016,1,24,12,30,465.0,257.0,5.8,15.0,559.0,517.2,415.4
2016,1,24,12,45,462.0,258.5,5.8,15.5,558.5,494.84,395.81
2016,1,24,13,0,459.0,260.0,5.8,16.0,558.0,471.23,374.86
2016,1,24,13,15,691.0,178.0,5.7,16.0,621.0,487.54,385.16
2016,1,24,13,30,923.0,96.0,5.6,16.0,684.0,484.56,377.4
2016,1,24,13,45,915.0,96.0,5.6,16.5,666.0,438.11,334.93
2016,1,24,14,0,907.0,96.0,5.6,17.0,648.0,390.33,290.87
2016,1,24,14,15,897.0,94.0,5.5,17.0,622.0,335.1,240.94
2016,1,24,14,30,887.0,92.0,5.4,17.0,596.0,282.76,193.32
2016,1,24,14,45,880.5,87.5,5.3,17.0,564.0,228.75,145.4
2016,1,24,15,0,874.0,83.0,5.2,17.0,532.0,174.36,100.65
2016,1,24,15,15,854.5,80.0,4.9,16.5,492.0,120.02,64.16
2016,1,24,15,30,835.0,77.0,4.6,16.0,452.0,67.13,43.62
2016,1,24,15,45,803.0,75.0,4.35,16.0,406.5,57.13,44.93
2016,1,24,16,0,771.0,73.0,4.1,16.0,361.0,56.8,44.77
2016,1,24,16,15,730.5,68.5,3.6,15.0,312.0,54.43,42.94
2016,1,24,16,30,690.0,64.0,3.1,14.0,263.0,47.54,37.0
2016,1,24,16,45,621.5,58.0,2.7,13.5,212.0,44.08,33.91
2016,1,24,17,0,553.0,52.0,2.3,13.0,161.0,40.63,30.66
2016,1,24,17,15,450.0,42.0,2.3,12.5,113.5,33.54,23.94
2016,1,24,17,30,347.0,32.0,2.3,12.0,66.0,26.28,16.41
2016,1,24,17,45,173.5,16.0,2.35,11.5,33.0,12.96,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,129.0,19.0,2.95,11.5,32.0,117.87,2.1
2016,1,25,8,0,258.0,38.0,3.1,12.0,64.0,237.88,187.36
2016,1,25,8,15,361.5,51.0,3.15,12.5,110.0,321.48,265.79
2016,1,25,8,30,465.0,64.0,3.2,13.0,156.0,412.48,344.41
2016,1,25,8,45,537.5,71.5,3.3,13.5,206.5,480.24,401.36
2016,1,25,9,0,610.0,79.0,3.4,14.0,257.0,548.27,456.21
2016,1,25,9,15,653.5,85.0,3.35,14.5,305.0,593.79,490.85
2016,1,25,9,30,697.0,91.0,3.3,15.0,353.0,637.76,523.05
2016,1,25,9,45,735.5,93.0,3.25,15.5,399.0,671.36,546.02
2016,1,25,10,0,774.0,95.0,3.2,16.0,445.0,702.48,566.62
2016,1,25,10,15,795.5,98.0,3.0,16.5,484.5,716.07,573.13
2016,1,25,10,30,817.0,101.0,2.8,17.0,524.0,730.33,580.11
2016,1,25,10,45,841.5,100.0,2.6,17.5,558.5,738.97,582.87
2016,1,25,11,0,866.0,99.0,2.4,18.0,593.0,743.97,583.0
2016,1,25,11,15,876.0,100.5,2.15,18.0,618.5,737.63,575.68
2016,1,25,11,30,886.0,102.0,1.9,18.0,644.0,727.73,565.23
2016,1,25,11,45,893.5,103.0,1.7,18.5,662.0,712.07,549.87
2016,1,25,12,0,901.0,104.0,1.5,19.0,680.0,692.93,531.96
2016,1,25,12,15,904.5,104.0,1.4,19.0,689.0,666.91,510.85
2016,1,25,12,30,908.0,104.0,1.3,19.0,698.0,636.27,486.22
2016,1,25,12,45,913.5,102.0,1.25,19.5,699.5,604.17,459.64
2016,1,25,13,0,919.0,100.0,1.2,20.0,701.0,569.12,430.41
2016,1,25,13,15,917.0,99.5,1.2,20.0,692.5,529.0,397.98
2016,1,25,13,30,915.0,99.0,1.2,20.0,684.0,486.69,363.02
2016,1,25,13,45,915.5,95.5,1.2,20.0,668.5,440.79,324.37
2016,1,25,14,0,916.0,92.0,1.2,20.0,653.0,392.92,283.14
2016,1,25,14,15,907.5,90.5,1.15,20.0,628.0,342.27,238.99
2016,1,25,14,30,899.0,89.0,1.1,20.0,603.0,290.83,193.98
2016,1,25,14,45,891.5,85.5,1.05,20.0,571.0,231.83,143.9
2016,1,25,15,0,884.0,82.0,1.0,20.0,539.0,177.48,100.41
2016,1,25,15,15,671.0,120.5,0.95,19.5,452.5,133.57,79.88
2016,1,25,15,30,458.0,159.0,0.9,19.0,366.0,114.76,84.35
2016,1,25,15,45,443.5,146.0,0.85,19.0,330.5,100.08,81.27
2016,1,25,16,0,429.0,133.0,0.8,19.0,295.0,92.93,75.37
2016,1,25,16,15,577.0,96.5,0.8,18.5,283.5,70.86,56.59
2016,1,25,16,30,725.0,60.0,0.8,18.0,272.0,48.63,37.35
2016,1,25,16,45,665.5,54.5,0.8,17.5,220.5,45.14,34.32
2016,1,25,17,0,606.0,49.0,0.8,17.0,169.0,38.12,28.0
2016,1,25,17,15,505.5,40.0,0.8,16.5,120.5,31.78,22.07
2016,1,25,17,30,405.0,31.0,0.8,16.0,72.0,25.31,15.49
2016,1,25,17,45,202.5,15.5,0.85,15.5,36.0,12.46,0.0
2016,1,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,15.0,18.0,5.85,5.5,19.5,28.19,0.0
2016,1,26,8,0,30.0,36.0,6.0,6.0,39.0,62.41,46.54
2016,1,26,8,15,51.0,57.5,6.1,6.0,66.0,101.59,83.11
2016,1,26,8,30,72.0,79.0,6.2,6.0,93.0,150.66,127.44
2016,1,26,8,45,90.0,99.0,6.35,6.0,122.0,184.74,158.28
2016,1,26,9,0,108.0,119.0,6.5,6.0,151.0,218.86,188.53
2016,1,26,9,15,61.5,129.5,6.55,6.0,148.5,181.98,155.3
2016,1,26,9,30,15.0,140.0,6.6,6.0,146.0,145.97,122.44
2016,1,26,9,45,41.5,167.5,6.65,6.5,186.0,204.45,172.96
2016,1,26,10,0,68.0,195.0,6.7,7.0,226.0,251.85,213.11
2016,1,26,10,15,163.5,213.0,6.75,7.5,295.5,350.73,297.58
2016,1,26,10,30,259.0,231.0,6.8,8.0,365.0,448.27,378.68
2016,1,26,10,45,175.0,247.0,6.9,8.5,340.5,385.36,323.28
2016,1,26,11,0,91.0,263.0,7.0,9.0,316.0,324.29,269.67
2016,1,26,11,15,187.5,272.5,7.0,9.0,386.5,407.06,339.28
2016,1,26,11,30,284.0,282.0,7.0,9.0,457.0,484.62,403.03
2016,1,26,11,45,142.0,151.0,7.05,9.0,238.5,247.88,206.71
2016,1,26,12,0,0.0,20.0,7.1,9.0,20.0,17.67,9.47
2016,1,26,12,15,0.0,24.5,7.1,9.0,24.5,21.65,12.89
2016,1,26,12,30,0.0,29.0,7.1,9.0,29.0,25.64,16.29
2016,1,26,12,45,0.0,41.0,7.1,9.5,41.0,36.27,25.32
2016,1,26,13,0,0.0,53.0,7.1,10.0,53.0,46.91,34.31
2016,1,26,13,15,0.0,43.5,6.85,9.5,43.5,38.48,27.21
2016,1,26,13,30,0.0,34.0,6.6,9.0,34.0,30.06,20.1
2016,1,26,13,45,0.0,25.0,6.35,9.0,25.0,22.09,13.3
2016,1,26,14,0,0.0,16.0,6.1,9.0,16.0,14.12,6.48
2016,1,26,14,15,0.0,13.5,5.75,9.0,13.5,11.91,4.6
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,9.7,2.71
2016,1,26,14,45,59.0,124.5,5.1,9.0,155.5,114.07,89.51
2016,1,26,15,0,118.0,238.0,4.8,9.0,300.0,195.45,155.3
2016,1,26,15,15,59.0,162.5,4.8,8.5,193.5,135.62,108.54
2016,1,26,15,30,0.0,87.0,4.8,8.0,87.0,76.63,60.85
2016,1,26,15,45,0.0,78.5,4.85,8.0,78.5,69.38,57.45
2016,1,26,16,0,0.0,70.0,4.9,8.0,70.0,61.89,50.82
2016,1,26,16,15,0.0,60.5,4.8,7.5,60.5,53.44,43.34
2016,1,26,16,30,0.0,51.0,4.7,7.0,51.0,45.01,35.75
2016,1,26,16,45,0.0,41.5,4.6,6.5,41.5,36.59,28.04
2016,1,26,17,0,0.0,32.0,4.5,6.0,32.0,28.19,20.22
2016,1,26,17,15,0.0,22.5,4.4,6.0,22.5,19.8,12.28
2016,1,26,17,30,0.0,13.0,4.3,6.0,13.0,11.42,4.27
2016,1,26,17,45,0.0,6.5,4.25,6.0,6.5,5.7,0.0
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,120.5,17.5,4.15,1.5,30.0,111.48,21.92
2016,1,27,8,0,241.0,35.0,4.3,2.0,60.0,223.2,184.15
2016,1,27,8,15,298.0,51.5,4.4,3.0,100.0,283.57,243.95
2016,1,27,8,30,355.0,68.0,4.5,4.0,140.0,346.22,300.98
2016,1,27,8,45,404.0,79.0,4.65,5.0,182.0,397.56,346.23
2016,1,27,9,0,453.0,90.0,4.8,6.0,224.0,449.73,390.27
2016,1,27,9,15,512.5,97.0,4.8,6.5,273.0,510.12,440.05
2016,1,27,9,30,572.0,104.0,4.8,7.0,322.0,565.68,484.44
2016,1,27,9,45,727.5,88.0,4.85,7.5,399.0,663.89,562.93
2016,1,27,10,0,883.0,72.0,4.9,8.0,476.0,757.63,634.14
2016,1,27,10,15,900.5,74.5,4.8,8.5,516.0,766.13,636.92
2016,1,27,10,30,918.0,77.0,4.7,9.0,556.0,777.33,642.28
2016,1,27,10,45,930.0,78.5,4.6,9.5,589.5,779.75,640.92
2016,1,27,11,0,942.0,80.0,4.5,10.0,623.0,778.52,636.99
2016,1,27,11,15,950.5,81.0,4.45,10.0,648.5,770.52,629.59
2016,1,27,11,30,959.0,82.0,4.4,10.0,674.0,758.84,619.62
2016,1,27,11,45,962.0,84.0,4.4,10.5,691.5,740.79,603.33
2016,1,27,12,0,965.0,86.0,4.4,11.0,709.0,719.25,583.85
2016,1,27,12,15,967.5,86.0,4.4,11.0,717.5,691.99,560.93
2016,1,27,12,30,970.0,86.0,4.4,11.0,726.0,661.49,535.15
2016,1,27,12,45,971.0,85.5,4.4,11.5,726.5,626.57,504.52
2016,1,27,13,0,972.0,85.0,4.4,12.0,727.0,588.78,471.11
2016,1,27,13,15,969.5,85.0,4.35,12.0,718.5,547.04,434.62
2016,1,27,13,30,967.0,85.0,4.3,12.0,710.0,502.98,395.44
2016,1,27,13,45,963.5,83.5,4.3,12.0,693.0,455.11,352.39
2016,1,27,14,0,960.0,82.0,4.3,12.0,676.0,405.45,306.88
2016,1,27,14,15,952.0,80.5,4.2,12.0,650.5,352.87,258.21
2016,1,27,14,30,944.0,79.0,4.1,12.0,625.0,299.38,208.59
2016,1,27,14,45,931.5,77.5,4.0,12.0,591.5,244.31,158.86
2016,1,27,15,0,919.0,76.0,3.9,12.0,558.0,189.24,112.37
2016,1,27,15,15,902.0,74.0,3.65,11.5,518.0,133.64,73.03
2016,1,27,15,30,885.0,72.0,3.4,11.0,478.0,78.99,48.71
2016,1,27,15,45,864.0,68.0,3.2,11.0,433.0,51.82,41.06
2016,1,27,16,0,843.0,64.0,3.0,11.0,388.0,49.72,39.3
2016,1,27,16,15,808.0,60.0,2.55,10.0,337.5,47.49,37.54
2016,1,27,16,30,773.0,56.0,2.1,9.0,287.0,45.24,35.7
2016,1,27,16,45,722.5,50.5,1.7,8.0,235.0,41.62,32.51
2016,1,27,17,0,672.0,45.0,1.3,7.0,183.0,37.96,29.12
2016,1,27,17,15,579.0,37.5,1.3,6.5,132.5,32.28,23.6
2016,1,27,17,30,486.0,30.0,1.3,6.0,82.0,26.55,17.59
2016,1,27,17,45,243.0,15.0,1.3,5.5,41.0,12.94,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.5,2.75,3.5,39.5,176.91,50.84
2016,1,28,8,0,482.0,29.0,3.1,5.0,79.0,356.17,291.84
2016,1,28,8,15,576.0,36.0,3.0,5.5,129.5,437.79,370.86
2016,1,28,8,30,670.0,43.0,2.9,6.0,180.0,522.26,444.97
2016,1,28,8,45,726.5,47.5,2.8,7.0,232.5,580.11,492.03
2016,1,28,9,0,783.0,52.0,2.7,8.0,285.0,637.6,535.67
2016,1,28,9,15,818.0,55.5,2.7,9.0,335.5,677.41,563.78
2016,1,28,9,30,853.0,59.0,2.7,10.0,386.0,708.83,584.36
2016,1,28,9,45,878.5,61.0,2.7,11.0,432.5,735.2,600.46
2016,1,28,10,0,904.0,63.0,2.7,12.0,479.0,758.74,614.05
2016,1,28,10,15,920.5,65.0,2.8,12.5,519.0,772.38,621.87
2016,1,28,10,30,937.0,67.0,2.9,13.0,559.0,782.57,627.23
2016,1,28,10,45,949.0,68.0,3.0,14.0,592.5,784.62,625.56
2016,1,28,11,0,961.0,69.0,3.1,15.0,626.0,782.97,621.4
2016,1,28,11,15,969.0,70.5,3.15,15.5,652.0,775.23,613.86
2016,1,28,11,30,977.0,72.0,3.2,16.0,678.0,763.73,603.81
2016,1,28,11,45,979.5,73.5,3.25,16.5,695.0,744.72,588.27
2016,1,28,12,0,982.0,75.0,3.3,17.0,712.0,722.2,569.02
2016,1,28,12,15,984.5,75.5,3.3,17.0,721.0,695.22,547.13
2016,1,28,12,30,987.0,76.0,3.3,17.0,730.0,664.94,522.42
2016,1,28,12,45,987.5,75.5,3.35,17.5,730.5,629.36,492.52
2016,1,28,13,0,988.0,75.0,3.4,18.0,731.0,590.9,459.87
2016,1,28,13,15,986.0,74.5,3.35,18.0,722.5,548.48,424.08
2016,1,28,13,30,984.0,74.0,3.3,18.0,714.0,503.69,385.55
2016,1,28,13,45,980.0,73.0,3.3,18.5,697.0,455.47,342.85
2016,1,28,14,0,976.0,72.0,3.3,19.0,680.0,405.45,297.85
2016,1,28,14,15,969.0,71.0,3.2,19.0,655.0,352.95,250.66
2016,1,28,14,30,962.0,70.0,3.1,19.0,630.0,299.38,202.32
2016,1,28,14,45,946.5,70.5,3.05,19.0,596.5,244.5,154.11
2016,1,28,15,0,931.0,71.0,3.0,19.0,563.0,189.82,109.09
2016,1,28,15,15,915.0,68.5,2.6,18.5,523.0,133.3,69.59
2016,1,28,15,30,899.0,66.0,2.2,18.0,483.0,77.65,44.46
2016,1,28,15,45,877.5,63.0,1.85,17.5,437.5,55.14,42.86
2016,1,28,16,0,856.0,60.0,1.5,17.0,392.0,52.87,41.1
2016,1,28,16,15,822.0,56.5,1.4,16.0,342.0,44.67,34.13
2016,1,28,16,30,788.0,53.0,1.3,15.0,292.0,42.72,32.6
2016,1,28,16,45,736.5,48.0,1.2,14.5,239.5,39.42,29.69
2016,1,28,17,0,685.0,43.0,1.1,14.0,187.0,36.1,26.63
2016,1,28,17,15,594.5,36.0,1.05,13.5,136.0,30.81,21.62
2016,1,28,17,30,504.0,29.0,1.0,13.0,85.0,25.48,16.21
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.5,12.41,0.36
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,247.5,14.5,2.7,7.5,41.0,181.84,63.6
2016,1,29,8,0,495.0,29.0,3.0,9.0,82.0,365.51,296.0
2016,1,29,8,15,587.5,36.5,3.1,9.5,133.0,447.27,373.76
2016,1,29,8,30,680.0,44.0,3.2,10.0,184.0,531.97,447.36
2016,1,29,8,45,733.0,49.0,3.35,11.0,237.0,588.54,493.38
2016,1,29,9,0,786.0,54.0,3.5,12.0,290.0,644.57,536.31
2016,1,29,9,15,820.5,57.5,3.55,13.0,340.5,684.25,564.32
2016,1,29,9,30,855.0,61.0,3.6,14.0,391.0,715.46,584.81
2016,1,29,9,45,878.5,63.5,3.7,15.0,437.5,741.07,600.67
2016,1,29,10,0,902.0,66.0,3.8,16.0,484.0,763.8,614.04
2016,1,29,10,15,918.5,68.5,4.05,16.5,524.0,778.06,622.75
2016,1,29,10,30,935.0,71.0,4.3,17.0,564.0,788.84,629.0
2016,1,29,10,45,946.5,72.0,4.55,18.0,598.0,790.5,627.87
2016,1,29,11,0,958.0,73.0,4.8,19.0,632.0,788.48,624.15
2016,1,29,11,15,966.0,74.5,4.9,19.0,657.5,780.73,617.97
2016,1,29,11,30,974.0,76.0,5.0,19.0,683.0,769.22,609.17
2016,1,29,11,45,975.0,78.0,5.1,19.5,700.0,749.71,593.24
2016,1,29,12,0,976.0,80.0,5.2,20.0,717.0,726.73,573.56
2016,1,29,12,15,978.5,80.5,5.25,20.0,726.0,699.81,551.65
2016,1,29,12,30,981.0,81.0,5.3,20.0,735.0,669.59,526.88
2016,1,29,12,45,980.0,81.0,5.35,20.0,735.0,633.74,497.37
2016,1,29,13,0,979.0,81.0,5.4,20.0,735.0,595.1,465.08
2016,1,29,13,15,976.5,81.0,5.4,20.0,726.0,553.1,429.32
2016,1,29,13,30,974.0,81.0,5.4,20.0,717.0,508.77,390.87
2016,1,29,13,45,968.5,80.0,5.4,20.0,699.5,460.21,348.23
2016,1,29,14,0,963.0,79.0,5.4,20.0,682.0,410.01,303.34
2016,1,29,14,15,955.0,78.0,5.3,19.5,656.5,357.64,256.41
2016,1,29,14,30,947.0,77.0,5.2,19.0,631.0,304.31,208.3
2016,1,29,14,45,935.5,75.5,5.1,19.0,598.0,249.15,159.23
2016,1,29,15,0,924.0,74.0,5.0,19.0,565.0,193.88,113.0
2016,1,29,15,15,908.0,71.5,4.7,18.5,525.0,137.58,72.97
2016,1,29,15,30,892.0,69.0,4.4,18.0,485.0,82.14,46.87
2016,1,29,15,45,869.5,66.0,4.1,18.0,439.5,57.2,44.56
2016,1,29,16,0,847.0,63.0,3.8,18.0,394.0,48.77,37.32
2016,1,29,16,15,813.0,59.5,3.45,17.0,344.0,46.92,35.94
2016,1,29,16,30,779.0,56.0,3.1,16.0,294.0,45.07,34.51
2016,1,29,16,45,726.5,51.0,2.8,15.0,241.5,41.87,31.78
2016,1,29,17,0,674.0,46.0,2.5,14.0,189.0,38.67,28.89
2016,1,29,17,15,584.0,38.5,2.5,13.0,138.0,33.02,23.63
2016,1,29,17,30,494.0,31.0,2.5,12.0,87.0,27.32,17.93
2016,1,29,17,45,247.0,15.5,2.5,11.5,43.5,13.29,1.82
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,207.5,17.5,3.85,6.5,40.0,168.26,69.21
2016,1,30,8,0,415.0,35.0,4.0,7.0,80.0,332.5,272.81
2016,1,30,8,15,514.5,44.0,4.05,8.0,130.5,417.67,352.81
2016,1,30,8,30,614.0,53.0,4.1,9.0,181.0,506.68,430.04
2016,1,30,8,45,681.0,58.0,4.15,10.0,235.0,565.42,479.01
2016,1,30,9,0,748.0,63.0,4.2,11.0,289.0,630.94,529.91
2016,1,30,9,15,785.5,67.0,4.2,11.5,340.0,673.17,561.16
2016,1,30,9,30,823.0,71.0,4.2,12.0,391.0,713.3,589.77
2016,1,30,9,45,851.0,73.5,4.25,13.0,438.0,742.07,608.07
2016,1,30,10,0,879.0,76.0,4.3,14.0,485.0,767.88,623.77
2016,1,30,10,15,896.5,78.5,4.35,14.5,525.5,782.54,632.1
2016,1,30,10,30,914.0,81.0,4.4,15.0,566.0,787.84,633.54
2016,1,30,10,45,927.0,82.5,4.45,16.0,600.0,791.15,632.48
2016,1,30,11,0,940.0,84.0,4.5,17.0,634.0,790.79,628.86
2016,1,30,11,15,948.0,85.0,4.55,17.5,660.0,782.52,620.83
2016,1,30,11,30,956.0,86.0,4.6,18.0,686.0,770.56,610.32
2016,1,30,11,45,963.0,86.0,4.7,18.5,704.0,753.19,595.94
2016,1,30,12,0,970.0,86.0,4.8,19.0,722.0,732.22,577.96
2016,1,30,12,15,972.0,86.5,4.8,19.0,731.0,705.01,555.75
2016,1,30,12,30,974.0,87.0,4.8,19.0,740.0,674.56,530.76
2016,1,30,12,45,972.5,87.5,4.85,19.5,739.5,638.99,500.66
2016,1,30,13,0,971.0,88.0,4.9,20.0,739.0,600.66,467.94
2016,1,30,13,15,968.0,87.5,4.85,20.0,730.0,558.1,431.95
2016,1,30,13,30,965.0,87.0,4.8,20.0,721.0,513.27,393.38
2016,1,30,13,45,957.5,86.5,4.8,20.0,703.0,464.57,351.03
2016,1,30,14,0,950.0,86.0,4.8,20.0,685.0,414.42,306.57
2016,1,30,14,15,941.5,85.0,4.7,20.0,659.0,362.31,259.7
2016,1,30,14,30,933.0,84.0,4.6,20.0,633.0,309.32,211.84
2016,1,30,14,45,921.5,81.5,4.5,20.0,600.0,253.88,162.9
2016,1,30,15,0,910.0,79.0,4.4,20.0,567.0,198.38,116.61
2016,1,30,15,15,892.5,77.0,4.15,19.5,526.5,142.86,77.0
2016,1,30,15,30,875.0,75.0,3.9,19.0,486.0,81.18,44.77
2016,1,30,15,45,849.5,72.0,3.65,19.0,440.0,54.42,41.94
2016,1,30,16,0,824.0,69.0,3.4,19.0,394.0,53.19,41.01
2016,1,30,16,15,788.5,65.0,3.15,18.0,344.0,51.11,39.46
2016,1,30,16,30,753.0,61.0,2.9,17.0,294.0,49.03,37.86
2016,1,30,16,45,697.5,55.5,2.7,16.0,241.5,45.56,34.92
2016,1,30,17,0,642.0,50.0,2.5,15.0,189.0,42.09,31.82
2016,1,30,17,15,550.0,42.0,2.55,14.5,138.0,33.08,23.55
2016,1,30,17,30,458.0,34.0,2.6,14.0,87.0,27.55,18.04
2016,1,30,17,45,229.0,17.0,2.65,13.5,43.5,13.46,2.66
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,198.5,17.5,2.7,10.0,39.5,164.31,75.38
2016,1,31,8,0,397.0,35.0,3.0,11.0,79.0,322.7,261.1
2016,1,31,8,15,494.5,44.0,3.0,11.5,128.5,406.29,338.06
2016,1,31,8,30,592.0,53.0,3.0,12.0,178.0,493.74,412.97
2016,1,31,8,45,664.5,56.5,3.0,13.0,231.5,554.42,462.22
2016,1,31,9,0,737.0,60.0,3.0,14.0,285.0,621.87,513.26
2016,1,31,9,15,773.5,64.0,2.9,14.5,335.0,663.25,542.61
2016,1,31,9,30,810.0,68.0,2.8,15.0,385.0,702.63,569.42
2016,1,31,9,45,841.5,69.0,2.7,16.0,431.5,732.16,586.95
2016,1,31,10,0,873.0,70.0,2.6,17.0,478.0,752.6,597.34
2016,1,31,10,15,890.5,72.0,2.5,17.5,518.5,767.06,604.36
2016,1,31,10,30,908.0,74.0,2.4,18.0,559.0,778.16,608.95
2016,1,31,10,45,922.0,75.0,2.35,19.0,593.0,781.92,607.57
2016,1,31,11,0,936.0,76.0,2.3,20.0,627.0,782.05,603.81
2016,1,31,11,15,944.5,77.5,2.3,20.5,653.5,774.97,596.69
2016,1,31,11,30,953.0,79.0,2.3,21.0,680.0,764.19,587.21
2016,1,31,11,45,951.5,83.0,2.3,22.0,696.5,745.44,571.16
2016,1,31,12,0,950.0,87.0,2.3,23.0,713.0,723.3,551.61
2016,1,31,12,15,953.0,87.0,2.25,23.0,722.0,696.76,530.75
2016,1,31,12,30,956.0,87.0,2.2,23.0,731.0,666.99,507.3
2016,1,31,12,45,958.0,86.0,2.15,23.5,732.0,632.57,479.17
2016,1,31,13,0,960.0,85.0,2.1,24.0,733.0,595.24,448.48
2016,1,31,13,15,957.5,85.0,2.0,24.0,724.5,553.84,414.83
2016,1,31,13,30,955.0,85.0,1.9,24.0,716.0,510.14,378.69
2016,1,31,13,45,951.5,83.5,1.8,24.5,699.0,462.61,338.18
2016,1,31,14,0,948.0,82.0,1.7,25.0,682.0,413.31,295.53
2016,1,31,14,15,940.0,80.5,1.55,25.0,656.5,361.06,250.46
2016,1,31,14,30,932.0,79.0,1.4,25.0,631.0,307.89,204.3
2016,1,31,14,45,920.0,77.5,1.25,25.0,598.5,253.21,157.67
2016,1,31,15,0,908.0,76.0,1.1,25.0,566.0,198.48,113.38
2016,1,31,15,15,891.5,73.5,1.0,24.5,526.0,142.76,74.46
2016,1,31,15,30,875.0,71.0,0.9,24.0,486.0,87.98,47.93
2016,1,31,15,45,851.0,68.5,0.8,24.0,440.5,51.68,38.69
2016,1,31,16,0,827.0,66.0,0.7,24.0,395.0,50.75,38.06
2016,1,31,16,15,792.5,62.0,0.7,23.0,345.0,48.59,36.48
2016,1,31,16,30,758.0,58.0,0.7,22.0,295.0,46.42,34.82
2016,1,31,16,45,704.0,53.0,0.7,21.0,243.0,43.29,32.24
2016,1,31,17,0,650.0,48.0,0.7,20.0,191.0,40.17,29.52
2016,1,31,17,15,559.5,40.5,0.75,19.0,140.0,34.61,24.47
2016,1,31,17,30,469.0,33.0,0.8,18.0,89.0,26.56,16.97
2016,1,31,17,45,234.5,16.5,0.9,17.5,44.5,12.97,2.86
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.0,18.0,1.4,11.0,41.0,167.84,84.88
2016,2,1,8,0,402.0,36.0,1.5,12.0,82.0,328.0,263.41
2016,2,1,8,15,499.5,45.0,1.65,12.5,132.0,412.18,339.15
