Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,597.0,54.0,1.8,13.0,182.0,500.13,413.21
2016,2,1,8,45,349.0,90.0,2.0,13.5,169.5,379.26,315.67
2016,2,1,9,0,101.0,126.0,2.2,14.0,157.0,223.76,184.97
2016,2,1,9,15,91.5,146.5,2.45,14.5,178.0,225.68,186.34
2016,2,1,9,30,82.0,167.0,2.7,15.0,199.0,239.08,196.29
2016,2,1,9,45,62.0,180.0,2.95,16.0,206.0,234.57,190.83
2016,2,1,10,0,42.0,193.0,3.2,17.0,213.0,229.88,185.24
2016,2,1,10,15,33.0,200.5,3.45,17.0,217.0,227.15,182.34
2016,2,1,10,30,24.0,208.0,3.7,17.0,221.0,213.33,170.54
2016,2,1,10,45,24.5,220.0,3.95,17.5,234.0,223.44,178.01
2016,2,1,11,0,25.0,232.0,4.2,18.0,247.0,233.43,185.32
2016,2,1,11,15,137.5,266.0,4.4,18.5,353.0,367.65,293.15
2016,2,1,11,30,250.0,300.0,4.6,19.0,459.0,474.88,376.47
2016,2,1,11,45,586.5,199.5,4.85,19.5,584.5,615.57,487.8
2016,2,1,12,0,923.0,99.0,5.1,20.0,710.0,720.68,568.76
2016,2,1,12,15,925.5,99.5,5.3,20.0,719.0,694.8,547.74
2016,2,1,12,30,928.0,100.0,5.5,20.0,728.0,665.78,524.52
2016,2,1,12,45,927.0,100.5,5.75,20.0,728.0,631.72,497.03
2016,2,1,13,0,926.0,101.0,6.0,20.0,728.0,595.0,466.76
2016,2,1,13,15,922.5,100.5,6.15,20.0,719.5,553.63,431.9
2016,2,1,13,30,919.0,100.0,6.3,20.0,711.0,510.15,394.5
2016,2,1,13,45,912.0,99.5,6.5,20.5,693.0,463.33,352.93
2016,2,1,14,0,905.0,99.0,6.7,21.0,675.0,415.09,309.41
2016,2,1,14,15,895.5,97.5,6.7,21.0,649.5,359.97,260.31
2016,2,1,14,30,886.0,96.0,6.7,21.0,624.0,307.57,212.98
2016,2,1,14,45,870.0,95.0,6.7,21.0,590.5,253.84,165.44
2016,2,1,15,0,854.0,94.0,6.7,21.0,557.0,200.65,120.77
2016,2,1,15,15,834.5,91.0,6.45,21.0,517.0,146.36,80.94
2016,2,1,15,30,815.0,88.0,6.2,21.0,477.0,93.56,53.39
2016,2,1,15,45,783.0,85.5,5.95,21.0,431.0,64.09,49.9
2016,2,1,16,0,751.0,83.0,5.7,21.0,385.0,57.85,44.66
2016,2,1,16,15,712.5,78.0,5.2,20.5,335.5,55.66,42.97
2016,2,1,16,30,674.0,73.0,4.7,20.0,286.0,53.45,41.21
2016,2,1,16,45,611.0,67.0,4.25,19.5,234.5,50.31,38.55
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,47.19,35.75
2016,2,1,17,15,455.5,51.0,3.8,18.5,134.0,40.44,29.56
2016,2,1,17,30,363.0,41.0,3.8,18.0,85.0,33.55,22.92
2016,2,1,17,45,214.0,25.5,3.8,17.5,48.5,21.04,8.9
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,9.1,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,45.0,191.4,107.38
2016,2,2,8,0,486.0,33.0,2.9,9.0,90.0,369.17,302.47
2016,2,2,8,15,581.5,40.5,3.2,9.5,142.5,454.66,381.4
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,542.75,457.58
2016,2,2,8,45,733.0,53.0,3.8,11.0,249.0,602.36,505.78
2016,2,2,9,0,789.0,58.0,4.1,12.0,303.0,661.43,551.21
2016,2,2,9,15,824.5,62.0,4.45,12.5,355.0,703.17,583.22
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,742.75,612.81
2016,2,2,9,45,884.0,69.0,5.2,14.0,454.5,763.34,626.33
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,787.41,642.31
2016,2,2,10,15,925.0,74.0,5.55,15.0,543.5,801.67,651.11
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,812.43,657.36
2016,2,2,10,45,953.5,77.5,5.45,15.5,619.5,814.77,656.14
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,813.35,652.32
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,805.89,645.2
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,794.6,635.45
2016,2,2,11,45,985.0,84.0,5.1,16.5,726.0,776.17,619.39
2016,2,2,12,0,988.0,86.0,5.0,17.0,744.0,754.13,599.79
2016,2,2,12,15,990.5,86.0,4.9,17.0,753.5,726.24,576.53
2016,2,2,12,30,993.0,86.0,4.8,17.0,763.0,695.01,550.48
2016,2,2,12,45,993.5,86.0,4.75,17.5,763.5,659.41,519.91
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,620.85,486.63
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,577.53,449.88
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,531.84,410.46
2016,2,2,13,45,984.5,84.0,4.45,18.0,728.5,482.7,367.58
2016,2,2,14,0,980.0,83.0,4.4,18.0,711.0,431.79,322.26
2016,2,2,14,15,971.5,82.0,4.3,18.0,685.0,378.04,273.84
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,323.35,224.23
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,266.81,173.78
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,210.18,125.66
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,152.49,82.86
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,95.71,52.68
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.0,53.21,41.18
2016,2,2,16,0,858.0,68.0,2.7,17.0,415.0,52.31,40.56
2016,2,2,16,15,823.5,64.0,2.35,16.0,363.5,50.19,38.96
2016,2,2,16,30,789.0,60.0,2.0,15.0,312.0,48.05,37.31
2016,2,2,16,45,733.5,55.5,1.7,14.0,258.0,45.39,35.09
2016,2,2,17,0,678.0,51.0,1.4,13.0,204.0,42.77,32.78
2016,2,2,17,15,586.5,43.5,1.4,12.0,151.0,37.29,27.68
2016,2,2,17,30,495.0,36.0,1.4,11.0,98.0,29.08,19.87
2016,2,2,17,45,312.5,24.0,1.45,10.5,56.5,19.63,8.92
2016,2,2,18,0,130.0,12.0,1.5,10.0,15.0,10.91,0.0
2016,2,2,18,15,65.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,239.0,17.0,4.95,2.5,45.5,191.4,117.66
2016,2,3,8,0,478.0,34.0,5.3,3.0,91.0,375.63,317.52
2016,2,3,8,15,571.5,42.5,5.45,3.5,143.5,458.99,397.42
2016,2,3,8,30,665.0,51.0,5.6,4.0,196.0,540.07,470.87
2016,2,3,8,45,461.0,86.0,5.75,4.5,198.5,454.72,397.67
2016,2,3,9,0,257.0,121.0,5.9,5.0,201.0,342.81,298.87
2016,2,3,9,15,284.0,139.0,5.8,5.5,241.5,384.27,333.75
2016,2,3,9,30,311.0,157.0,5.7,6.0,282.0,425.12,366.88
2016,2,3,9,45,291.0,180.5,5.65,6.5,308.0,435.94,373.29
2016,2,3,10,0,271.0,204.0,5.6,7.0,334.0,444.53,377.77
2016,2,3,10,15,343.5,208.5,5.55,7.5,386.5,500.24,423.02
2016,2,3,10,30,416.0,213.0,5.5,8.0,439.0,567.51,476.16
2016,2,3,10,45,698.5,144.0,5.45,8.5,550.5,707.33,590.12
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,824.12,678.46
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,815.29,668.47
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,802.63,656.45
2016,2,3,11,45,997.5,79.0,5.25,10.5,732.5,783.01,639.37
2016,2,3,12,0,999.0,81.0,5.2,11.0,750.0,759.79,619.07
2016,2,3,12,15,1001.0,81.5,5.15,11.0,759.5,731.87,595.42
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,700.59,568.85
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,663.83,536.57
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,624.31,501.69
2016,2,3,13,15,993.5,84.5,4.95,12.0,759.0,580.89,464.08
2016,2,3,13,30,991.0,84.0,4.9,12.0,750.0,535.08,423.69
2016,2,3,13,45,983.5,84.0,4.9,12.0,732.0,485.45,379.41
2016,2,3,14,0,976.0,84.0,4.9,12.0,714.0,434.26,332.83
2016,2,3,14,15,968.0,83.0,4.85,12.0,688.0,380.78,283.42
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,326.3,232.7
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,269.87,181.06
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,213.5,131.8
2016,2,3,15,15,917.0,77.5,4.6,11.5,553.0,156.05,87.71
2016,2,3,15,30,901.0,75.0,4.5,11.0,512.0,99.45,56.07
2016,2,3,15,45,878.5,72.0,4.4,11.0,465.5,54.19,43.07
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,52.96,42.13
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.5,50.87,40.54
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,48.77,38.88
2016,2,3,16,45,739.0,56.0,2.85,8.5,262.5,45.73,36.2
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,42.7,33.39
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,37.22,28.22
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,31.7,22.71
2016,2,3,17,45,351.0,24.0,2.1,5.5,60.0,19.58,9.63
2016,2,3,18,0,184.0,12.0,2.0,5.0,17.0,10.91,0.0
2016,2,3,18,15,92.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,207.36,135.13
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,409.42,343.92
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,490.57,418.2
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,574.05,488.4
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,631.35,533.33
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,687.93,575.13
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,727.99,603.72
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,759.15,624.74
2016,2,4,9,45,910.5,65.5,2.3,8.0,468.5,784.98,640.56
2016,2,4,10,0,933.0,68.0,2.4,9.0,516.0,807.77,653.86
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.0,821.2,662.19
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,831.03,668.04
2016,2,4,10,45,975.0,73.5,2.55,9.5,634.5,833.06,667.16
2016,2,4,11,0,986.0,75.0,2.6,10.0,669.0,831.26,663.73
2016,2,4,11,15,993.5,76.5,2.6,10.0,696.0,822.95,656.62
2016,2,4,11,30,1001.0,78.0,2.6,10.0,723.0,810.76,646.92
2016,2,4,11,45,994.5,84.0,2.65,10.5,739.0,789.6,630.05
2016,2,4,12,0,988.0,90.0,2.7,11.0,755.0,764.99,610.0
2016,2,4,12,15,990.5,90.5,2.6,11.0,764.5,737.48,587.26
2016,2,4,12,30,993.0,91.0,2.5,11.0,774.0,706.61,561.73
2016,2,4,12,45,995.5,90.0,2.45,11.5,775.0,671.06,531.62
2016,2,4,13,0,998.0,89.0,2.4,12.0,776.0,632.44,498.7
2016,2,4,13,15,995.5,88.5,2.3,12.0,767.5,588.81,462.0
2016,2,4,13,30,993.0,88.0,2.2,12.0,759.0,542.78,422.58
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.5,493.04,379.31
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,441.4,333.44
2016,2,4,14,15,979.0,83.0,1.95,12.0,698.0,387.29,284.81
2016,2,4,14,30,971.0,82.0,1.9,12.0,672.0,332.16,234.66
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.5,275.16,183.6
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,218.66,135.04
2016,2,4,15,15,917.5,81.0,1.65,12.0,560.0,161.29,91.02
2016,2,4,15,30,901.0,79.0,1.5,12.0,519.0,97.6,52.97
2016,2,4,15,45,877.5,75.5,1.4,12.0,472.0,56.69,45.11
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,55.16,43.94
2016,2,4,16,15,820.0,68.0,1.15,11.0,373.0,53.16,42.45
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,51.15,40.91
2016,2,4,16,45,735.0,58.5,0.9,9.5,267.0,47.77,37.95
2016,2,4,17,0,684.0,53.0,0.8,9.0,213.0,44.37,34.83
2016,2,4,17,15,597.5,45.5,0.9,8.0,159.5,35.66,26.76
2016,2,4,17,30,511.0,38.0,1.0,7.0,106.0,30.67,21.79
2016,2,4,17,45,347.0,25.5,1.15,6.0,62.0,20.85,11.04
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,11.82,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,66.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,133.0,10.0,1.6,1.0,13.0,83.78,0.0
2016,2,5,7,45,301.5,23.0,1.85,2.0,53.5,240.71,163.46
2016,2,5,8,0,470.0,36.0,2.1,3.0,94.0,375.86,315.26
2016,2,5,8,15,559.5,44.5,2.1,3.5,146.5,457.19,390.07
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,541.89,462.91
2016,2,5,8,45,697.5,60.0,2.15,5.0,252.0,592.57,503.21
2016,2,5,9,0,746.0,67.0,2.2,6.0,305.0,648.69,545.54
2016,2,5,9,15,781.5,71.0,2.65,7.0,356.0,690.37,577.03
2016,2,5,9,30,817.0,75.0,3.1,8.0,407.0,729.88,605.92
2016,2,5,9,45,838.5,79.5,3.6,9.0,453.5,756.75,624.64
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,780.56,640.67
2016,2,5,10,15,878.0,86.5,4.1,10.5,541.0,796.0,649.34
2016,2,5,10,30,896.0,89.0,4.1,11.0,582.0,807.94,655.43
2016,2,5,10,45,907.5,91.5,4.15,11.5,616.0,805.29,650.96
2016,2,5,11,0,919.0,94.0,4.2,12.0,650.0,805.23,648.81
2016,2,5,11,15,927.5,95.5,4.15,12.0,676.5,798.14,642.14
2016,2,5,11,30,936.0,97.0,4.1,12.0,703.0,787.36,633.12
2016,2,5,11,45,939.5,98.5,4.05,12.5,721.0,769.37,617.74
2016,2,5,12,0,943.0,100.0,4.0,13.0,739.0,747.91,598.91
2016,2,5,12,15,782.0,159.0,3.95,13.0,693.5,675.76,540.47
2016,2,5,12,30,621.0,218.0,3.9,13.0,648.0,601.18,480.36
2016,2,5,12,45,784.0,160.0,3.85,13.0,703.0,617.02,492.45
2016,2,5,13,0,947.0,102.0,3.8,13.0,758.0,619.74,492.68
2016,2,5,13,15,944.5,101.5,3.75,13.0,749.5,577.83,456.94
2016,2,5,13,30,942.0,101.0,3.7,13.0,741.0,533.66,418.81
2016,2,5,13,45,936.0,100.5,3.65,13.5,723.5,485.94,376.27
2016,2,5,14,0,930.0,100.0,3.6,14.0,706.0,436.65,331.64
2016,2,5,14,15,921.5,98.5,3.5,13.5,680.5,384.39,284.96
2016,2,5,14,30,913.0,97.0,3.4,13.0,655.0,331.28,236.86
2016,2,5,14,45,889.5,99.0,3.35,13.0,619.5,271.63,183.82
2016,2,5,15,0,866.0,101.0,3.3,13.0,584.0,218.06,137.67
2016,2,5,15,15,847.5,98.0,3.15,13.0,543.5,162.66,94.71
2016,2,5,15,30,829.0,95.0,3.0,13.0,503.0,108.66,63.06
2016,2,5,15,45,799.0,92.5,2.9,13.0,456.0,69.06,55.86
2016,2,5,16,0,769.0,90.0,2.8,13.0,409.0,62.44,50.19
2016,2,5,16,15,731.0,84.5,2.4,12.0,358.5,60.06,48.42
2016,2,5,16,30,693.0,79.0,2.0,11.0,308.0,57.65,46.56
2016,2,5,16,45,629.5,73.0,1.6,10.0,254.5,54.69,44.1
2016,2,5,17,0,566.0,67.0,1.2,9.0,201.0,51.77,41.52
2016,2,5,17,15,477.0,56.5,1.2,8.5,150.0,44.78,34.94
2016,2,5,17,30,388.0,46.0,1.2,8.0,99.0,37.62,27.9
2016,2,5,17,45,194.0,31.5,1.25,7.5,58.0,24.68,14.39
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.0,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,170.0,11.0,5.1,3.0,15.0,105.92,0.0
2016,2,6,7,45,344.0,23.0,5.25,4.0,57.5,268.32,189.37
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,397.9,336.48
2016,2,6,8,15,606.0,42.5,5.8,5.5,153.5,480.64,414.86
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,565.57,490.38
2016,2,6,8,45,746.5,55.0,6.6,7.0,262.0,623.95,539.29
2016,2,6,9,0,799.0,60.0,7.0,8.0,317.0,681.62,585.41
2016,2,6,9,15,833.0,63.5,7.15,8.5,369.5,722.38,616.65
2016,2,6,9,30,867.0,67.0,7.3,9.0,422.0,760.9,645.26
2016,2,6,9,45,895.0,68.5,7.5,9.5,471.0,782.99,660.36
2016,2,6,10,0,923.0,70.0,7.7,10.0,520.0,808.86,678.32
2016,2,6,10,15,939.0,72.0,7.7,10.5,561.5,822.76,686.14
2016,2,6,10,30,955.0,74.0,7.7,11.0,603.0,833.09,691.24
2016,2,6,10,45,968.0,75.0,7.7,11.5,638.5,836.2,690.83
2016,2,6,11,0,981.0,76.0,7.7,12.0,674.0,835.47,687.66
2016,2,6,11,15,989.0,77.0,7.65,12.0,701.0,827.08,679.88
2016,2,6,11,30,997.0,78.0,7.6,12.0,728.0,814.81,669.32
2016,2,6,11,45,1000.5,79.5,7.55,12.0,746.0,796.01,653.9
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,773.52,635.67
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,745.24,611.29
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,713.56,583.95
2016,2,6,12,45,1009.5,81.0,7.2,12.5,784.0,677.4,551.64
2016,2,6,13,0,1010.0,81.0,7.1,13.0,785.0,638.21,516.52
2016,2,6,13,15,1008.0,80.5,6.95,13.0,776.5,594.42,478.01
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,548.14,436.71
2016,2,6,13,45,1002.0,79.0,6.65,13.0,750.5,498.3,391.64
2016,2,6,14,0,998.0,78.0,6.5,13.0,733.0,446.57,344.06
2016,2,6,14,15,990.5,77.0,6.35,13.0,707.0,392.04,293.37
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,336.42,241.27
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.5,279.54,188.82
2016,2,6,15,0,950.0,78.0,5.9,13.0,612.0,222.91,138.76
2016,2,6,15,15,935.0,76.0,5.65,12.5,571.0,164.72,92.89
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,107.25,58.62
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,60.84,48.78
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,52.03,41.08
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.0,49.92,39.48
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,47.78,37.81
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,44.7,35.12
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,41.59,32.29
2016,2,6,17,15,642.0,43.0,2.45,8.0,169.0,36.53,27.56
2016,2,6,17,30,562.0,36.0,2.2,7.0,115.0,31.42,22.52
2016,2,6,17,45,409.5,25.0,2.0,6.0,69.0,22.12,12.7
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,12.73,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,75.33,0.0
2016,2,7,7,45,280.0,27.0,2.35,1.5,57.0,236.31,172.22
2016,2,7,8,0,448.0,41.0,2.4,2.0,99.0,370.28,313.56
2016,2,7,8,15,538.5,50.5,2.45,2.5,152.0,454.19,390.44
2016,2,7,8,30,629.0,60.0,2.5,3.0,205.0,541.16,465.61
2016,2,7,8,45,693.5,64.5,2.65,4.0,260.0,605.46,517.63
2016,2,7,9,0,758.0,69.0,2.8,5.0,315.0,664.95,563.15
2016,2,7,9,15,793.0,73.5,3.0,6.0,367.0,707.36,593.78
2016,2,7,9,30,828.0,78.0,3.2,7.0,419.0,747.53,621.81
2016,2,7,9,45,857.0,80.0,3.45,8.0,467.5,777.51,641.64
2016,2,7,10,0,886.0,82.0,3.7,9.0,516.0,804.47,658.9
2016,2,7,10,15,902.5,84.5,3.85,9.5,557.5,818.95,667.36
2016,2,7,10,30,919.0,87.0,4.0,10.0,599.0,823.54,668.56
2016,2,7,10,45,932.5,88.0,4.2,11.0,634.0,827.0,668.28
2016,2,7,11,0,946.0,89.0,4.4,12.0,669.0,826.75,665.66
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.5,819.09,658.61
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,807.65,648.93
2016,2,7,11,45,962.0,95.0,4.85,13.5,739.5,788.29,633.46
2016,2,7,12,0,962.0,98.0,5.0,14.0,757.0,765.45,614.88
2016,2,7,12,15,964.5,98.5,5.0,14.0,766.5,738.44,592.66
2016,2,7,12,30,967.0,99.0,5.0,14.0,776.0,708.13,567.62
2016,2,7,12,45,969.5,98.0,5.05,14.5,776.5,673.24,537.84
2016,2,7,13,0,972.0,97.0,5.1,15.0,777.0,635.33,505.22
2016,2,7,13,15,969.0,96.5,5.05,15.0,768.5,592.16,468.51
2016,2,7,13,30,966.0,96.0,5.0,15.0,760.0,546.7,429.17
2016,2,7,13,45,963.5,94.0,4.95,15.5,743.0,498.06,385.67
2016,2,7,14,0,961.0,92.0,4.9,16.0,726.0,447.53,339.76
2016,2,7,14,15,953.0,90.5,4.75,16.0,700.0,393.89,291.15
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,339.3,241.2
2016,2,7,14,45,932.0,87.5,4.5,16.0,640.0,282.85,190.2
2016,2,7,15,0,919.0,86.0,4.4,16.0,606.0,226.44,141.06
2016,2,7,15,15,902.5,83.5,4.1,16.0,565.0,169.16,96.16
2016,2,7,15,30,886.0,81.0,3.8,16.0,524.0,105.56,56.22
2016,2,7,15,45,865.0,77.5,3.55,16.0,477.5,57.7,45.23
2016,2,7,16,0,844.0,74.0,3.3,16.0,431.0,56.27,44.14
2016,2,7,16,15,810.5,70.0,2.9,15.0,379.5,54.34,42.75
2016,2,7,16,30,777.0,66.0,2.5,14.0,328.0,52.4,41.31
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,49.11,38.57
2016,2,7,17,0,680.0,55.0,1.8,12.0,220.0,45.79,35.68
2016,2,7,17,15,598.0,47.0,1.8,11.0,166.5,36.6,27.3
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,31.21,22.1
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,22.38,12.96
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,14.55,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,16.37,0.0
2016,2,8,7,45,278.5,26.0,4.85,4.5,62.5,236.97,176.24
2016,2,8,8,0,557.0,34.0,4.9,5.0,107.0,425.83,360.89
2016,2,8,8,15,639.5,40.5,5.2,5.5,161.0,504.98,435.19
2016,2,8,8,30,722.0,47.0,5.5,6.0,215.0,586.15,506.17
2016,2,8,8,45,770.5,51.5,5.85,7.0,270.0,641.83,552.15
2016,2,8,9,0,819.0,56.0,6.2,8.0,325.0,696.72,595.36
2016,2,8,9,15,850.5,59.5,6.2,8.5,377.0,729.42,619.22
2016,2,8,9,30,882.0,63.0,6.2,9.0,429.0,766.49,645.82
2016,2,8,9,45,734.5,102.0,6.25,9.5,430.0,715.53,602.41
2016,2,8,10,0,587.0,141.0,6.3,10.0,431.0,644.76,542.31
2016,2,8,10,15,534.0,173.0,6.15,10.5,453.0,629.97,526.45
2016,2,8,10,30,481.0,205.0,6.0,11.0,475.0,617.68,512.41
2016,2,8,10,45,546.5,194.5,5.9,11.5,518.5,649.75,536.48
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,683.95,561.43
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.0,755.75,618.28
2016,2,8,11,30,993.0,76.0,5.6,12.0,730.0,816.69,663.1
2016,2,8,11,45,990.0,80.5,5.6,12.5,747.0,796.54,645.58
2016,2,8,12,0,987.0,85.0,5.6,13.0,764.0,772.85,625.97
2016,2,8,12,15,989.5,85.5,5.6,13.0,774.0,745.42,603.24
2016,2,8,12,30,992.0,86.0,5.6,13.0,784.0,714.6,577.5
2016,2,8,12,45,994.5,84.5,5.65,13.5,785.0,678.6,546.5
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,639.52,512.59
2016,2,8,13,15,995.0,82.5,5.7,14.0,777.5,596.1,475.39
2016,2,8,13,30,993.0,82.0,5.7,14.0,769.0,550.22,435.36
2016,2,8,13,45,992.0,80.0,5.75,14.5,752.5,501.2,391.16
2016,2,8,14,0,991.0,78.0,5.8,15.0,736.0,450.08,344.29
2016,2,8,14,15,984.5,77.0,5.75,14.5,710.5,396.07,295.31
2016,2,8,14,30,978.0,76.0,5.7,14.0,685.0,340.87,244.52
2016,2,8,14,45,970.0,73.0,5.7,14.0,651.5,282.78,191.04
2016,2,8,15,0,962.0,70.0,5.7,14.0,618.0,224.21,138.92
2016,2,8,15,15,948.0,68.5,5.5,14.0,577.5,165.83,92.12
2016,2,8,15,30,934.0,67.0,5.3,14.0,537.0,108.02,56.41
2016,2,8,15,45,916.5,63.5,5.15,14.0,490.5,55.69,43.81
2016,2,8,16,0,899.0,60.0,5.0,14.0,444.0,53.15,41.72
2016,2,8,16,15,869.5,57.0,4.5,13.0,392.0,50.78,39.91
2016,2,8,16,30,840.0,54.0,4.0,12.0,340.0,48.3,37.95
2016,2,8,16,45,797.5,49.5,3.5,11.0,285.5,40.07,30.72
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,37.19,28.18
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,33.28,24.55
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,29.39,20.7
2016,2,8,17,45,461.0,24.5,2.4,7.5,75.0,21.5,12.52
2016,2,8,18,0,316.0,15.0,2.2,7.0,28.0,13.41,0.0
2016,2,8,18,15,158.0,7.5,2.1,6.5,14.0,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,151.0,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,304.21,230.65
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,432.01,363.24
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,509.38,432.85
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,588.84,498.3
2016,2,9,8,45,773.5,49.0,3.15,9.0,271.5,643.32,539.93
2016,2,9,9,0,821.0,53.0,3.0,10.0,326.0,690.32,573.28
2016,2,9,9,15,852.0,56.5,3.2,11.0,378.0,729.41,600.55
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,766.38,625.36
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,791.27,640.57
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,813.07,653.32
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.0,825.56,659.88
2016,2,9,10,30,953.0,68.0,4.0,15.0,606.0,834.48,663.96
2016,2,9,10,45,962.0,70.0,4.1,15.5,640.0,835.96,662.76
2016,2,9,11,0,971.0,72.0,4.2,16.0,674.0,833.62,659.0
2016,2,9,11,15,977.5,73.5,4.2,16.5,700.5,824.94,650.41
2016,2,9,11,30,984.0,75.0,4.2,17.0,727.0,812.45,639.3
2016,2,9,11,45,977.5,81.0,4.25,17.5,743.0,791.55,622.49
2016,2,9,12,0,971.0,87.0,4.3,18.0,759.0,767.22,603.4
2016,2,9,12,15,973.0,87.5,4.3,18.0,768.5,739.83,581.69
2016,2,9,12,30,975.0,88.0,4.3,18.0,778.0,709.14,557.08
2016,2,9,12,45,975.0,88.0,4.3,18.0,778.0,673.58,528.42
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,635.12,496.99
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,592.16,461.27
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,546.85,422.94
2016,2,9,13,45,965.5,86.0,4.2,18.5,744.0,498.08,380.35
2016,2,9,14,0,961.0,85.0,4.2,19.0,727.0,447.55,335.44
2016,2,9,14,15,953.5,83.5,4.1,19.0,701.0,394.05,287.89
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,339.55,238.82
2016,2,9,14,45,931.5,81.5,3.95,19.0,641.0,283.44,188.77
2016,2,9,15,0,917.0,81.0,3.9,19.0,607.0,227.5,140.41
2016,2,9,15,15,901.0,79.0,3.55,18.5,566.5,170.66,95.94
2016,2,9,15,30,885.0,77.0,3.2,18.0,526.0,114.68,61.53
2016,2,9,15,45,865.5,73.5,2.9,18.0,480.0,54.49,42.03
2016,2,9,16,0,846.0,70.0,2.6,18.0,434.0,52.97,40.88
2016,2,9,16,15,814.0,66.0,2.25,17.0,383.0,50.95,39.41
2016,2,9,16,30,782.0,62.0,1.9,16.0,332.0,48.9,37.87
2016,2,9,16,45,738.0,57.0,1.6,15.0,278.5,45.92,35.43
2016,2,9,17,0,694.0,52.0,1.3,14.0,225.0,42.92,32.85
2016,2,9,17,15,616.5,45.0,1.3,13.0,171.5,37.95,28.33
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,32.94,23.52
2016,2,9,17,45,398.0,27.0,1.35,11.5,72.5,21.78,12.67
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,13.11,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,201.0,14.0,1.6,4.0,20.0,128.45,0.0
2016,2,10,7,45,358.0,25.0,1.8,5.0,63.5,288.8,221.68
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,404.63,338.82
2016,2,10,8,15,598.0,43.5,1.9,6.5,160.5,484.8,409.93
2016,2,10,8,30,681.0,51.0,1.8,7.0,214.0,567.19,477.35
2016,2,10,8,45,731.5,56.0,1.75,8.0,268.5,624.55,520.56
2016,2,10,9,0,782.0,61.0,1.7,9.0,323.0,681.22,560.83
2016,2,10,9,15,815.0,64.5,1.95,10.0,374.5,721.49,589.27
2016,2,10,9,30,848.0,68.0,2.2,11.0,426.0,759.56,615.33
2016,2,10,9,45,870.5,71.0,2.45,12.0,473.5,779.32,627.32
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,802.98,642.07
2016,2,10,10,15,909.5,76.0,2.7,13.5,562.5,817.43,649.47
2016,2,10,10,30,926.0,78.0,2.7,14.0,604.0,828.38,654.47
2016,2,10,10,45,937.0,80.0,2.7,15.0,638.5,831.35,652.65
2016,2,10,11,0,948.0,82.0,2.7,16.0,673.0,830.55,648.4
2016,2,10,11,15,955.5,83.0,2.7,16.5,700.0,822.16,640.19
2016,2,10,11,30,963.0,84.0,2.7,17.0,727.0,810.02,629.57
2016,2,10,11,45,968.0,85.0,2.75,17.5,745.0,792.3,615.54
2016,2,10,12,0,973.0,86.0,2.8,18.0,763.0,770.94,599.08
2016,2,10,12,15,975.5,86.5,2.85,18.5,772.5,743.83,577.43
2016,2,10,12,30,978.0,87.0,2.9,19.0,782.0,713.36,552.74
2016,2,10,12,45,977.5,87.0,2.95,19.5,782.5,677.38,523.65
2016,2,10,13,0,977.0,87.0,3.0,20.0,783.0,638.52,491.92
2016,2,10,13,15,974.5,87.0,2.95,20.0,775.0,595.89,457.28
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,550.89,420.01
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,502.17,378.36
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,451.72,334.41
2016,2,10,14,15,955.0,84.5,2.9,21.0,706.5,398.24,287.82
2016,2,10,14,30,948.0,83.0,2.9,21.0,681.0,343.7,239.56
2016,2,10,14,45,936.5,81.5,2.95,21.0,647.5,287.27,189.86
2016,2,10,15,0,925.0,80.0,3.0,21.0,614.0,230.72,141.37
2016,2,10,15,15,910.0,78.0,2.85,20.5,573.5,173.48,96.74
2016,2,10,15,30,895.0,76.0,2.7,20.0,533.0,116.97,61.74
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,54.43,41.61
2016,2,10,16,0,849.0,71.0,2.4,20.0,440.0,53.64,41.11
2016,2,10,16,15,818.0,67.5,2.25,18.5,388.5,52.04,40.11
2016,2,10,16,30,787.0,64.0,2.1,17.0,337.0,50.45,39.07
2016,2,10,16,45,739.5,59.0,1.95,16.0,283.0,47.52,36.69
2016,2,10,17,0,692.0,54.0,1.8,15.0,229.0,44.57,34.18
2016,2,10,17,15,615.5,47.0,1.9,14.0,175.5,39.68,29.75
2016,2,10,17,30,539.0,40.0,2.0,13.0,122.0,31.81,22.44
2016,2,10,17,45,398.0,28.5,2.1,12.5,75.5,23.03,13.78
2016,2,10,18,0,257.0,17.0,2.2,12.0,29.0,13.95,0.0
2016,2,10,18,15,128.5,8.5,2.25,12.0,14.5,7.73,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,150.46,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,68.5,303.19,233.64
2016,2,11,8,0,549.0,36.0,4.0,11.0,114.0,428.6,355.79
2016,2,11,8,15,629.5,43.0,3.95,12.0,168.5,507.72,425.33
2016,2,11,8,30,710.0,50.0,3.9,13.0,223.0,588.83,491.17
2016,2,11,8,45,758.5,55.0,3.9,14.0,278.0,645.53,534.35
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,701.43,574.65
2016,2,11,9,15,838.5,63.5,4.05,15.5,385.5,741.08,602.62
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,778.43,628.17
2016,2,11,9,45,892.0,69.5,4.35,17.0,485.5,797.43,638.6
2016,2,11,10,0,914.0,72.0,4.5,18.0,533.0,820.34,651.97
2016,2,11,10,15,929.5,74.0,4.6,18.5,575.0,834.14,659.53
2016,2,11,10,30,945.0,76.0,4.7,19.0,617.0,844.38,664.63
2016,2,11,10,45,956.0,77.5,4.8,20.0,651.5,846.74,662.87
2016,2,11,11,0,967.0,79.0,4.9,21.0,686.0,845.3,658.57
2016,2,11,11,15,974.5,80.5,4.9,21.5,713.0,837.28,650.47
2016,2,11,11,30,982.0,82.0,4.9,22.0,740.0,825.4,639.84
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.5,804.26,622.79
2016,2,11,12,0,972.0,92.0,4.9,23.0,773.0,779.68,603.49
2016,2,11,12,15,974.0,92.5,4.85,23.0,782.0,752.09,581.91
2016,2,11,12,30,976.0,93.0,4.8,23.0,791.0,721.19,557.29
2016,2,11,12,45,975.0,93.5,4.75,23.0,791.0,685.26,528.62
2016,2,11,13,0,974.0,94.0,4.7,23.0,791.0,646.48,497.32
2016,2,11,13,15,971.0,93.5,4.6,23.0,782.0,603.05,461.77
2016,2,11,13,30,968.0,93.0,4.5,23.0,773.0,557.31,423.72
2016,2,11,13,45,961.0,92.5,4.45,23.5,755.0,507.7,381.23
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,456.56,336.72
2016,2,11,14,15,946.0,91.0,4.25,23.5,711.0,403.35,290.88
2016,2,11,14,30,938.0,90.0,4.1,23.0,685.0,349.17,243.44
2016,2,11,14,45,924.5,89.0,4.0,23.0,651.0,292.96,194.02
2016,2,11,15,0,911.0,88.0,3.9,23.0,617.0,236.82,146.02
2016,2,11,15,15,895.0,85.5,3.55,22.5,576.0,179.59,101.4
2016,2,11,15,30,879.0,83.0,3.2,22.0,535.0,115.92,60.14
2016,2,11,15,45,854.5,80.0,2.9,22.0,488.0,59.98,45.99
2016,2,11,16,0,830.0,77.0,2.6,22.0,441.0,57.95,44.44
2016,2,11,16,15,797.5,73.0,2.35,21.0,389.5,56.14,43.21
2016,2,11,16,30,765.0,69.0,2.1,20.0,338.0,54.32,41.93
2016,2,11,16,45,715.0,64.0,1.9,19.0,283.5,51.55,39.75
2016,2,11,17,0,665.0,59.0,1.7,18.0,229.0,44.59,33.76
2016,2,11,17,15,587.5,51.0,1.75,17.0,175.5,39.47,29.2
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,34.26,24.31
2016,2,11,17,45,370.5,31.0,1.85,15.0,76.0,25.15,15.51
2016,2,11,18,0,231.0,19.0,1.9,14.0,30.0,15.71,0.0
2016,2,11,18,15,115.5,9.5,1.95,14.0,15.0,8.64,0.0
