Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.2,9.0,22.0,116.04,0.0
2016,2,12,7,45,327.5,28.0,2.5,10.0,66.0,275.71,214.26
2016,2,12,8,0,479.0,41.0,2.8,11.0,110.0,398.49,330.06
2016,2,12,8,15,562.5,49.5,2.6,11.5,163.5,478.55,399.87
2016,2,12,8,30,646.0,58.0,2.4,12.0,217.0,561.48,467.23
2016,2,12,8,45,699.0,64.0,2.2,13.0,272.0,620.72,510.85
2016,2,12,9,0,752.0,70.0,2.0,14.0,327.0,675.14,548.12
2016,2,12,9,15,786.0,74.0,1.85,15.0,379.0,716.72,574.12
2016,2,12,9,30,820.0,78.0,1.7,16.0,431.0,756.09,597.3
2016,2,12,9,45,844.0,81.5,1.6,17.0,478.5,784.38,612.09
2016,2,12,10,0,868.0,85.0,1.5,18.0,526.0,809.61,624.33
2016,2,12,10,15,884.5,87.5,1.5,19.0,567.5,824.34,630.2
2016,2,12,10,30,901.0,90.0,1.5,20.0,609.0,828.94,629.27
2016,2,12,10,45,913.0,92.0,1.55,21.0,643.5,832.61,628.53
2016,2,12,11,0,925.0,94.0,1.6,22.0,678.0,832.59,625.44
2016,2,12,11,15,932.5,95.5,1.65,22.5,704.5,824.79,618.48
2016,2,12,11,30,940.0,97.0,1.7,23.0,731.0,813.28,609.26
2016,2,12,11,45,945.0,97.5,1.75,23.5,749.0,795.21,595.77
2016,2,12,12,0,950.0,98.0,1.8,24.0,767.0,773.59,580.03
2016,2,12,12,15,952.0,98.5,1.8,24.0,776.5,746.45,560.08
2016,2,12,12,30,954.0,99.0,1.8,24.0,786.0,716.06,537.38
2016,2,12,12,45,953.0,99.5,1.85,24.5,786.0,680.71,510.12
2016,2,12,13,0,952.0,100.0,1.9,25.0,786.0,642.56,480.37
2016,2,12,13,15,949.0,99.5,1.95,25.0,777.0,599.84,447.57
2016,2,12,13,30,946.0,99.0,2.0,25.0,768.0,554.86,412.19
2016,2,12,13,45,939.5,98.5,2.05,25.0,750.0,506.27,373.1
2016,2,12,14,0,933.0,98.0,2.1,25.0,732.0,456.15,331.68
2016,2,12,14,15,924.5,96.5,2.15,24.5,706.0,403.21,287.61
2016,2,12,14,30,916.0,95.0,2.2,24.0,680.0,349.41,241.76
2016,2,12,14,45,893.0,97.0,2.25,24.0,644.0,288.63,190.19
2016,2,12,15,0,870.0,99.0,2.3,24.0,608.0,234.03,144.46
2016,2,12,15,15,852.0,96.5,2.25,23.5,567.0,178.06,101.15
2016,2,12,15,30,834.0,94.0,2.2,23.0,526.0,123.41,66.64
2016,2,12,15,45,808.5,90.5,2.2,23.0,479.5,69.47,53.84
2016,2,12,16,0,783.0,87.0,2.2,23.0,433.0,65.25,50.47
2016,2,12,16,15,749.0,82.0,2.05,21.5,382.0,57.21,44.02
2016,2,12,16,30,715.0,77.0,1.9,20.0,331.0,55.14,42.63
2016,2,12,16,45,663.0,71.0,1.75,19.0,277.5,52.15,40.27
2016,2,12,17,0,611.0,65.0,1.6,18.0,224.0,49.12,37.75
2016,2,12,17,15,532.5,56.0,1.7,17.0,171.5,43.4,32.67
2016,2,12,17,30,454.0,47.0,1.8,16.0,119.0,37.55,27.21
2016,2,12,17,45,322.0,33.0,1.9,15.5,74.0,26.77,16.95
2016,2,12,18,0,190.0,19.0,2.0,15.0,29.0,15.57,0.0
2016,2,12,18,15,95.0,9.5,2.1,14.5,14.5,8.64,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.0,2.2,7.5,10.0,7.28,0.0
2016,2,13,7,30,95.0,16.0,2.2,8.0,20.0,94.42,0.0
2016,2,13,7,45,222.0,33.5,2.2,8.5,61.5,217.06,170.74
2016,2,13,8,0,349.0,51.0,2.2,9.0,103.0,325.9,272.25
2016,2,13,8,15,431.5,63.5,2.05,10.0,153.5,406.49,341.97
2016,2,13,8,30,514.0,76.0,1.9,11.0,204.0,490.82,410.77
2016,2,13,8,45,572.5,84.0,1.75,12.0,257.0,554.54,459.49
2016,2,13,9,0,631.0,92.0,1.6,13.0,310.0,618.1,504.92
2016,2,13,9,15,669.0,98.0,1.65,13.5,360.5,662.88,536.22
2016,2,13,9,30,707.0,104.0,1.7,14.0,411.0,705.88,565.47
2016,2,13,9,45,740.0,107.0,1.75,15.0,458.5,739.2,585.95
2016,2,13,10,0,773.0,110.0,1.8,16.0,506.0,769.9,604.21
2016,2,13,10,15,792.5,113.5,2.05,16.5,547.0,787.41,615.75
2016,2,13,10,30,812.0,117.0,2.3,17.0,588.0,797.86,622.32
2016,2,13,10,45,829.5,118.0,2.6,18.0,623.0,804.76,625.57
2016,2,13,11,0,847.0,119.0,2.9,19.0,658.0,808.03,626.19
2016,2,13,11,15,856.5,121.0,3.05,19.0,684.5,802.43,622.06
2016,2,13,11,30,866.0,123.0,3.2,19.0,711.0,793.2,615.51
2016,2,13,11,45,896.5,113.0,3.35,19.5,735.0,783.39,607.5
2016,2,13,12,0,927.0,103.0,3.5,20.0,759.0,765.58,593.87
2016,2,13,12,15,929.5,103.5,3.6,20.0,768.5,739.27,573.84
2016,2,13,12,30,932.0,104.0,3.7,20.0,778.0,709.77,551.02
2016,2,13,12,45,934.5,103.0,3.85,20.5,779.5,675.76,523.63
2016,2,13,13,0,937.0,102.0,4.0,21.0,781.0,638.84,493.51
2016,2,13,13,15,935.0,101.5,4.05,21.0,772.5,597.15,459.83
2016,2,13,13,30,933.0,101.0,4.1,21.0,764.0,553.16,423.53
2016,2,13,13,45,930.0,99.5,4.2,21.0,747.5,505.76,383.75
2016,2,13,14,0,927.0,98.0,4.3,21.0,731.0,456.55,341.46
2016,2,13,14,15,919.0,96.5,4.3,21.0,705.5,404.0,295.46
2016,2,13,14,30,911.0,95.0,4.3,21.0,680.0,350.56,247.95
2016,2,13,14,45,894.0,95.0,4.35,21.0,645.5,295.41,199.25
2016,2,13,15,0,877.0,95.0,4.4,21.0,611.0,234.52,147.16
2016,2,13,15,15,860.5,92.5,4.3,20.5,571.0,178.28,102.42
2016,2,13,15,30,844.0,90.0,4.2,20.0,531.0,123.18,66.42
2016,2,13,15,45,820.0,87.0,4.1,20.0,484.5,68.96,54.09
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,62.83,49.0
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.0,60.84,47.64
2016,2,13,16,30,730.0,75.0,3.1,18.0,336.0,53.58,41.61
2016,2,13,16,45,680.5,69.0,2.65,17.5,282.5,50.53,39.1
2016,2,13,17,0,631.0,63.0,2.2,17.0,229.0,47.43,36.42
2016,2,13,17,15,554.5,54.5,2.15,16.0,176.5,42.06,31.64
2016,2,13,17,30,478.0,46.0,2.1,15.0,124.0,36.57,26.51
2016,2,13,17,45,346.5,33.5,2.05,14.5,78.5,27.15,17.46
2016,2,13,18,0,215.0,21.0,2.0,14.0,33.0,17.38,1.24
2016,2,13,18,15,107.5,10.5,2.15,14.0,16.5,9.55,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.0,3.5,10.5,6.0,5.46,0.0
2016,2,14,7,30,0.0,12.0,3.8,11.0,12.0,10.56,0.0
2016,2,14,7,45,8.0,32.5,4.15,11.5,34.0,38.69,25.7
2016,2,14,8,0,16.0,53.0,4.5,12.0,56.0,73.17,56.61
2016,2,14,8,15,28.0,75.5,4.95,13.0,82.0,106.83,86.2
2016,2,14,8,30,40.0,98.0,5.4,14.0,108.0,139.79,114.67
2016,2,14,8,45,49.5,119.5,5.9,15.0,135.0,169.22,139.42
2016,2,14,9,0,59.0,141.0,6.4,16.0,162.0,198.49,163.43
2016,2,14,9,15,60.5,163.5,6.55,16.5,188.0,222.66,182.69
2016,2,14,9,30,62.0,186.0,6.7,17.0,214.0,246.25,201.13
2016,2,14,9,45,64.0,206.0,6.85,17.5,237.5,266.6,216.69
2016,2,14,10,0,66.0,226.0,7.0,18.0,261.0,286.51,231.71
2016,2,14,10,15,86.0,249.5,6.95,18.5,298.0,324.42,261.44
2016,2,14,10,30,106.0,273.0,6.9,19.0,335.0,361.47,290.01
2016,2,14,10,45,107.0,288.5,6.9,19.5,354.0,373.42,298.03
2016,2,14,11,0,108.0,304.0,6.9,20.0,373.0,384.76,305.58
2016,2,14,11,15,107.5,316.5,6.7,20.0,388.0,391.11,309.65
2016,2,14,11,30,107.0,329.0,6.5,20.0,403.0,396.87,313.29
2016,2,14,11,45,145.5,341.5,6.35,20.5,444.0,439.68,345.8
2016,2,14,12,0,184.0,354.0,6.2,21.0,485.0,469.56,367.85
2016,2,14,12,15,311.0,329.5,6.0,21.0,554.5,528.87,414.3
2016,2,14,12,30,438.0,305.0,5.8,21.0,624.0,577.62,451.39
2016,2,14,12,45,397.5,319.5,5.6,21.5,609.0,539.27,419.43
2016,2,14,13,0,357.0,334.0,5.4,22.0,594.0,506.93,392.34
2016,2,14,13,15,304.0,341.5,5.25,22.0,561.5,463.38,357.8
2016,2,14,13,30,251.0,349.0,5.1,22.0,529.0,422.86,325.71
2016,2,14,13,45,313.5,326.5,4.95,22.0,546.0,414.44,317.83
2016,2,14,14,0,376.0,304.0,4.8,22.0,563.0,400.16,304.4
2016,2,14,14,15,469.0,259.5,4.7,22.0,571.0,371.11,278.16
2016,2,14,14,30,562.0,215.0,4.6,22.0,579.0,334.55,244.37
2016,2,14,14,45,514.0,220.0,4.5,22.0,540.5,290.8,208.17
2016,2,14,15,0,466.0,225.0,4.4,22.0,502.0,251.34,176.58
2016,2,14,15,15,451.5,211.5,4.25,21.5,465.0,207.95,142.93
2016,2,14,15,30,437.0,198.0,4.1,21.0,428.0,166.17,114.42
2016,2,14,15,45,367.0,191.5,3.95,21.0,373.0,136.73,111.42
2016,2,14,16,0,297.0,185.0,3.8,21.0,318.0,128.92,105.18
2016,2,14,16,15,277.5,167.5,3.3,20.0,280.5,118.64,97.11
2016,2,14,16,30,258.0,150.0,2.8,19.0,243.0,107.94,88.53
2016,2,14,16,45,239.5,128.0,2.35,18.5,204.0,93.91,76.7
2016,2,14,17,0,221.0,106.0,1.9,18.0,165.0,79.31,64.12
2016,2,14,17,15,189.5,84.5,1.8,17.0,127.0,64.42,51.1
2016,2,14,17,30,158.0,63.0,1.7,16.0,89.0,48.98,37.24
2016,2,14,17,45,97.0,42.0,1.65,15.5,56.0,33.29,22.68
2016,2,14,18,0,36.0,21.0,1.6,15.0,23.0,17.71,2.91
2016,2,14,18,15,18.0,10.5,1.65,14.5,11.5,9.55,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,70.5,9.5,3.3,10.5,12.5,47.9,0.0
2016,2,15,7,30,141.0,19.0,3.6,11.0,25.0,129.25,0.0
2016,2,15,7,45,290.5,32.5,3.9,11.5,69.5,260.63,207.64
2016,2,15,8,0,440.0,46.0,4.2,12.0,114.0,383.55,319.87
2016,2,15,8,15,522.5,55.5,4.4,12.5,167.0,464.3,391.07
2016,2,15,8,30,605.0,65.0,4.6,13.0,220.0,547.78,461.11
2016,2,15,8,45,664.0,70.0,4.8,14.0,275.0,610.02,509.76
2016,2,15,9,0,723.0,75.0,5.0,15.0,330.0,672.2,556.37
2016,2,15,9,15,758.5,80.0,5.1,15.5,382.5,711.02,584.11
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,752.8,613.52
2016,2,15,9,45,825.0,86.5,5.3,16.5,484.0,784.37,634.66
2016,2,15,10,0,856.0,88.0,5.4,17.0,533.0,813.0,653.4
2016,2,15,10,15,873.0,90.5,5.4,17.5,575.0,828.24,661.58
2016,2,15,10,30,890.0,93.0,5.4,18.0,617.0,839.95,667.26
2016,2,15,10,45,906.0,94.0,5.4,18.5,652.5,839.0,663.78
2016,2,15,11,0,922.0,95.0,5.4,19.0,688.0,841.15,662.83
2016,2,15,11,15,929.5,96.5,5.45,19.0,714.5,833.37,656.33
2016,2,15,11,30,937.0,98.0,5.5,19.0,741.0,821.88,647.33
2016,2,15,11,45,939.5,100.0,5.55,19.5,759.0,803.49,632.19
2016,2,15,12,0,942.0,102.0,5.6,20.0,777.0,781.59,614.67
2016,2,15,12,15,944.0,102.5,5.6,20.0,786.0,754.47,593.54
2016,2,15,12,30,946.0,103.0,5.6,20.0,795.0,724.12,569.16
2016,2,15,12,45,947.0,102.0,5.6,20.5,795.5,688.64,539.55
2016,2,15,13,0,948.0,101.0,5.6,21.0,796.0,650.3,507.37
2016,2,15,13,15,945.5,101.0,5.5,21.0,787.5,608.24,472.48
2016,2,15,13,30,943.0,101.0,5.4,21.0,779.0,563.86,435.08
2016,2,15,13,45,941.0,98.5,5.35,21.0,762.0,515.47,393.86
2016,2,15,14,0,939.0,96.0,5.3,21.0,745.0,465.19,350.13
2016,2,15,14,15,932.0,94.5,5.15,21.0,720.0,412.26,303.27
2016,2,15,14,30,925.0,93.0,5.0,21.0,695.0,358.31,254.86
2016,2,15,14,45,914.5,91.0,4.9,21.0,661.5,302.31,204.81
2016,2,15,15,0,904.0,89.0,4.8,21.0,628.0,246.12,155.67
2016,2,15,15,15,889.0,87.0,4.6,20.5,587.5,189.36,109.91
2016,2,15,15,30,874.0,85.0,4.4,20.0,547.0,125.95,66.41
2016,2,15,15,45,860.5,79.5,4.2,20.0,502.0,68.14,43.1
2016,2,15,16,0,847.0,74.0,4.0,20.0,457.0,55.3,42.47
2016,2,15,16,15,817.5,70.5,3.45,19.0,405.5,53.81,41.5
2016,2,15,16,30,788.0,67.0,2.9,18.0,354.0,52.32,40.5
2016,2,15,16,45,752.5,60.5,2.35,17.5,301.0,48.3,37.13
2016,2,15,17,0,717.0,54.0,1.8,17.0,248.0,44.13,33.53
2016,2,15,17,15,646.5,47.5,1.7,16.0,193.0,39.69,29.59
2016,2,15,17,30,576.0,41.0,1.6,15.0,138.0,35.21,25.4
2016,2,15,17,45,454.0,31.0,1.55,14.0,89.5,24.88,15.74
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,17.29,4.01
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,9.55,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,107.5,9.5,2.85,9.0,15.0,68.83,0.0
2016,2,16,7,30,215.0,19.0,3.1,10.0,30.0,176.37,25.37
2016,2,16,7,45,350.5,31.5,3.4,11.0,75.5,298.57,239.85
2016,2,16,8,0,486.0,44.0,3.7,12.0,121.0,413.56,344.41
2016,2,16,8,15,564.5,52.5,3.75,13.0,174.5,491.7,411.85
2016,2,16,8,30,643.0,61.0,3.8,14.0,228.0,572.37,476.79
2016,2,16,8,45,692.0,66.5,3.85,15.0,282.0,628.75,519.25
2016,2,16,9,0,741.0,72.0,3.9,16.0,336.0,680.17,555.95
2016,2,16,9,15,774.0,76.5,4.15,16.5,388.0,721.87,585.68
2016,2,16,9,30,807.0,81.0,4.4,17.0,440.0,761.37,613.41
2016,2,16,9,45,830.0,84.0,4.7,18.0,487.0,788.46,630.77
2016,2,16,10,0,853.0,87.0,5.0,19.0,534.0,812.52,645.74
2016,2,16,10,15,869.5,89.5,4.9,19.5,575.0,827.41,652.97
2016,2,16,10,30,886.0,92.0,4.8,20.0,616.0,838.78,657.7
2016,2,16,10,45,896.0,94.5,4.75,20.5,650.0,834.75,651.73
2016,2,16,11,0,906.0,97.0,4.7,21.0,684.0,833.88,648.33
2016,2,16,11,15,914.0,98.5,4.55,21.5,710.5,826.67,639.95
2016,2,16,11,30,922.0,100.0,4.4,22.0,737.0,815.77,629.19
2016,2,16,11,45,917.0,106.0,4.25,22.5,752.5,796.09,612.81
2016,2,16,12,0,912.0,112.0,4.1,23.0,768.0,773.11,594.32
2016,2,16,12,15,914.0,112.5,3.9,23.0,777.5,746.58,573.34
2016,2,16,12,30,916.0,113.0,3.7,23.0,787.0,716.92,549.65
2016,2,16,12,45,913.5,114.0,3.5,23.5,786.5,681.88,520.75
2016,2,16,13,0,911.0,115.0,3.3,24.0,786.0,644.25,489.69
2016,2,16,13,15,908.0,114.5,3.05,24.0,777.5,602.62,456.07
2016,2,16,13,30,905.0,114.0,2.8,24.0,769.0,558.86,420.21
2016,2,16,13,45,897.0,114.0,2.55,24.0,750.5,511.26,380.79
2016,2,16,14,0,889.0,114.0,2.3,24.0,732.0,459.5,337.49
2016,2,16,14,15,880.5,112.5,2.1,24.0,706.5,407.29,293.06
2016,2,16,14,30,872.0,111.0,1.9,24.0,681.0,354.38,247.34
2016,2,16,14,45,811.5,121.0,1.7,24.0,631.0,297.32,199.92
2016,2,16,15,0,751.0,131.0,1.5,24.0,581.0,239.43,153.32
2016,2,16,15,15,728.5,126.0,1.4,24.0,539.0,186.25,111.8
2016,2,16,15,30,706.0,121.0,1.3,24.0,497.0,135.14,77.76
2016,2,16,15,45,709.5,107.5,1.25,24.0,457.5,80.83,52.64
2016,2,16,16,0,713.0,94.0,1.2,24.0,418.0,62.93,48.19
2016,2,16,16,15,709.5,88.0,1.2,23.0,380.0,60.66,46.65
2016,2,16,16,30,706.0,82.0,1.2,22.0,342.0,58.26,44.93
2016,2,16,16,45,659.5,75.5,1.25,21.0,289.0,55.09,42.47
2016,2,16,17,0,613.0,69.0,1.3,20.0,236.0,51.84,39.82
2016,2,16,17,15,538.0,60.0,1.4,19.0,183.0,46.27,34.97
2016,2,16,17,30,463.0,51.0,1.5,18.0,130.0,40.58,29.74
2016,2,16,17,45,341.5,37.5,1.65,17.0,84.0,30.44,20.3
2016,2,16,18,0,220.0,24.0,1.8,16.0,38.0,19.89,6.44
2016,2,16,18,15,110.0,12.0,1.95,15.5,19.0,10.91,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.5,9.5,2.1,7.0,16.5,80.42,0.0
2016,2,17,7,30,255.0,19.0,2.3,8.0,33.0,202.66,60.27
2016,2,17,7,45,386.5,31.0,2.5,9.0,80.0,322.04,261.35
2016,2,17,8,0,518.0,43.0,2.7,10.0,127.0,435.5,363.92
2016,2,17,8,15,593.5,51.0,2.85,10.5,181.0,512.03,430.44
2016,2,17,8,30,669.0,59.0,3.0,11.0,235.0,590.92,494.56
2016,2,17,8,45,715.0,64.5,3.2,12.0,289.5,641.04,532.43
2016,2,17,9,0,761.0,70.0,3.4,13.0,344.0,695.97,572.38
2016,2,17,9,15,793.0,74.5,3.45,13.5,396.0,737.29,601.05
2016,2,17,9,30,825.0,79.0,3.5,14.0,448.0,776.35,627.34
2016,2,17,9,45,846.0,82.5,3.55,15.0,495.5,802.67,642.52
2016,2,17,10,0,867.0,86.0,3.6,16.0,543.0,825.86,655.26
2016,2,17,10,15,882.5,88.5,3.45,16.5,584.5,840.01,661.55
2016,2,17,10,30,898.0,91.0,3.3,17.0,626.0,843.77,660.45
2016,2,17,10,45,908.0,93.5,3.2,17.5,660.0,846.52,659.13
2016,2,17,11,0,918.0,96.0,3.1,18.0,694.0,845.57,655.36
2016,2,17,11,15,926.0,97.5,3.05,18.5,720.5,838.2,647.59
2016,2,17,11,30,934.0,99.0,3.0,19.0,747.0,827.11,637.45
2016,2,17,11,45,935.5,101.0,2.95,19.5,764.5,807.94,621.85
2016,2,17,12,0,937.0,103.0,2.9,20.0,782.0,785.33,604.07
2016,2,17,12,15,939.5,103.5,2.85,20.0,791.5,758.59,584.11
2016,2,17,12,30,942.0,104.0,2.8,20.0,801.0,728.6,560.77
2016,2,17,12,45,941.0,104.5,2.8,20.5,801.5,693.28,532.45
2016,2,17,13,0,940.0,105.0,2.8,21.0,802.0,655.19,501.69
2016,2,17,13,15,937.5,104.5,2.8,21.0,793.0,612.79,468.13
2016,2,17,13,30,935.0,104.0,2.8,21.0,784.0,568.13,432.04
2016,2,17,13,45,929.5,103.5,2.85,21.0,766.5,520.0,392.51
2016,2,17,14,0,924.0,103.0,2.9,21.0,749.0,470.27,350.61
2016,2,17,14,15,916.0,101.5,2.9,21.0,723.5,417.44,305.16
2016,2,17,14,30,908.0,100.0,2.9,21.0,698.0,363.73,258.06
2016,2,17,14,45,896.0,98.5,2.9,21.5,664.0,308.33,208.95
2016,2,17,15,0,884.0,97.0,2.9,22.0,630.0,246.66,155.87
2016,2,17,15,15,868.0,94.5,2.85,21.5,589.5,189.65,110.08
2016,2,17,15,30,852.0,92.0,2.8,21.0,549.0,133.71,72.01
2016,2,17,15,45,829.5,88.5,2.75,21.0,502.5,78.18,48.54
2016,2,17,16,0,807.0,85.0,2.7,21.0,456.0,63.07,48.94
2016,2,17,16,15,775.5,81.0,2.35,20.0,404.5,61.53,47.99
2016,2,17,16,30,744.0,77.0,2.0,19.0,353.0,60.0,47.0
2016,2,17,16,45,697.5,71.0,1.7,18.0,299.0,51.65,39.99
2016,2,17,17,0,651.0,65.0,1.4,17.0,245.0,48.61,37.5
2016,2,17,17,15,579.0,57.0,1.45,16.0,191.0,43.74,33.21
2016,2,17,17,30,507.0,49.0,1.5,15.0,137.0,38.78,28.59
2016,2,17,17,45,383.5,36.5,1.55,14.5,89.5,29.47,19.78
2016,2,17,18,0,260.0,24.0,1.6,14.0,42.0,19.82,7.39
2016,2,17,18,15,130.0,12.0,1.7,13.5,21.0,10.91,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,12.5,3.7,12.5,16.5,50.13,0.0
2016,2,18,7,30,137.0,25.0,3.9,13.0,33.0,141.66,55.51
2016,2,18,7,45,283.5,40.0,4.1,13.5,79.5,268.07,215.7
2016,2,18,8,0,430.0,55.0,4.3,14.0,126.0,390.93,324.82
2016,2,18,8,15,511.0,65.0,4.5,14.5,179.5,472.88,395.82
2016,2,18,8,30,592.0,75.0,4.7,15.0,233.0,556.89,465.41
2016,2,18,8,45,668.5,76.0,4.95,15.5,291.0,628.3,521.65
2016,2,18,9,0,745.0,77.0,5.2,16.0,349.0,699.73,576.0
2016,2,18,9,15,425.0,137.5,5.2,16.5,297.5,522.61,431.71
2016,2,18,9,30,105.0,198.0,5.2,17.0,246.0,295.06,240.78
2016,2,18,9,45,491.5,141.5,5.25,17.5,399.0,583.18,477.86
2016,2,18,10,0,878.0,85.0,5.3,18.0,552.0,836.85,668.58
2016,2,18,10,15,893.5,87.5,5.3,18.5,593.5,843.96,669.35
2016,2,18,10,30,909.0,90.0,5.3,19.0,635.0,854.83,674.35
2016,2,18,10,45,923.0,90.5,5.35,19.5,670.0,858.56,674.53
2016,2,18,11,0,937.0,91.0,5.4,20.0,705.0,858.55,672.22
2016,2,18,11,15,944.5,92.0,5.45,20.5,731.5,850.11,664.0
2016,2,18,11,30,952.0,93.0,5.5,21.0,758.0,837.91,653.3
2016,2,18,11,45,957.0,93.5,5.55,21.5,776.5,819.55,638.34
2016,2,18,12,0,962.0,94.0,5.6,22.0,795.0,797.57,620.94
2016,2,18,12,15,964.0,94.5,5.6,22.0,804.5,769.93,600.52
2016,2,18,12,30,966.0,95.0,5.6,22.0,814.0,738.99,576.0
2016,2,18,12,45,966.5,94.5,5.65,22.5,814.0,702.97,546.47
2016,2,18,13,0,967.0,94.0,5.7,23.0,814.0,664.04,514.32
2016,2,18,13,15,964.5,93.5,5.7,23.0,805.5,620.7,479.1
2016,2,18,13,30,962.0,93.0,5.7,23.0,797.0,575.01,441.28
2016,2,18,13,45,957.5,92.0,5.7,23.0,779.5,525.82,399.85
2016,2,18,14,0,953.0,91.0,5.7,23.0,762.0,474.88,356.01
2016,2,18,14,15,945.5,90.0,5.65,23.0,735.5,421.33,309.07
2016,2,18,14,30,938.0,89.0,5.6,23.0,709.0,366.76,260.48
2016,2,18,14,45,914.5,92.0,5.6,23.0,672.5,310.42,210.73
2016,2,18,15,0,891.0,95.0,5.6,23.0,636.0,248.74,157.77
2016,2,18,15,15,875.5,92.5,5.45,23.0,595.0,191.33,110.87
2016,2,18,15,30,860.0,90.0,5.3,23.0,554.0,134.91,71.81
2016,2,18,15,45,834.5,87.5,5.2,23.0,507.0,79.49,47.8
2016,2,18,16,0,809.0,85.0,5.1,23.0,460.0,62.93,48.41
2016,2,18,16,15,777.5,81.0,4.7,22.0,408.5,61.39,47.47
2016,2,18,16,30,746.0,77.0,4.3,21.0,357.0,59.86,46.49
2016,2,18,16,45,697.5,71.5,3.95,20.5,302.0,51.9,39.77
2016,2,18,17,0,649.0,66.0,3.6,20.0,247.0,49.28,37.58
2016,2,18,17,15,576.5,58.0,3.55,19.0,193.0,44.44,33.38
2016,2,18,17,30,504.0,50.0,3.5,18.0,139.0,39.52,28.86
2016,2,18,17,45,379.5,37.5,3.45,17.5,91.0,30.25,20.2
2016,2,18,18,0,255.0,25.0,3.4,17.0,43.0,20.65,8.51
2016,2,18,18,15,127.5,12.5,3.65,16.5,21.5,11.37,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,84.5,12.0,4.45,14.5,17.5,59.0,0.0
2016,2,19,7,30,169.0,24.0,4.6,15.0,35.0,160.79,77.57
2016,2,19,7,45,307.5,38.0,4.75,15.5,81.0,281.54,226.47
2016,2,19,8,0,446.0,52.0,4.9,16.0,127.0,400.9,331.85
2016,2,19,8,15,524.0,61.5,5.0,16.5,180.5,480.28,400.24
2016,2,19,8,30,602.0,71.0,5.1,17.0,234.0,561.88,466.93
2016,2,19,8,45,301.0,66.5,5.25,17.5,148.0,330.44,277.08
2016,2,19,9,0,0.0,62.0,5.4,18.0,62.0,54.77,40.5
2016,2,19,9,15,0.0,104.5,5.35,18.5,104.5,95.64,74.45
2016,2,19,9,30,0.0,147.0,5.3,19.0,147.0,138.33,109.15
2016,2,19,9,45,412.0,122.5,5.3,19.5,343.5,497.25,407.23
2016,2,19,10,0,824.0,98.0,5.3,20.0,540.0,810.97,644.59
2016,2,19,10,15,840.5,101.0,5.2,20.5,580.5,826.4,650.76
2016,2,19,10,30,857.0,104.0,5.1,21.0,621.0,838.36,655.97
2016,2,19,10,45,867.0,107.0,5.05,21.5,654.5,841.38,655.12
2016,2,19,11,0,877.0,110.0,5.0,22.0,688.0,840.71,651.84
2016,2,19,11,15,884.5,111.5,4.9,22.0,714.5,832.72,644.52
2016,2,19,11,30,892.0,113.0,4.8,22.0,741.0,815.43,630.78
2016,2,19,11,45,891.0,117.0,4.75,22.5,757.0,801.95,619.04
2016,2,19,12,0,890.0,121.0,4.7,23.0,773.0,779.49,601.06
2016,2,19,12,15,892.5,121.5,4.6,23.0,782.0,752.82,580.1
2016,2,19,12,30,895.0,122.0,4.5,23.0,791.0,720.1,554.5
2016,2,19,12,45,893.0,123.0,4.45,23.5,791.0,685.72,526.43
2016,2,19,13,0,891.0,124.0,4.4,24.0,791.0,649.94,496.96
2016,2,19,13,15,888.0,123.5,4.3,24.0,782.0,607.8,463.34
2016,2,19,13,30,885.0,123.0,4.2,24.0,773.0,563.58,427.44
2016,2,19,13,45,878.0,122.0,4.15,24.0,755.0,515.19,387.7
2016,2,19,14,0,871.0,121.0,4.1,24.0,737.0,465.52,346.02
2016,2,19,14,15,862.0,119.5,4.05,24.0,711.5,413.65,301.71
2016,2,19,14,30,853.0,118.0,4.0,24.0,686.0,361.19,256.09
2016,2,19,14,45,839.5,116.0,3.95,24.0,652.0,306.81,208.76
2016,2,19,15,0,826.0,114.0,3.9,24.0,618.0,252.82,162.4
2016,2,19,15,15,808.5,111.0,3.8,24.0,578.0,198.11,118.25
2016,2,19,15,30,791.0,108.0,3.7,24.0,538.0,144.76,81.37
2016,2,19,15,45,766.0,104.0,3.6,24.0,491.5,85.01,51.85
2016,2,19,16,0,741.0,100.0,3.5,24.0,445.0,66.85,51.51
2016,2,19,16,15,707.5,94.5,3.05,23.0,394.5,64.89,50.24
2016,2,19,16,30,674.0,89.0,2.6,22.0,344.0,62.88,48.88
2016,2,19,16,45,623.5,82.5,2.2,21.5,291.0,59.94,46.56
2016,2,19,17,0,573.0,76.0,1.8,21.0,238.0,56.96,44.1
2016,2,19,17,15,500.0,66.0,1.75,20.0,185.5,50.83,38.82
2016,2,19,17,30,427.0,56.0,1.7,19.0,133.0,44.51,33.11
2016,2,19,17,45,309.0,41.5,1.65,18.5,87.0,33.65,23.08
2016,2,19,18,0,191.0,27.0,1.6,18.0,41.0,21.22,9.48
2016,2,19,18,15,95.5,13.5,1.75,17.5,20.5,12.28,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,12.5,2.7,15.5,16.5,43.7,0.0
2016,2,20,7,30,113.0,25.0,3.0,16.0,33.0,130.1,70.29
2016,2,20,7,45,228.5,42.5,3.3,17.0,76.0,237.47,189.51
2016,2,20,8,0,344.0,60.0,3.6,18.0,119.0,342.08,280.28
2016,2,20,8,15,420.0,71.5,3.8,18.0,169.5,416.93,344.65
2016,2,20,8,30,496.0,83.0,4.0,18.0,220.0,499.47,412.64
2016,2,20,8,45,547.5,91.5,4.25,18.5,271.5,559.48,459.81
2016,2,20,9,0,599.0,100.0,4.5,19.0,323.0,619.15,504.98
2016,2,20,9,15,635.5,106.5,4.6,19.5,373.0,663.75,536.79
2016,2,20,9,30,672.0,113.0,4.7,20.0,423.0,706.6,566.63
2016,2,20,9,45,336.0,103.5,4.85,20.5,258.5,412.99,336.22
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,83.53,62.87
2016,2,20,10,15,0.0,101.5,5.05,21.5,101.5,90.41,68.35
2016,2,20,10,30,0.0,109.0,5.1,22.0,109.0,97.26,73.56
2016,2,20,10,45,3.5,154.5,5.15,22.5,157.0,142.58,109.65
2016,2,20,11,0,7.0,200.0,5.2,23.0,205.0,188.01,145.2
2016,2,20,11,15,8.0,207.0,5.2,23.0,213.0,194.39,149.94
2016,2,20,11,30,9.0,214.0,5.2,23.0,221.0,200.68,154.67
2016,2,20,11,45,9.0,214.5,5.2,23.5,221.5,200.08,153.7
2016,2,20,12,0,9.0,215.0,5.2,24.0,222.0,199.52,152.81
2016,2,20,12,15,9.0,217.5,5.15,24.0,224.5,200.76,153.64
2016,2,20,12,30,9.0,220.0,5.1,24.0,227.0,201.95,154.47
2016,2,20,12,45,9.5,220.0,5.1,24.5,227.5,201.18,153.52
2016,2,20,13,0,10.0,220.0,5.1,25.0,228.0,200.33,152.54
2016,2,20,13,15,15.0,247.0,5.05,25.0,259.0,225.21,171.79
2016,2,20,13,30,20.0,274.0,5.0,25.0,290.0,248.83,189.92
2016,2,20,13,45,61.5,309.5,4.95,25.0,354.0,292.03,222.86
2016,2,20,14,0,103.0,345.0,4.9,25.0,418.0,329.72,250.79
2016,2,20,14,15,167.5,333.5,4.75,25.0,448.0,330.41,249.67
2016,2,20,14,30,232.0,322.0,4.6,25.0,478.0,327.25,244.64
2016,2,20,14,45,169.5,305.0,4.5,25.0,416.5,280.19,209.23
2016,2,20,15,0,107.0,288.0,4.4,25.0,355.0,246.66,185.17
2016,2,20,15,15,78.5,260.0,4.15,24.5,307.5,212.54,160.3
2016,2,20,15,30,50.0,232.0,3.9,24.0,260.0,182.3,138.78
2016,2,20,15,45,132.5,219.0,3.7,24.0,283.5,160.35,121.53
2016,2,20,16,0,215.0,206.0,3.5,24.0,307.0,147.62,119.32
2016,2,20,16,15,202.0,185.0,3.05,23.5,271.5,134.51,108.92
2016,2,20,16,30,189.0,164.0,2.6,23.0,236.0,120.94,97.98
2016,2,20,16,45,177.5,140.5,2.2,22.5,200.0,105.41,85.21
2016,2,20,17,0,166.0,117.0,1.8,22.0,164.0,89.36,71.71
2016,2,20,17,15,139.5,94.0,1.9,21.5,128.0,73.03,57.68
2016,2,20,17,30,113.0,71.0,2.0,21.0,92.0,56.21,42.88
2016,2,20,17,45,71.5,49.0,2.1,20.5,60.5,39.57,27.91
2016,2,20,18,0,30.0,27.0,2.2,20.0,29.0,22.5,10.79
2016,2,20,18,15,15.0,13.5,2.55,20.0,14.5,12.28,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,1.5,2.6,16.0,1.5,1.36,0.0
2016,2,21,7,30,0.0,3.0,2.8,16.0,3.0,2.63,0.0
2016,2,21,7,45,0.0,6.5,3.05,16.5,6.5,5.7,0.0
2016,2,21,8,0,0.0,10.0,3.3,17.0,10.0,8.78,1.73
2016,2,21,8,15,0.0,14.5,3.3,17.0,14.5,12.74,5.17
2016,2,21,8,30,0.0,19.0,3.3,17.0,19.0,16.71,8.59
2016,2,21,8,45,0.0,23.5,3.3,17.5,23.5,20.68,11.94
2016,2,21,9,0,0.0,28.0,3.3,18.0,28.0,24.66,15.24
2016,2,21,9,15,0.0,61.5,3.25,18.0,61.5,54.34,40.11
2016,2,21,9,30,0.0,95.0,3.2,18.0,95.0,85.08,65.51
2016,2,21,9,45,0.0,90.5,3.2,18.5,90.5,80.4,61.27
2016,2,21,10,0,0.0,86.0,3.2,19.0,86.0,76.17,57.48
2016,2,21,10,15,0.0,88.5,3.1,19.0,88.5,78.42,59.16
2016,2,21,10,30,0.0,91.0,3.0,19.0,91.0,80.67,60.84
2016,2,21,10,45,0.0,90.0,2.95,19.0,90.0,79.8,59.99
2016,2,21,11,0,0.0,89.0,2.9,19.0,89.0,78.93,59.16
2016,2,21,11,15,0.0,114.0,2.7,19.0,114.0,101.58,77.4
2016,2,21,11,30,0.0,139.0,2.5,19.0,139.0,124.28,95.51
2016,2,21,11,45,4.5,179.0,2.4,19.5,182.5,164.0,126.9
2016,2,21,12,0,9.0,219.0,2.3,20.0,226.0,203.19,157.32
2016,2,21,12,15,25.5,274.0,2.05,20.0,293.5,269.34,208.53
2016,2,21,12,30,42.0,329.0,1.8,20.0,361.0,327.05,251.98
2016,2,21,12,45,25.0,268.0,1.6,20.0,287.0,256.54,197.55
2016,2,21,13,0,8.0,207.0,1.4,20.0,213.0,187.79,144.28
2016,2,21,13,15,7.5,205.0,1.2,20.0,211.0,184.77,142.02
2016,2,21,13,30,7.0,203.0,1.0,20.0,209.0,181.76,139.59
2016,2,21,13,45,14.5,237.5,0.85,20.5,248.5,213.34,163.63
2016,2,21,14,0,22.0,272.0,0.7,21.0,288.0,242.87,185.45
2016,2,21,14,15,31.0,279.0,0.55,21.0,300.5,243.6,185.44
2016,2,21,14,30,40.0,286.0,0.4,21.0,313.0,246.16,186.8
2016,2,21,14,45,66.0,286.5,0.3,21.0,328.5,246.65,186.05
2016,2,21,15,0,92.0,287.0,0.2,21.0,344.0,243.42,182.21
2016,2,21,15,15,56.5,247.5,0.2,20.5,282.0,201.63,152.3
2016,2,21,15,30,21.0,208.0,0.2,20.0,220.0,172.98,132.67
2016,2,21,15,45,10.5,152.5,0.2,20.0,158.5,128.77,98.98
2016,2,21,16,0,0.0,97.0,0.2,20.0,97.0,84.84,67.41
2016,2,21,16,15,0.0,85.5,0.2,20.0,85.5,75.16,59.54
2016,2,21,16,30,0.0,74.0,0.2,20.0,74.0,65.4,51.38
2016,2,21,16,45,0.0,62.5,0.25,20.0,62.5,55.22,42.74
2016,2,21,17,0,0.0,51.0,0.3,20.0,51.0,45.01,33.92
2016,2,21,17,15,0.0,39.5,0.3,19.5,39.5,34.82,25.01
2016,2,21,17,30,0.0,28.0,0.3,19.0,28.0,24.65,15.96
2016,2,21,17,45,0.0,18.0,0.35,19.0,18.0,15.83,7.96
2016,2,21,18,0,0.0,8.0,0.4,19.0,8.0,7.02,0.0
2016,2,21,18,15,0.0,4.0,0.4,18.5,4.0,3.64,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
