Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,90.5,23.0,3.1,16.5,33.5,101.54,47.3
2016,3,3,7,30,181.0,46.0,3.3,17.0,67.0,203.36,161.68
2016,3,3,7,45,303.5,60.5,3.55,17.5,118.0,321.6,264.19
2016,3,3,8,0,426.0,75.0,3.8,18.0,169.0,435.72,360.14
2016,3,3,8,15,242.0,102.0,3.95,18.5,159.0,324.92,268.73
2016,3,3,8,30,58.0,129.0,4.1,19.0,149.0,188.33,152.72
2016,3,3,8,45,399.0,109.0,4.35,20.0,275.5,480.61,394.78
2016,3,3,9,0,740.0,89.0,4.6,21.0,402.0,752.18,600.39
2016,3,3,9,15,771.0,93.5,4.9,21.5,455.0,788.53,623.99
2016,3,3,9,30,802.0,98.0,5.2,22.0,508.0,827.84,650.79
2016,3,3,9,45,844.5,93.5,5.55,22.5,560.5,863.83,675.19
2016,3,3,10,0,887.0,89.0,5.9,23.0,613.0,888.73,691.49
2016,3,3,10,15,902.0,91.0,6.15,23.0,655.5,902.36,700.65
2016,3,3,10,30,917.0,93.0,6.4,23.0,698.0,912.38,707.41
2016,3,3,10,45,935.0,91.5,6.65,23.5,735.0,917.33,709.27
2016,3,3,11,0,953.0,90.0,6.9,24.0,772.0,918.42,708.52
2016,3,3,11,15,960.5,91.5,6.95,24.0,799.5,909.91,701.6
2016,3,3,11,30,968.0,93.0,7.0,24.0,827.0,897.48,692.08
2016,3,3,11,45,975.0,92.5,7.05,24.5,846.0,878.7,676.81
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,856.15,659.02
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,827.48,637.91
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,795.39,614.39
2016,3,3,12,45,989.5,91.5,6.95,25.0,884.5,758.11,585.98
2016,3,3,13,0,992.0,90.0,6.9,25.0,885.0,717.73,554.07
2016,3,3,13,15,990.5,89.5,6.8,25.0,876.5,672.92,518.11
2016,3,3,13,30,989.0,89.0,6.7,25.0,868.0,625.62,479.54
2016,3,3,13,45,988.5,87.0,6.6,25.0,850.5,575.24,437.77
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,522.71,393.3
2016,3,3,14,15,981.5,84.0,6.35,25.0,806.0,466.65,344.98
2016,3,3,14,30,975.0,83.0,6.2,25.0,779.0,409.45,294.74
2016,3,3,14,45,962.0,83.5,6.1,25.0,743.5,350.62,242.69
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,291.78,190.74
2016,3,3,15,15,936.0,82.0,5.85,24.5,666.0,231.34,139.55
2016,3,3,15,30,923.0,80.0,5.7,24.0,624.0,171.49,93.54
2016,3,3,15,45,907.5,76.5,5.55,24.0,575.5,111.25,57.71
2016,3,3,16,0,892.0,73.0,5.4,24.0,527.0,61.8,47.04
2016,3,3,16,15,866.5,70.0,5.05,23.0,473.5,59.81,45.73
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,50.88,38.4
2016,3,3,16,45,805.5,62.5,4.35,21.5,363.5,48.53,36.59
2016,3,3,17,0,770.0,58.0,4.0,21.0,307.0,46.11,34.65
2016,3,3,17,15,713.0,52.5,3.65,20.0,249.0,42.68,31.82
2016,3,3,17,30,656.0,47.0,3.3,19.0,191.0,39.21,28.78
2016,3,3,17,45,556.0,39.0,2.95,18.0,136.0,33.27,23.35
2016,3,3,18,0,456.0,31.0,2.6,17.0,81.0,24.97,15.51
2016,3,3,18,15,228.0,15.5,2.6,16.5,40.5,12.31,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.0,1.6,8.5,44.0,195.52,115.05
2016,3,4,7,30,460.0,34.0,1.6,9.0,88.0,385.81,316.15
2016,3,4,7,45,560.5,42.5,1.65,10.0,144.0,481.34,399.96
2016,3,4,8,0,661.0,51.0,1.7,11.0,200.0,576.62,476.88
2016,3,4,8,15,717.5,56.5,1.85,12.0,258.5,645.68,529.69
2016,3,4,8,30,774.0,62.0,2.0,13.0,317.0,715.09,580.03
2016,3,4,8,45,810.0,66.5,2.15,14.0,374.5,766.41,614.83
2016,3,4,9,0,846.0,71.0,2.3,15.0,432.0,816.15,647.38
2016,3,4,9,15,870.5,74.5,2.4,15.5,485.5,852.8,670.55
2016,3,4,9,30,895.0,78.0,2.5,16.0,539.0,878.57,685.79
2016,3,4,9,45,910.5,81.0,2.6,17.0,587.5,900.97,697.36
2016,3,4,10,0,926.0,84.0,2.7,18.0,636.0,919.98,706.55
2016,3,4,10,15,938.5,86.0,2.55,18.0,677.5,931.57,711.24
2016,3,4,10,30,951.0,88.0,2.4,18.0,719.0,939.42,713.48
2016,3,4,10,45,957.5,90.5,2.3,18.5,753.0,938.72,709.18
2016,3,4,11,0,964.0,93.0,2.2,19.0,787.0,934.1,702.52
2016,3,4,11,15,970.0,94.5,2.1,19.5,813.5,924.05,692.44
2016,3,4,11,30,976.0,96.0,2.0,20.0,840.0,910.09,680.02
2016,3,4,11,45,976.0,98.5,1.95,20.5,856.5,888.46,663.24
2016,3,4,12,0,976.0,101.0,1.9,21.0,873.0,863.24,644.3
2016,3,4,12,15,977.5,101.5,1.9,21.0,881.5,833.73,624.34
2016,3,4,12,30,979.0,102.0,1.9,21.0,890.0,800.89,602.12
2016,3,4,12,45,976.5,102.5,1.9,21.5,889.0,762.11,573.36
2016,3,4,13,0,974.0,103.0,1.9,22.0,888.0,720.58,541.7
2016,3,4,13,15,971.5,102.5,1.9,22.0,878.5,675.6,508.01
2016,3,4,13,30,969.0,102.0,1.9,22.0,869.0,628.27,471.75
2016,3,4,13,45,963.5,101.5,1.95,22.0,849.5,577.28,432.02
2016,3,4,14,0,958.0,101.0,2.0,22.0,830.0,524.65,389.77
2016,3,4,14,15,950.5,100.0,2.05,22.0,803.0,469.37,344.17
2016,3,4,14,30,943.0,99.0,2.1,22.0,776.0,413.12,296.46
2016,3,4,14,45,932.0,97.5,2.15,22.0,740.5,354.7,246.1
2016,3,4,15,0,921.0,96.0,2.2,22.0,705.0,296.18,195.33
2016,3,4,15,15,907.0,93.5,2.2,22.0,662.5,236.52,145.03
2016,3,4,15,30,893.0,91.0,2.2,22.0,620.0,177.6,99.65
2016,3,4,15,45,873.0,88.5,2.25,22.0,571.5,110.95,58.11
2016,3,4,16,0,853.0,86.0,2.3,22.0,523.0,61.83,47.41
2016,3,4,16,15,825.5,82.0,2.05,21.0,469.5,60.39,46.6
2016,3,4,16,30,798.0,78.0,1.8,20.0,416.0,58.92,45.7
2016,3,4,16,45,758.0,73.0,1.6,19.5,359.0,56.52,43.87
2016,3,4,17,0,718.0,68.0,1.4,19.0,302.0,54.07,41.93
2016,3,4,17,15,657.0,61.5,1.4,18.0,244.5,45.81,34.87
2016,3,4,17,30,596.0,55.0,1.4,17.0,187.0,42.21,31.71
2016,3,4,17,45,494.0,45.0,1.4,16.0,133.0,35.39,25.46
2016,3,4,18,0,392.0,35.0,1.4,15.0,79.0,28.37,18.65
2016,3,4,18,15,196.0,17.5,1.4,14.5,39.5,13.99,1.47
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,166.0,20.5,0.85,11.0,40.5,163.54,103.86
2016,3,5,7,30,332.0,41.0,1.0,12.0,81.0,309.82,251.76
2016,3,5,7,45,435.0,52.0,1.15,13.0,134.0,407.14,335.62
2016,3,5,8,0,538.0,63.0,1.3,14.0,187.0,510.02,419.08
2016,3,5,8,15,599.5,71.0,1.4,14.5,243.5,581.97,474.36
2016,3,5,8,30,661.0,79.0,1.5,15.0,300.0,655.05,528.05
2016,3,5,8,45,705.0,84.0,1.65,16.0,356.0,710.49,566.01
2016,3,5,9,0,749.0,89.0,1.8,17.0,412.0,765.02,602.17
2016,3,5,9,15,580.0,143.5,1.85,17.5,412.0,687.78,543.21
2016,3,5,9,30,411.0,198.0,1.9,18.0,412.0,608.11,479.47
2016,3,5,9,45,628.5,151.5,1.95,18.5,512.0,752.55,586.35
2016,3,5,10,0,846.0,105.0,2.0,19.0,612.0,885.67,675.28
2016,3,5,10,15,708.5,161.5,2.05,19.5,606.0,830.39,633.47
2016,3,5,10,30,571.0,218.0,2.1,20.0,600.0,757.38,579.2
2016,3,5,10,45,733.0,166.5,2.2,20.5,681.5,841.38,638.47
2016,3,5,11,0,895.0,115.0,2.3,21.0,763.0,901.28,676.91
2016,3,5,11,15,902.5,116.5,2.4,21.5,789.0,892.94,669.32
2016,3,5,11,30,910.0,118.0,2.5,22.0,815.0,880.9,660.02
2016,3,5,11,45,913.0,119.5,2.6,22.5,832.5,861.54,645.89
2016,3,5,12,0,916.0,121.0,2.7,23.0,850.0,838.72,629.52
2016,3,5,12,15,918.0,121.5,2.75,23.0,858.5,810.85,610.6
2016,3,5,12,30,920.0,122.0,2.8,23.0,867.0,779.8,589.35
2016,3,5,12,45,917.5,123.5,2.9,23.5,866.0,743.53,561.9
2016,3,5,13,0,915.0,125.0,3.0,24.0,865.0,704.64,532.13
2016,3,5,13,15,912.0,124.5,3.05,24.0,855.5,661.34,499.4
2016,3,5,13,30,909.0,124.0,3.1,24.0,846.0,615.9,464.29
2016,3,5,13,45,900.5,124.5,3.15,24.0,826.5,566.55,425.33
2016,3,5,14,0,892.0,125.0,3.2,24.0,807.0,515.95,384.33
2016,3,5,14,15,884.0,123.5,3.2,24.0,780.5,459.47,337.75
2016,3,5,14,30,876.0,122.0,3.2,24.0,754.0,404.86,291.33
2016,3,5,14,45,848.5,126.5,3.25,24.0,715.5,348.77,243.43
2016,3,5,15,0,821.0,131.0,3.3,24.0,677.0,294.56,197.02
2016,3,5,15,15,819.0,117.5,3.25,23.5,633.5,233.25,145.76
2016,3,5,15,30,817.0,104.0,3.2,23.0,590.0,171.79,97.89
2016,3,5,15,45,778.5,110.5,3.2,23.0,544.0,123.05,69.96
2016,3,5,16,0,740.0,117.0,3.2,23.0,498.0,75.59,58.87
2016,3,5,16,15,708.5,111.0,2.85,22.0,446.0,73.9,57.93
2016,3,5,16,30,677.0,105.0,2.5,21.0,394.0,72.14,56.86
2016,3,5,16,45,632.0,98.0,2.2,20.5,339.0,69.43,54.83
2016,3,5,17,0,587.0,91.0,1.9,20.0,284.0,66.63,52.66
2016,3,5,17,15,522.5,81.0,1.8,19.0,229.0,61.12,48.09
2016,3,5,17,30,458.0,71.0,1.7,18.0,174.0,55.4,43.12
2016,3,5,17,45,359.5,56.5,1.6,17.5,123.0,43.17,32.07
2016,3,5,18,0,261.0,42.0,1.5,17.0,72.0,32.62,22.13
2016,3,5,18,15,130.5,21.0,1.55,16.5,36.0,16.48,3.61
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,8.0,3.3,12.5,8.0,7.02,0.0
2016,3,6,7,30,0.0,16.0,3.4,13.0,16.0,14.06,6.11
2016,3,6,7,45,0.0,26.0,3.5,13.5,26.0,22.88,13.88
2016,3,6,8,0,0.0,36.0,3.6,14.0,36.0,31.72,21.6
2016,3,6,8,15,0.0,47.5,3.85,14.5,47.5,41.91,30.32
2016,3,6,8,30,0.0,59.0,4.1,15.0,59.0,52.11,38.91
2016,3,6,8,45,0.0,70.0,4.35,15.5,70.0,61.89,46.98
2016,3,6,9,0,0.0,81.0,4.6,16.0,81.0,71.78,55.02
2016,3,6,9,15,0.0,91.5,4.7,16.5,91.5,81.53,62.84
2016,3,6,9,30,0.0,102.0,4.8,17.0,102.0,91.26,70.55
2016,3,6,9,45,0.0,100.0,4.95,17.5,100.0,89.09,68.39
2016,3,6,10,0,0.0,98.0,5.1,18.0,98.0,87.1,66.41
2016,3,6,10,15,0.0,105.0,5.2,18.5,105.0,93.53,71.35
2016,3,6,10,30,0.0,112.0,5.3,19.0,112.0,99.93,76.24
2016,3,6,10,45,0.0,122.0,5.45,19.5,122.0,109.07,83.31
2016,3,6,11,0,0.0,132.0,5.6,20.0,132.0,118.15,90.3
2016,3,6,11,15,0.0,131.5,5.7,20.5,131.5,117.56,89.51
2016,3,6,11,30,0.0,131.0,5.8,21.0,131.0,116.99,88.77
2016,3,6,11,45,2.0,150.0,5.95,21.5,151.5,135.69,103.46
2016,3,6,12,0,4.0,169.0,6.1,22.0,172.0,154.15,117.83
2016,3,6,12,15,4.5,170.5,6.15,22.0,174.0,155.44,118.77
2016,3,6,12,30,5.0,172.0,6.2,22.0,176.0,156.66,119.7
2016,3,6,12,45,3.5,162.0,6.3,22.5,165.0,146.25,111.21
2016,3,6,13,0,2.0,152.0,6.4,23.0,154.0,136.05,102.94
2016,3,6,13,15,1.5,150.5,6.35,23.0,152.5,134.11,101.43
2016,3,6,13,30,1.0,149.0,6.3,23.0,151.0,132.21,99.97
2016,3,6,13,45,264.5,218.0,6.25,23.5,422.0,320.13,247.25
2016,3,6,14,0,528.0,287.0,6.2,24.0,693.0,475.82,361.48
2016,3,6,14,15,321.5,320.5,6.1,24.0,565.0,386.53,292.5
2016,3,6,14,30,115.0,354.0,6.0,24.0,437.0,325.17,247.33
2016,3,6,14,45,136.5,338.5,5.95,24.0,433.0,301.68,228.29
2016,3,6,15,0,158.0,323.0,5.9,24.0,429.0,281.87,211.63
2016,3,6,15,15,137.5,301.0,5.75,23.5,389.0,247.89,185.97
2016,3,6,15,30,117.0,279.0,5.6,23.0,349.0,216.67,163.09
2016,3,6,15,45,99.5,253.5,5.5,23.0,310.0,195.37,148.61
2016,3,6,16,0,82.0,228.0,5.4,23.0,271.0,168.74,137.13
2016,3,6,16,15,75.5,204.0,5.25,22.5,240.5,153.1,124.77
2016,3,6,16,30,69.0,180.0,5.1,22.0,210.0,136.99,111.83
2016,3,6,16,45,306.0,138.5,4.95,22.0,243.5,100.76,81.34
2016,3,6,17,0,543.0,97.0,4.8,22.0,277.0,71.16,56.13
2016,3,6,17,15,479.0,86.5,4.7,21.0,223.5,63.54,49.8
2016,3,6,17,30,415.0,76.0,4.6,20.0,170.0,56.88,44.05
2016,3,6,17,45,319.5,60.5,4.6,19.5,120.5,46.05,34.29
2016,3,6,18,0,224.0,45.0,4.6,19.0,71.0,34.85,23.84
2016,3,6,18,15,112.0,22.5,4.6,18.5,35.5,17.62,4.98
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.5,4.25,16.0,4.5,3.94,0.0
2016,3,7,7,30,0.0,9.0,4.5,16.0,9.0,7.9,0.89
2016,3,7,7,45,0.0,15.0,4.8,16.5,15.0,13.18,5.48
2016,3,7,8,0,0.0,21.0,5.1,17.0,21.0,18.47,10.05
2016,3,7,8,15,0.0,28.0,5.55,17.5,28.0,24.65,15.3
2016,3,7,8,30,0.0,35.0,6.0,18.0,35.0,30.84,20.47
2016,3,7,8,45,0.0,43.0,6.45,18.5,43.0,37.93,26.31
2016,3,7,9,0,0.0,51.0,6.9,19.0,51.0,45.03,32.07
2016,3,7,9,15,0.0,97.5,7.0,19.0,97.5,87.3,67.0
2016,3,7,9,30,0.0,144.0,7.1,19.0,144.0,132.58,103.91
2016,3,7,9,45,0.0,124.0,7.25,19.5,124.0,111.96,86.55
2016,3,7,10,0,0.0,104.0,7.4,20.0,104.0,92.69,70.44
2016,3,7,10,15,6.5,166.5,7.3,20.0,171.0,157.54,123.01
2016,3,7,10,30,13.0,229.0,7.2,20.0,238.0,223.27,175.42
2016,3,7,10,45,14.5,240.0,7.1,20.5,250.5,233.73,182.95
2016,3,7,11,0,16.0,251.0,7.0,21.0,263.0,244.06,190.4
2016,3,7,11,15,53.0,314.0,6.9,21.0,355.0,346.71,271.27
2016,3,7,11,30,90.0,377.0,6.8,21.0,447.0,435.55,339.75
2016,3,7,11,45,127.5,393.5,6.75,21.0,495.0,484.6,377.26
2016,3,7,12,0,165.0,410.0,6.7,21.0,543.0,519.67,403.95
2016,3,7,12,15,202.0,411.5,6.65,21.0,576.0,537.12,417.26
2016,3,7,12,30,239.0,413.0,6.6,21.0,609.0,551.51,428.12
2016,3,7,12,45,183.0,414.0,6.6,21.0,563.5,498.36,386.47
2016,3,7,13,0,127.0,415.0,6.6,21.0,518.0,448.79,347.65
2016,3,7,13,15,78.5,370.5,6.6,21.0,434.0,369.66,286.57
2016,3,7,13,30,30.0,326.0,6.6,21.0,350.0,297.86,230.75
2016,3,7,13,45,20.5,277.5,6.6,21.0,294.0,251.11,194.5
2016,3,7,14,0,11.0,229.0,6.6,21.0,238.0,203.95,157.66
2016,3,7,14,15,8.0,207.5,6.65,21.0,214.5,183.3,141.54
2016,3,7,14,30,5.0,186.0,6.7,21.0,191.0,163.18,125.8
2016,3,7,14,45,2.5,129.5,6.75,21.5,132.0,114.48,86.94
2016,3,7,15,0,0.0,73.0,6.8,22.0,73.0,64.7,46.95
2016,3,7,15,15,23.5,164.5,6.65,21.5,179.0,140.79,107.61
2016,3,7,15,30,47.0,256.0,6.5,21.0,285.0,202.72,156.57
2016,3,7,15,45,23.5,196.5,6.4,21.0,211.0,164.02,127.25
2016,3,7,16,0,0.0,137.0,6.3,21.0,137.0,116.7,94.38
2016,3,7,16,15,0.0,106.0,6.05,20.5,106.0,92.08,73.88
2016,3,7,16,30,0.0,75.0,5.8,20.0,75.0,66.34,52.08
2016,3,7,16,45,0.0,64.5,5.6,20.0,64.5,57.0,44.15
2016,3,7,17,0,0.0,54.0,5.4,20.0,54.0,47.67,36.14
2016,3,7,17,15,0.0,43.0,5.35,19.5,43.0,37.92,27.71
2016,3,7,17,30,0.0,32.0,5.3,19.0,32.0,28.18,19.14
2016,3,7,17,45,0.0,22.5,5.25,19.0,22.5,19.79,11.59
2016,3,7,18,0,0.0,13.0,5.2,19.0,13.0,11.42,4.04
2016,3,7,18,15,0.0,6.5,5.25,18.5,6.5,5.7,0.0
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.7,18.0,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.8,18.0,6.0,5.46,0.0
2016,3,8,7,15,2.5,26.0,4.8,18.0,26.0,27.31,14.65
2016,3,8,7,30,5.0,46.0,4.8,18.0,46.0,50.81,36.33
2016,3,8,7,45,23.5,69.5,4.85,18.5,74.5,97.79,76.69
2016,3,8,8,0,42.0,93.0,4.9,19.0,103.0,137.73,110.9
2016,3,8,8,15,55.0,117.0,5.05,19.5,133.5,174.23,141.39
2016,3,8,8,30,68.0,141.0,5.2,20.0,164.0,210.61,171.08
2016,3,8,8,45,34.0,79.5,5.35,20.5,91.0,104.77,82.77
2016,3,8,9,0,0.0,18.0,5.5,21.0,18.0,15.85,7.55
2016,3,8,9,15,80.5,131.0,5.55,21.5,174.0,212.85,171.33
2016,3,8,9,30,161.0,244.0,5.6,22.0,330.0,414.88,330.98
2016,3,8,9,45,88.5,231.5,5.65,22.5,279.0,315.29,249.47
2016,3,8,10,0,16.0,219.0,5.7,23.0,228.0,219.64,170.94
2016,3,8,10,15,21.5,243.5,5.55,23.0,257.5,247.29,192.41
2016,3,8,10,30,27.0,268.0,5.4,23.0,287.0,274.55,213.21
2016,3,8,10,45,144.0,312.5,5.25,23.5,418.5,449.09,349.03
2016,3,8,11,0,261.0,357.0,5.1,24.0,550.0,603.67,463.81
2016,3,8,11,15,268.5,365.0,4.9,24.0,569.0,607.11,464.4
2016,3,8,11,30,276.0,373.0,4.7,24.0,588.0,608.93,464.42
2016,3,8,11,45,572.5,255.5,4.55,24.0,713.5,731.94,558.93
2016,3,8,12,0,869.0,138.0,4.4,24.0,839.0,831.2,631.08
2016,3,8,12,15,662.0,240.5,4.25,24.0,778.0,743.27,563.87
2016,3,8,12,30,455.0,343.0,4.1,24.0,717.0,654.96,495.62
2016,3,8,12,45,506.0,328.5,3.95,24.0,744.0,652.72,493.91
2016,3,8,13,0,557.0,314.0,3.8,24.0,771.0,645.54,487.82
2016,3,8,13,15,710.5,226.5,3.6,24.0,803.0,633.98,479.68
2016,3,8,13,30,864.0,139.0,3.4,24.0,835.0,609.26,460.62
2016,3,8,13,45,859.0,137.5,3.25,24.0,817.0,560.66,421.7
2016,3,8,14,0,854.0,136.0,3.1,24.0,799.0,510.72,380.96
2016,3,8,14,15,846.0,134.0,3.0,24.0,772.0,458.0,337.26
2016,3,8,14,30,838.0,132.0,2.9,24.0,745.0,404.69,292.08
2016,3,8,14,45,811.5,136.5,2.8,24.5,708.0,350.58,245.42
2016,3,8,15,0,785.0,141.0,2.7,25.0,671.0,298.37,200.43
2016,3,8,15,15,768.0,137.5,2.65,25.0,630.0,237.1,149.89
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,183.35,108.41
2016,3,8,15,45,728.5,129.5,2.6,25.0,542.0,130.2,75.09
2016,3,8,16,0,706.0,125.0,2.6,25.0,495.0,80.21,62.19
2016,3,8,16,15,369.0,147.5,2.4,24.5,339.5,96.81,76.55
2016,3,8,16,30,32.0,170.0,2.2,24.0,184.0,131.03,105.67
2016,3,8,16,45,294.0,133.5,2.05,23.5,234.5,97.38,77.8
2016,3,8,17,0,556.0,97.0,1.9,23.0,285.0,70.85,55.57
2016,3,8,17,15,492.0,87.0,1.8,22.0,230.5,63.83,49.83
2016,3,8,17,30,428.0,77.0,1.7,21.0,176.0,57.55,44.47
2016,3,8,17,45,333.0,62.0,1.65,20.5,126.0,47.13,35.15
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,36.36,25.16
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,18.38,6.7
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,0.5,3.8,18.0,0.5,0.44,0.0
2016,3,9,7,30,0.0,1.0,3.8,18.0,1.0,0.88,0.0
2016,3,9,7,45,0.0,2.0,3.8,18.0,2.0,1.75,0.0
2016,3,9,8,0,0.0,3.0,3.8,18.0,3.0,2.63,0.0
2016,3,9,8,15,0.0,4.0,3.75,18.0,4.0,3.51,0.0
2016,3,9,8,30,0.0,5.0,3.7,18.0,5.0,4.39,0.0
2016,3,9,8,45,0.0,19.0,3.7,18.5,19.0,16.73,8.47
2016,3,9,9,0,0.0,33.0,3.7,19.0,33.0,29.1,18.77
2016,3,9,9,15,0.0,29.0,3.65,19.0,29.0,25.58,15.74
2016,3,9,9,30,0.0,25.0,3.6,19.0,25.0,22.06,12.74
2016,3,9,9,45,0.0,31.5,3.6,19.5,31.5,27.82,17.42
2016,3,9,10,0,0.0,38.0,3.6,20.0,38.0,33.59,22.07
2016,3,9,10,15,0.0,33.0,3.45,20.0,33.0,29.18,18.38
2016,3,9,10,30,0.0,28.0,3.3,20.0,28.0,24.77,14.71
2016,3,9,10,45,0.0,46.0,3.2,20.5,46.0,40.74,27.67
2016,3,9,11,0,0.0,64.0,3.1,21.0,64.0,56.76,40.51
2016,3,9,11,15,0.0,73.5,3.2,20.5,73.5,65.24,47.37
2016,3,9,11,30,0.0,83.0,3.3,20.0,83.0,73.73,54.25
2016,3,9,11,45,9.0,184.0,3.45,20.0,191.5,172.34,133.08
2016,3,9,12,0,18.0,285.0,3.6,20.0,300.0,270.81,209.75
2016,3,9,12,15,17.0,280.5,3.6,20.0,294.5,264.1,204.16
2016,3,9,12,30,16.0,276.0,3.6,20.0,289.0,257.53,198.98
2016,3,9,12,45,10.5,224.5,3.6,20.5,233.5,206.44,158.89
2016,3,9,13,0,5.0,173.0,3.6,21.0,178.0,156.52,119.54
2016,3,9,13,15,2.5,147.5,3.65,21.0,150.0,132.12,100.35
2016,3,9,13,30,0.0,122.0,3.7,21.0,122.0,108.1,81.34
2016,3,9,13,45,0.0,125.0,3.75,21.0,125.0,110.59,83.42
2016,3,9,14,0,0.0,128.0,3.8,21.0,128.0,113.05,85.47
2016,3,9,14,15,3.0,158.5,3.8,21.0,161.0,140.17,107.11
2016,3,9,14,30,6.0,189.0,3.8,21.0,194.0,166.09,127.68
2016,3,9,14,45,18.5,231.5,3.85,21.0,244.5,202.87,156.44
2016,3,9,15,0,31.0,274.0,3.9,21.0,295.0,226.34,174.47
2016,3,9,15,15,15.5,150.5,3.75,20.5,161.0,133.22,101.84
2016,3,9,15,30,0.0,27.0,3.6,20.0,27.0,23.85,14.03
2016,3,9,15,45,0.0,82.5,3.45,20.0,82.5,73.07,54.62
2016,3,9,16,0,0.0,138.0,3.3,20.0,138.0,117.57,95.35
2016,3,9,16,15,0.0,73.0,3.1,19.5,73.0,64.57,50.4
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.04,0.52
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,6.15,0.0
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,5.27,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,3.95,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.44,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.88,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.75,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.63,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.51,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.39,0.0
2016,3,10,8,45,0.0,11.0,4.15,14.5,11.0,9.68,2.63
2016,3,10,9,0,0.0,17.0,4.3,15.0,17.0,14.97,7.1
2016,3,10,9,15,1.5,93.5,4.6,15.0,94.5,84.63,65.82
2016,3,10,9,30,3.0,170.0,4.9,15.0,172.0,161.43,129.2
2016,3,10,9,45,1.5,158.5,5.2,15.5,159.5,146.93,116.55
2016,3,10,10,0,0.0,147.0,5.5,16.0,147.0,133.47,104.95
2016,3,10,10,15,1.0,155.5,5.7,16.0,156.0,141.94,111.66
2016,3,10,10,30,2.0,164.0,5.9,16.0,165.0,150.38,118.33
2016,3,10,10,45,1.0,127.5,6.1,16.5,128.0,115.02,89.09
2016,3,10,11,0,0.0,91.0,6.3,17.0,91.0,80.81,60.86
2016,3,10,11,15,0.0,94.0,6.3,17.0,94.0,83.54,63.01
2016,3,10,11,30,0.0,97.0,6.3,17.0,97.0,86.27,65.15
2016,3,10,11,45,1.5,125.5,6.3,17.5,127.0,113.15,86.81
2016,3,10,12,0,3.0,154.0,6.3,18.0,157.0,139.86,108.11
2016,3,10,12,15,1.5,118.0,6.15,18.0,119.5,106.18,80.86
2016,3,10,12,30,0.0,82.0,6.0,18.0,82.0,72.9,53.87
2016,3,10,12,45,3.5,136.5,5.9,18.0,140.0,123.71,95.03
2016,3,10,13,0,7.0,191.0,5.8,18.0,198.0,173.66,135.05
2016,3,10,13,15,7.5,197.0,5.7,17.5,204.0,178.41,139.05
2016,3,10,13,30,8.0,203.0,5.6,17.0,210.0,182.97,142.99
2016,3,10,13,45,16.5,254.0,5.6,17.0,267.5,229.56,180.17
2016,3,10,14,0,25.0,305.0,5.6,17.0,325.0,273.37,214.75
2016,3,10,14,15,14.0,235.5,5.45,17.0,247.0,209.07,163.9
2016,3,10,14,30,3.0,166.0,5.3,17.0,169.0,145.91,113.61
2016,3,10,14,45,1.5,136.5,5.2,17.0,138.0,120.13,92.99
2016,3,10,15,0,0.0,107.0,5.1,17.0,107.0,94.52,72.34
2016,3,10,15,15,4.0,151.0,5.0,17.0,154.0,131.48,102.56
2016,3,10,15,30,8.0,195.0,4.9,17.0,201.0,165.0,129.85
2016,3,10,15,45,4.0,122.0,4.8,17.0,125.0,106.34,82.49
2016,3,10,16,0,0.0,49.0,4.7,17.0,49.0,43.29,32.23
2016,3,10,16,15,0.0,60.0,4.45,16.5,60.0,53.03,40.98
2016,3,10,16,30,0.0,71.0,4.2,16.0,71.0,62.78,49.79
2016,3,10,16,45,0.0,61.0,3.95,16.0,61.0,53.89,42.13
2016,3,10,17,0,0.0,51.0,3.7,16.0,51.0,45.01,34.4
2016,3,10,17,15,0.0,41.5,3.65,15.5,41.5,36.59,27.03
2016,3,10,17,30,0.0,32.0,3.6,15.0,32.0,28.18,19.54
2016,3,10,17,45,0.0,23.0,3.55,15.0,23.0,20.23,12.29
2016,3,10,18,0,0.0,14.0,3.5,15.0,14.0,12.3,5.02
2016,3,10,18,15,0.0,7.0,3.6,14.5,7.0,6.14,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,0.5,1.2,13.0,0.5,0.44,0.0
2016,3,11,7,30,0.0,1.0,1.3,13.0,1.0,0.88,0.0
2016,3,11,7,45,0.0,2.0,1.4,13.5,2.0,1.75,0.0
2016,3,11,8,0,0.0,3.0,1.5,14.0,3.0,2.63,0.0
2016,3,11,8,15,0.0,4.0,1.55,14.5,4.0,3.51,0.0
2016,3,11,8,30,0.0,5.0,1.6,15.0,5.0,4.39,0.0
2016,3,11,8,45,20.5,94.5,1.7,15.5,104.0,109.92,88.13
2016,3,11,9,0,41.0,184.0,1.8,16.0,203.0,230.51,186.55
2016,3,11,9,15,76.5,216.0,2.1,16.5,256.5,295.52,238.28
2016,3,11,9,30,112.0,248.0,2.4,17.0,310.0,360.43,288.95
2016,3,11,9,45,71.5,249.0,2.75,17.5,289.5,320.16,254.96
2016,3,11,10,0,31.0,250.0,3.1,18.0,269.0,280.32,221.52
2016,3,11,10,15,15.5,184.5,3.15,18.0,194.0,182.96,143.74
2016,3,11,10,30,0.0,119.0,3.2,18.0,119.0,106.39,81.48
2016,3,11,10,45,0.0,125.5,3.3,18.5,125.5,112.28,86.0
2016,3,11,11,0,0.0,132.0,3.4,19.0,132.0,118.14,90.38
2016,3,11,11,15,12.0,218.0,3.35,19.0,227.5,207.91,161.92
2016,3,11,11,30,24.0,304.0,3.3,19.0,323.0,297.54,231.47
2016,3,11,11,45,52.5,351.0,3.25,19.5,394.0,372.88,288.63
2016,3,11,12,0,81.0,398.0,3.2,20.0,465.0,434.72,334.35
2016,3,11,12,15,215.0,396.5,3.1,20.0,575.5,534.98,410.79
2016,3,11,12,30,349.0,395.0,3.0,20.0,686.0,622.81,475.47
2016,3,11,12,45,259.5,411.0,2.9,20.0,627.5,553.68,422.34
2016,3,11,13,0,170.0,427.0,2.8,20.0,569.0,488.09,372.47
2016,3,11,13,15,325.5,378.0,2.8,20.0,645.5,528.5,404.12
2016,3,11,13,30,481.0,329.0,2.8,20.0,722.0,553.92,422.7
2016,3,11,13,45,321.5,363.0,2.85,20.0,623.5,468.96,357.83
2016,3,11,14,0,162.0,397.0,2.9,20.0,525.0,400.04,305.68
2016,3,11,14,15,83.5,290.0,2.9,20.0,356.0,276.77,212.64
2016,3,11,14,30,5.0,183.0,2.9,20.0,187.0,160.84,123.6
2016,3,11,14,45,2.5,114.5,2.95,20.0,116.5,101.81,76.99
2016,3,11,15,0,0.0,46.0,3.0,20.0,46.0,40.72,27.75
2016,3,11,15,15,0.0,103.0,2.85,19.5,103.0,91.01,68.95
2016,3,11,15,30,0.0,160.0,2.7,19.0,160.0,137.08,106.5
2016,3,11,15,45,0.0,86.0,2.6,19.0,86.0,76.19,57.27
2016,3,11,16,0,0.0,12.0,2.5,19.0,12.0,10.58,3.56
2016,3,11,16,15,21.0,95.0,2.25,18.5,104.0,80.42,64.36
2016,3,11,16,30,42.0,178.0,2.0,18.0,196.0,136.26,112.61
2016,3,11,16,45,35.5,155.5,1.75,18.0,169.5,120.57,99.41
2016,3,11,17,0,29.0,133.0,1.5,18.0,143.0,104.48,85.82
2016,3,11,17,15,20.5,109.5,1.3,17.5,116.0,90.44,73.94
2016,3,11,17,30,12.0,86.0,1.1,17.0,89.0,71.77,57.67
2016,3,11,17,45,6.0,62.5,0.9,16.5,64.0,52.89,40.86
2016,3,11,18,0,0.0,39.0,0.7,16.0,39.0,33.73,23.55
2016,3,11,18,15,0.0,21.5,0.7,15.5,21.5,18.94,8.59
2016,3,11,18,30,0.0,4.0,0.7,15.0,4.0,3.64,0.0
2016,3,11,18,45,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,7.73,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,77.82,0.0
2016,3,12,7,15,202.0,35.0,1.7,12.5,62.0,214.65,169.23
2016,3,12,7,30,330.0,53.0,1.7,13.0,104.0,330.74,273.16
2016,3,12,7,45,431.0,63.5,1.75,13.5,158.5,429.27,356.8
2016,3,12,8,0,532.0,74.0,1.8,14.0,213.0,532.83,439.97
2016,3,12,8,15,588.5,82.0,1.9,14.5,269.0,602.26,492.49
2016,3,12,8,30,645.0,90.0,2.0,15.0,325.0,672.37,543.49
2016,3,12,8,45,459.5,141.0,2.15,15.5,322.0,583.44,472.74
2016,3,12,9,0,274.0,192.0,2.3,16.0,319.0,473.67,383.3
2016,3,12,9,15,272.5,218.5,2.35,16.5,357.0,503.48,404.43
2016,3,12,9,30,271.0,245.0,2.4,17.0,395.0,531.34,422.9
2016,3,12,9,45,175.0,266.0,2.5,17.5,366.0,449.2,356.29
2016,3,12,10,0,79.0,287.0,2.6,18.0,337.0,365.42,288.11
2016,3,12,10,15,141.5,313.0,2.55,18.5,409.5,461.33,361.59
2016,3,12,10,30,204.0,339.0,2.5,19.0,482.0,539.59,419.0
2016,3,12,10,45,187.0,357.5,2.45,19.5,493.0,536.47,413.71
2016,3,12,11,0,170.0,376.0,2.4,20.0,504.0,532.37,408.32
2016,3,12,11,15,119.0,375.5,2.4,20.0,467.0,478.62,366.94
2016,3,12,11,30,68.0,375.0,2.4,20.0,430.0,415.31,318.49
2016,3,12,11,45,213.0,380.5,2.4,20.5,555.5,543.5,415.62
2016,3,12,12,0,358.0,386.0,2.4,21.0,681.0,660.53,499.75
2016,3,12,12,15,304.5,404.0,2.45,21.0,656.5,617.44,466.69
2016,3,12,12,30,251.0,422.0,2.5,21.0,632.0,570.97,432.24
2016,3,12,12,45,180.0,421.5,2.55,21.0,572.0,504.69,383.05
2016,3,12,13,0,109.0,421.0,2.6,21.0,512.0,441.73,335.88
2016,3,12,13,15,302.0,374.5,2.6,21.0,623.0,511.77,389.92
2016,3,12,13,30,495.0,328.0,2.6,21.0,734.0,562.03,426.54
2016,3,12,13,45,703.5,220.5,2.65,21.0,783.5,552.99,419.11
2016,3,12,14,0,912.0,113.0,2.7,21.0,833.0,529.07,398.35
2016,3,12,14,15,634.0,225.5,2.65,21.0,718.5,444.48,332.63
2016,3,12,14,30,356.0,338.0,2.6,21.0,604.0,391.73,293.34
2016,3,12,14,45,279.5,335.5,2.6,21.0,538.0,339.31,253.5
2016,3,12,15,0,203.0,333.0,2.6,21.0,472.0,302.45,226.33
2016,3,12,15,15,519.5,220.0,2.6,20.5,548.0,254.9,176.69
2016,3,12,15,30,836.0,107.0,2.6,20.0,624.0,187.25,109.69
2016,3,12,15,45,460.0,172.5,2.6,20.0,453.5,146.61,97.62
2016,3,12,16,0,84.0,238.0,2.6,20.0,283.0,176.2,144.32
2016,3,12,16,15,417.5,163.5,2.45,19.5,354.0,107.05,86.64
2016,3,12,16,30,751.0,89.0,2.3,19.0,425.0,66.2,52.07
2016,3,12,16,45,721.0,82.0,2.2,19.0,370.0,56.94,44.25
2016,3,12,17,0,691.0,75.0,2.1,19.0,315.0,53.64,41.52
2016,3,12,17,15,635.0,68.0,1.95,18.0,258.0,50.02,38.57
2016,3,12,17,30,579.0,61.0,1.8,17.0,201.0,46.28,35.37
2016,3,12,17,45,495.0,50.5,1.65,16.5,147.5,39.33,29.03
2016,3,12,18,0,411.0,40.0,1.5,16.0,94.0,32.12,22.19
2016,3,12,18,15,252.5,25.5,1.55,15.5,53.5,20.74,10.26
2016,3,12,18,30,94.0,11.0,1.6,15.0,13.0,10.01,0.0
2016,3,12,18,45,47.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,9.0,2.9,12.5,12.0,45.26,0.0
2016,3,13,7,0,129.0,18.0,3.2,13.0,24.0,124.76,7.32
2016,3,13,7,15,275.5,33.0,3.25,13.5,69.0,261.96,209.07
2016,3,13,7,30,422.0,48.0,3.3,14.0,114.0,391.36,324.41
2016,3,13,7,45,527.5,55.5,3.4,14.5,172.5,492.43,410.24
2016,3,13,8,0,633.0,63.0,3.5,15.0,231.0,598.63,495.07
2016,3,13,8,15,688.0,69.0,3.55,16.0,290.5,666.98,545.56
2016,3,13,8,30,743.0,75.0,3.6,17.0,350.0,730.9,590.41
2016,3,13,8,45,792.0,77.0,3.65,18.0,410.5,790.32,630.12
2016,3,13,9,0,841.0,79.0,3.7,19.0,471.0,848.54,667.6
2016,3,13,9,15,865.5,82.0,3.8,19.5,525.5,884.74,689.99
2016,3,13,9,30,890.0,85.0,3.9,20.0,580.0,909.5,704.18
2016,3,13,9,45,912.0,86.0,4.05,21.0,630.0,935.17,717.95
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,957.56,729.35
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,968.01,734.01
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,974.64,736.33
2016,3,13,10,45,966.5,92.0,4.7,23.5,798.5,974.43,734.96
2016,3,13,11,0,976.0,93.0,4.9,24.0,833.0,970.25,731.02
2016,3,13,11,15,981.5,94.0,5.0,24.0,858.5,958.56,722.79
2016,3,13,11,30,987.0,95.0,5.1,24.0,884.0,942.96,712.02
2016,3,13,11,45,989.5,96.0,5.2,24.5,901.0,920.99,695.55
2016,3,13,12,0,992.0,97.0,5.3,25.0,918.0,895.33,676.64
2016,3,13,12,15,992.5,97.5,5.4,25.0,925.5,864.05,655.19
2016,3,13,12,30,993.0,98.0,5.5,25.0,933.0,829.46,631.34
2016,3,13,12,45,992.5,98.0,5.6,25.5,931.5,790.53,603.08
2016,3,13,13,0,992.0,98.0,5.7,26.0,930.0,748.69,570.48
2016,3,13,13,15,988.5,97.5,5.65,26.0,919.0,701.82,534.18
2016,3,13,13,30,985.0,97.0,5.6,26.0,908.0,652.68,495.45
2016,3,13,13,45,978.5,97.0,5.6,26.0,888.0,600.32,453.54
