Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,0,972.0,97.0,5.6,26.0,868.0,546.39,409.33
2016,3,13,14,15,964.5,95.5,5.45,26.0,839.5,489.5,361.47
2016,3,13,14,30,957.0,94.0,5.3,26.0,811.0,431.66,311.77
2016,3,13,14,45,944.5,93.5,5.15,26.0,774.0,372.32,260.12
2016,3,13,15,0,932.0,93.0,5.0,26.0,737.0,313.04,208.24
2016,3,13,15,15,918.5,91.0,4.6,25.5,694.0,252.77,156.88
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,193.2,109.55
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,134.01,70.82
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,67.83,51.75
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,59.12,44.83
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,58.05,44.29
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,56.08,42.86
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,54.06,41.35
2016,3,13,17,15,680.5,63.0,1.8,21.0,268.5,46.25,34.81
2016,3,13,17,30,625.0,57.0,1.7,20.0,210.0,43.09,32.15
2016,3,13,17,45,532.5,48.0,1.65,19.0,154.5,37.22,26.9
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,31.18,21.22
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,20.22,10.01
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,10.01,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,2.35,13.0,14.5,71.76,0.0
2016,3,14,7,0,220.0,18.0,2.4,14.0,29.0,186.02,51.66
2016,3,14,7,15,369.5,30.0,2.6,15.0,77.5,321.39,256.57
2016,3,14,7,30,519.0,42.0,2.8,16.0,126.0,453.58,371.82
2016,3,14,7,45,600.0,50.0,3.05,17.0,184.0,540.32,443.19
2016,3,14,8,0,681.0,58.0,3.3,18.0,242.0,625.4,509.31
2016,3,14,8,15,730.5,63.5,3.25,18.5,301.5,691.1,557.32
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,756.73,603.01
2016,3,14,8,45,813.0,73.0,3.15,20.0,418.5,805.84,633.71
2016,3,14,9,0,846.0,77.0,3.1,21.0,476.0,853.15,662.09
2016,3,14,9,15,870.0,80.5,3.3,22.0,530.0,889.65,683.68
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,914.66,697.09
2016,3,14,9,45,910.5,86.5,3.7,24.0,633.0,937.22,708.79
2016,3,14,10,0,927.0,89.0,3.9,25.0,682.0,956.36,718.14
2016,3,14,10,15,939.5,91.5,4.05,25.5,724.0,968.22,723.74
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,976.24,726.94
2016,3,14,10,45,960.0,95.5,4.4,26.5,800.5,975.15,724.47
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,970.12,719.6
2016,3,14,11,15,974.0,98.0,4.6,27.0,861.0,958.84,711.08
2016,3,14,11,30,980.0,99.0,4.6,27.0,887.0,943.65,700.14
2016,3,14,11,45,983.0,100.5,4.6,27.5,904.5,922.59,684.0
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,897.81,665.55
2016,3,14,12,15,987.5,102.0,4.6,28.0,929.5,866.83,644.34
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,832.51,620.87
2016,3,14,12,45,987.0,102.5,4.65,28.5,935.5,792.98,592.81
2016,3,14,13,0,985.0,103.0,4.7,29.0,934.0,750.65,560.62
2016,3,14,13,15,982.0,102.5,4.7,29.0,923.0,704.22,525.83
2016,3,14,13,30,979.0,102.0,4.7,29.0,912.0,655.51,488.58
2016,3,14,13,45,972.5,102.0,4.7,29.0,891.5,603.28,447.81
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,549.5,404.78
2016,3,14,14,15,958.5,100.5,4.6,28.5,842.5,492.79,358.91
2016,3,14,14,30,951.0,99.0,4.5,28.0,814.0,435.15,310.98
2016,3,14,14,45,931.5,101.5,4.45,28.0,775.0,376.07,260.6
2016,3,14,15,0,912.0,104.0,4.4,28.0,736.0,317.74,210.49
2016,3,14,15,15,897.5,101.5,4.1,27.5,692.5,257.84,160.22
2016,3,14,15,30,883.0,99.0,3.8,27.0,649.0,190.82,107.59
2016,3,14,15,45,863.0,96.0,3.55,27.0,599.5,131.65,68.68
2016,3,14,16,0,843.0,93.0,3.3,27.0,550.0,74.62,47.35
2016,3,14,16,15,816.5,89.0,2.95,26.0,496.0,64.33,48.82
2016,3,14,16,30,790.0,85.0,2.6,25.0,442.0,63.14,48.2
2016,3,14,16,45,753.0,80.0,2.3,24.5,384.5,61.02,46.69
2016,3,14,17,0,716.0,75.0,2.0,24.0,327.0,53.59,40.58
2016,3,14,17,15,659.5,68.0,1.95,23.0,269.0,49.95,37.69
2016,3,14,17,30,603.0,61.0,1.9,22.0,211.0,46.18,34.54
2016,3,14,17,45,512.5,51.0,1.9,21.0,155.5,39.62,28.74
2016,3,14,18,0,422.0,41.0,1.9,20.0,100.0,32.84,22.46
2016,3,14,18,15,262.5,26.5,1.9,19.5,57.0,21.51,11.11
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,10.91,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,34.0,10.5,2.75,15.0,12.0,29.31,0.0
2016,3,15,7,0,68.0,21.0,3.0,16.0,24.0,83.68,32.09
2016,3,15,7,15,161.5,41.0,3.1,16.5,63.5,182.68,145.0
2016,3,15,7,30,255.0,61.0,3.2,17.0,103.0,292.01,239.96
2016,3,15,7,45,322.5,78.0,3.3,17.5,152.5,369.39,305.94
2016,3,15,8,0,390.0,95.0,3.4,18.0,202.0,450.56,372.3
2016,3,15,8,15,447.0,103.5,3.4,18.5,252.5,515.09,422.92
2016,3,15,8,30,504.0,112.0,3.4,19.0,303.0,581.45,472.86
2016,3,15,8,45,639.0,104.0,3.4,20.0,383.5,703.8,561.3
2016,3,15,9,0,774.0,96.0,3.4,21.0,464.0,816.19,638.05
2016,3,15,9,15,799.0,100.0,3.3,22.0,516.5,853.09,658.14
2016,3,15,9,30,824.0,104.0,3.2,23.0,569.0,887.28,676.34
2016,3,15,9,45,848.5,105.0,3.1,24.0,618.0,914.53,689.4
2016,3,15,10,0,873.0,106.0,3.0,25.0,667.0,938.52,700.08
2016,3,15,10,15,885.5,108.0,2.95,25.5,708.0,940.32,697.64
2016,3,15,10,30,898.0,110.0,2.9,26.0,749.0,947.56,699.19
2016,3,15,10,45,910.0,110.5,2.9,26.5,783.5,949.0,697.41
2016,3,15,11,0,922.0,111.0,2.9,27.0,818.0,946.66,693.37
2016,3,15,11,15,928.0,112.5,2.95,27.5,843.5,936.22,684.62
2016,3,15,11,30,934.0,114.0,3.0,28.0,869.0,922.02,673.62
2016,3,15,11,45,926.0,122.0,3.05,28.5,883.0,898.76,656.82
2016,3,15,12,0,918.0,130.0,3.1,29.0,897.0,872.18,637.98
2016,3,15,12,15,919.5,130.5,3.15,29.0,904.5,843.02,618.74
2016,3,15,12,30,921.0,131.0,3.2,29.0,912.0,810.75,597.37
2016,3,15,12,45,921.0,130.5,3.3,29.5,911.0,773.56,570.78
2016,3,15,13,0,921.0,130.0,3.4,30.0,910.0,733.68,541.2
2016,3,15,13,15,750.0,219.5,3.4,30.0,850.0,662.8,487.88
2016,3,15,13,30,579.0,309.0,3.4,30.0,790.0,597.9,438.89
2016,3,15,13,45,745.0,215.5,3.45,30.0,820.0,574.74,422.04
2016,3,15,14,0,911.0,122.0,3.5,30.0,850.0,541.01,395.06
2016,3,15,14,15,695.5,208.0,3.4,29.5,753.0,460.17,334.12
2016,3,15,14,30,480.0,294.0,3.3,29.0,656.0,402.62,291.51
2016,3,15,14,45,531.0,261.0,3.25,29.0,645.0,361.54,257.05
2016,3,15,15,0,582.0,228.0,3.2,29.0,634.0,315.04,217.32
2016,3,15,15,15,569.5,215.0,3.0,28.5,592.5,264.21,176.61
2016,3,15,15,30,557.0,202.0,2.8,28.0,551.0,214.76,138.8
2016,3,15,15,45,426.0,218.0,2.6,28.0,473.0,176.26,117.96
2016,3,15,16,0,295.0,234.0,2.4,28.0,395.0,160.32,118.34
2016,3,15,16,15,328.5,204.0,2.15,27.0,366.5,139.43,110.63
2016,3,15,16,30,362.0,174.0,1.9,26.0,338.0,122.58,97.54
2016,3,15,16,45,338.5,156.0,1.7,25.5,294.0,111.88,89.17
2016,3,15,17,0,315.0,138.0,1.5,25.0,250.0,100.69,80.22
2016,3,15,17,15,290.5,116.0,1.45,24.0,205.5,86.36,68.56
2016,3,15,17,30,266.0,94.0,1.4,23.0,161.0,71.42,56.02
2016,3,15,17,45,222.0,72.5,1.4,22.0,118.5,56.13,42.79
2016,3,15,18,0,178.0,51.0,1.4,21.0,76.0,40.3,28.72
2016,3,15,18,15,89.0,31.0,1.5,20.5,43.5,24.95,13.96
2016,3,15,18,30,0.0,11.0,1.6,20.0,11.0,10.01,0.0
2016,3,15,18,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,11.43,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,26.83,9.28
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,99.67,77.77
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,160.04,131.53
2016,3,16,7,45,128.0,86.5,2.85,15.0,117.0,208.48,173.45
2016,3,16,8,0,155.0,109.0,3.0,16.0,153.0,257.57,214.49
2016,3,16,8,15,179.0,133.5,3.3,16.5,194.5,307.74,255.41
2016,3,16,8,30,203.0,158.0,3.6,17.0,236.0,357.97,295.26
2016,3,16,8,45,294.0,170.0,3.95,18.0,301.5,465.83,380.57
2016,3,16,9,0,385.0,182.0,4.3,19.0,367.0,560.81,453.21
2016,3,16,9,15,602.0,142.0,4.4,19.5,467.5,734.76,584.94
2016,3,16,9,30,819.0,102.0,4.5,20.0,568.0,882.99,689.04
2016,3,16,9,45,834.5,106.0,4.6,20.5,614.5,905.52,701.34
2016,3,16,10,0,850.0,110.0,4.7,21.0,661.0,924.69,712.16
2016,3,16,10,15,862.5,112.5,4.55,21.5,701.0,935.86,715.58
2016,3,16,10,30,875.0,115.0,4.4,22.0,741.0,943.38,716.72
2016,3,16,10,45,881.0,118.5,4.25,22.5,773.0,933.74,706.56
2016,3,16,11,0,887.0,122.0,4.1,23.0,805.0,929.28,700.3
2016,3,16,11,15,893.0,123.5,3.85,23.0,829.5,919.07,691.06
2016,3,16,11,30,899.0,125.0,3.6,23.0,854.0,905.24,679.51
2016,3,16,11,45,895.0,130.0,3.35,23.5,868.5,882.8,660.96
2016,3,16,12,0,891.0,135.0,3.1,24.0,883.0,857.14,640.46
2016,3,16,12,15,892.0,135.5,2.9,24.0,890.0,828.24,619.45
2016,3,16,12,30,893.0,136.0,2.7,24.0,897.0,796.35,596.48
2016,3,16,12,45,883.0,141.5,2.55,24.5,893.5,758.13,567.17
2016,3,16,13,0,873.0,147.0,2.4,25.0,890.0,720.57,537.55
2016,3,16,13,15,869.5,146.5,2.3,25.0,879.5,676.53,504.59
2016,3,16,13,30,866.0,146.0,2.2,25.0,869.0,630.59,469.65
2016,3,16,13,45,853.5,149.0,2.1,25.5,848.0,581.11,430.49
2016,3,16,14,0,841.0,152.0,2.0,26.0,827.0,530.94,390.09
2016,3,16,14,15,684.5,215.5,2.0,25.5,753.0,462.54,338.37
2016,3,16,14,30,528.0,279.0,2.0,25.0,679.0,410.32,299.01
2016,3,16,14,45,433.5,296.5,2.05,25.0,615.5,357.0,258.5
2016,3,16,15,0,339.0,314.0,2.1,25.0,552.0,319.31,230.6
2016,3,16,15,15,251.5,306.0,2.1,25.0,476.5,269.65,194.93
2016,3,16,15,30,164.0,298.0,2.1,25.0,401.0,238.79,175.04
2016,3,16,15,45,385.0,235.0,2.15,25.0,452.5,193.11,133.62
2016,3,16,16,0,606.0,172.0,2.2,25.0,504.0,120.62,84.75
2016,3,16,16,15,573.0,163.0,2.05,24.5,452.5,107.48,85.25
2016,3,16,16,30,540.0,154.0,1.9,24.0,401.0,103.91,82.75
2016,3,16,16,45,479.0,147.0,1.8,23.5,345.0,101.29,81.0
2016,3,16,17,0,418.0,140.0,1.7,23.0,289.0,98.59,79.13
2016,3,16,17,15,360.0,123.0,1.5,22.5,236.0,88.54,70.85
2016,3,16,17,30,302.0,106.0,1.3,22.0,183.0,79.63,63.3
2016,3,16,17,45,218.0,84.0,1.15,21.5,132.0,64.04,49.67
2016,3,16,18,0,134.0,62.0,1.0,21.0,81.0,47.96,35.26
2016,3,16,18,15,72.0,35.5,1.1,20.5,45.0,28.95,17.34
2016,3,16,18,30,10.0,9.0,1.2,20.0,9.0,8.19,0.0
2016,3,16,18,45,5.0,4.5,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.5,16.5,3.5,3.18,0.0
2016,3,17,7,0,0.0,7.0,1.7,17.0,7.0,6.14,0.0
2016,3,17,7,15,0.0,17.0,1.75,17.5,17.0,14.94,6.61
2016,3,17,7,30,0.0,27.0,1.8,18.0,27.0,23.77,14.3
2016,3,17,7,45,0.0,39.5,1.85,18.5,39.5,34.82,23.77
2016,3,17,8,0,0.0,52.0,1.9,19.0,52.0,45.9,33.11
2016,3,17,8,15,0.0,54.5,1.85,19.0,54.5,48.11,34.93
2016,3,17,8,30,0.0,57.0,1.8,19.0,57.0,50.34,36.68
2016,3,17,8,45,0.0,57.0,1.8,19.5,57.0,50.35,36.47
2016,3,17,9,0,0.0,57.0,1.8,20.0,57.0,50.37,36.26
2016,3,17,9,15,0.0,79.5,1.8,20.0,79.5,70.38,52.56
2016,3,17,9,30,0.0,102.0,1.8,20.0,102.0,90.98,69.13
2016,3,17,9,45,1.0,134.5,1.8,20.5,135.5,122.58,94.22
2016,3,17,10,0,2.0,167.0,1.8,21.0,169.0,154.31,118.94
2016,3,17,10,15,5.5,191.0,1.8,21.0,195.5,179.97,138.89
2016,3,17,10,30,9.0,215.0,1.8,21.0,222.0,205.41,158.47
2016,3,17,10,45,35.0,285.5,1.8,21.5,312.5,309.77,238.45
2016,3,17,11,0,61.0,356.0,1.8,22.0,403.0,401.73,306.11
2016,3,17,11,15,41.0,328.0,1.8,22.0,360.5,350.28,266.62
2016,3,17,11,30,21.0,300.0,1.8,22.0,318.0,291.16,221.77
2016,3,17,11,45,48.5,354.0,1.8,22.5,395.0,372.53,282.58
2016,3,17,12,0,76.0,408.0,1.8,23.0,472.0,440.6,331.44
2016,3,17,12,15,65.0,401.5,1.75,23.0,457.0,418.56,314.43
2016,3,17,12,30,54.0,395.0,1.7,23.0,442.0,397.36,298.56
2016,3,17,12,45,44.5,378.0,1.7,23.0,416.5,368.86,277.57
2016,3,17,13,0,35.0,361.0,1.7,23.0,391.0,341.64,257.48
2016,3,17,13,15,161.5,387.0,1.65,23.0,522.5,437.16,329.07
2016,3,17,13,30,288.0,413.0,1.6,23.0,654.0,515.76,384.99
2016,3,17,13,45,182.5,399.5,1.6,23.5,551.5,429.99,321.01
2016,3,17,14,0,77.0,386.0,1.6,24.0,449.0,357.21,267.35
2016,3,17,14,15,82.5,375.5,1.55,24.0,441.0,342.23,256.41
2016,3,17,14,30,88.0,365.0,1.5,24.0,433.0,326.62,244.53
2016,3,17,14,45,78.0,343.0,1.5,24.0,401.0,297.38,222.83
2016,3,17,15,0,68.0,321.0,1.5,24.0,369.0,269.66,202.3
2016,3,17,15,15,171.5,304.5,1.55,24.0,415.5,261.54,192.3
2016,3,17,15,30,275.0,288.0,1.6,24.0,462.0,240.26,171.78
2016,3,17,15,45,383.5,239.5,1.65,24.0,462.0,196.51,136.42
2016,3,17,16,0,492.0,191.0,1.7,24.0,462.0,131.01,93.83
2016,3,17,16,15,565.0,155.0,1.6,23.5,437.0,102.08,80.99
2016,3,17,16,30,638.0,119.0,1.5,23.0,412.0,80.09,62.92
2016,3,17,16,45,595.5,111.5,1.45,23.0,357.5,77.57,61.05
2016,3,17,17,0,553.0,104.0,1.4,23.0,303.0,74.93,59.0
2016,3,17,17,15,494.5,93.5,1.3,22.0,248.5,67.87,53.3
2016,3,17,17,30,436.0,83.0,1.2,21.0,194.0,61.44,47.92
2016,3,17,17,45,353.0,68.0,1.1,20.5,143.5,51.26,38.92
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,40.69,29.28
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,27.29,16.31
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.95,17.5,16.5,39.47,0.0
2016,3,18,7,0,92.0,27.0,1.0,18.0,33.0,113.34,70.89
2016,3,18,7,15,195.5,47.5,1.15,18.0,77.0,230.45,183.44
2016,3,18,7,30,299.0,68.0,1.3,18.0,121.0,334.88,272.45
2016,3,18,7,45,160.5,87.0,1.5,18.5,117.0,247.04,201.87
2016,3,18,8,0,22.0,106.0,1.7,19.0,113.0,134.68,107.24
2016,3,18,8,15,294.0,111.0,1.75,19.0,225.5,386.12,317.06
2016,3,18,8,30,566.0,116.0,1.8,19.0,338.0,649.61,518.48
2016,3,18,8,45,283.0,107.0,1.9,19.5,218.0,396.39,320.17
2016,3,18,9,0,0.0,98.0,2.0,20.0,98.0,87.8,66.59
2016,3,18,9,15,0.0,121.0,2.0,20.0,121.0,109.71,84.56
2016,3,18,9,30,0.0,144.0,2.0,20.0,144.0,131.58,101.85
2016,3,18,9,45,0.0,132.5,2.05,20.5,132.5,119.71,91.8
2016,3,18,10,0,0.0,121.0,2.1,21.0,121.0,108.48,82.4
2016,3,18,10,15,0.0,125.5,2.0,21.0,125.5,112.51,85.42
2016,3,18,10,30,0.0,130.0,1.9,21.0,130.0,116.54,88.42
2016,3,18,10,45,0.0,101.5,1.8,21.5,101.5,90.33,67.22
2016,3,18,11,0,0.0,73.0,1.7,22.0,73.0,64.81,46.65
2016,3,18,11,15,0.0,74.0,1.55,22.5,74.0,65.73,47.24
2016,3,18,11,30,0.0,75.0,1.4,23.0,75.0,66.64,47.81
2016,3,18,11,45,83.0,255.0,1.25,23.5,325.5,315.79,241.37
2016,3,18,12,0,166.0,435.0,1.1,24.0,576.0,547.24,405.26
2016,3,18,12,15,106.0,410.0,0.9,24.0,500.0,458.52,338.58
2016,3,18,12,30,46.0,385.0,0.7,24.0,424.0,382.39,282.74
2016,3,18,12,45,40.5,374.0,0.5,24.5,408.5,362.53,267.45
2016,3,18,13,0,35.0,363.0,0.3,25.0,393.0,343.39,252.31
2016,3,18,13,15,90.0,396.5,0.4,25.0,472.5,400.35,294.02
2016,3,18,13,30,145.0,430.0,0.5,25.0,552.0,448.25,327.83
2016,3,18,13,45,245.5,404.5,0.6,25.0,606.0,467.85,341.88
2016,3,18,14,0,346.0,379.0,0.7,25.0,660.0,473.38,345.23
2016,3,18,14,15,272.5,379.5,0.8,25.0,596.5,416.16,304.24
2016,3,18,14,30,199.0,380.0,0.9,25.0,533.0,372.55,273.34
2016,3,18,14,45,260.5,351.0,1.0,25.5,541.0,346.92,252.41
2016,3,18,15,0,322.0,322.0,1.1,26.0,549.0,321.41,230.18
2016,3,18,15,15,520.5,236.0,1.1,25.5,578.0,271.52,184.52
2016,3,18,15,30,719.0,150.0,1.1,25.0,607.0,203.14,123.7
2016,3,18,15,45,404.5,198.5,1.15,25.0,452.5,163.73,109.38
2016,3,18,16,0,90.0,247.0,1.2,25.0,298.0,183.83,139.23
2016,3,18,16,15,45.0,178.5,1.15,24.5,204.0,138.85,110.85
2016,3,18,16,30,0.0,110.0,1.1,24.0,110.0,95.01,75.09
2016,3,18,16,45,0.0,95.5,1.1,24.0,95.5,82.97,65.3
2016,3,18,17,0,0.0,81.0,1.1,24.0,81.0,70.81,55.22
2016,3,18,17,15,0.0,66.5,1.1,23.0,66.5,58.54,45.06
2016,3,18,17,30,0.0,52.0,1.1,22.0,52.0,45.91,34.33
2016,3,18,17,45,0.0,38.0,1.1,21.5,38.0,33.5,23.47
2016,3,18,18,0,0.0,24.0,1.1,21.0,24.0,21.12,12.48
2016,3,18,18,15,0.0,14.0,1.45,20.5,14.0,12.3,4.3
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.64,0.0
2016,3,18,18,45,0.0,2.0,2.2,20.0,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,66.0,14.5,7.25,7.0,19.0,52.43,0.0
2016,3,19,7,0,132.0,29.0,7.3,7.0,38.0,157.77,111.82
2016,3,19,7,15,240.0,48.5,7.35,7.0,85.0,262.23,221.62
2016,3,19,7,30,348.0,68.0,7.4,7.0,132.0,370.73,321.15
2016,3,19,7,45,437.0,79.0,7.5,7.5,188.0,460.44,401.35
2016,3,19,8,0,526.0,90.0,7.6,8.0,244.0,559.9,486.24
2016,3,19,8,15,361.5,127.5,7.6,8.5,243.5,481.11,415.67
2016,3,19,8,30,197.0,165.0,7.6,9.0,243.0,362.63,310.72
2016,3,19,8,45,457.0,142.0,7.6,9.5,357.5,592.41,506.05
2016,3,19,9,0,717.0,119.0,7.6,10.0,472.0,809.17,678.37
2016,3,19,9,15,743.5,124.0,7.55,10.5,524.5,847.25,703.72
2016,3,19,9,30,770.0,129.0,7.5,11.0,577.0,882.84,727.39
2016,3,19,9,45,793.5,131.5,7.5,11.5,625.0,909.89,744.49
2016,3,19,10,0,817.0,134.0,7.5,12.0,673.0,928.4,755.09
2016,3,19,10,15,831.0,137.0,7.4,12.0,714.0,941.18,762.47
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,950.31,767.28
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,952.96,766.17
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,951.78,762.43
2016,3,19,11,15,881.0,141.5,7.1,13.5,849.5,941.63,752.02
2016,3,19,11,30,888.0,143.0,7.0,14.0,875.0,927.74,739.1
2016,3,19,11,45,896.5,142.0,6.95,14.5,893.0,901.48,717.48
2016,3,19,12,0,905.0,141.0,6.9,15.0,911.0,879.91,699.57
2016,3,19,12,15,907.0,141.5,6.8,15.0,918.5,851.06,677.51
2016,3,19,12,30,909.0,142.0,6.7,15.0,926.0,819.11,653.24
2016,3,19,12,45,912.5,139.5,6.6,15.5,925.5,782.7,623.65
2016,3,19,13,0,916.0,137.0,6.5,16.0,925.0,743.46,590.93
2016,3,19,13,15,914.0,136.0,6.45,16.0,914.5,699.28,555.2
2016,3,19,13,30,912.0,135.0,6.4,16.0,904.0,652.97,517.14
2016,3,19,13,45,911.5,131.5,6.35,16.0,886.0,603.55,475.86
2016,3,19,14,0,911.0,128.0,6.3,16.0,868.0,552.27,432.08
2016,3,19,14,15,904.0,126.0,6.2,16.0,840.0,497.64,384.51
2016,3,19,14,30,897.0,124.0,6.1,16.0,812.0,442.17,335.16
2016,3,19,14,45,893.0,119.0,6.1,16.0,777.5,384.84,283.42
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,326.85,230.55
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,260.52,172.29
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,201.7,122.84
2016,3,19,15,45,847.0,103.0,5.85,15.0,609.0,142.65,80.13
2016,3,19,16,0,833.0,98.0,5.8,15.0,561.0,85.11,53.45
2016,3,19,16,15,807.5,93.5,5.65,14.5,507.0,66.99,53.48
2016,3,19,16,30,782.0,89.0,5.5,14.0,453.0,65.58,52.56
2016,3,19,16,45,749.0,83.0,5.4,14.0,396.0,62.84,50.34
2016,3,19,17,0,716.0,77.0,5.3,14.0,339.0,54.58,43.16
2016,3,19,17,15,662.0,70.5,4.95,13.0,280.5,51.42,40.61
2016,3,19,17,30,608.0,64.0,4.6,12.0,222.0,48.16,37.83
2016,3,19,17,45,522.5,54.0,4.3,11.5,166.0,41.73,31.9
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,35.06,25.5
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,23.86,14.45
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,12.17,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,95.55,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,251.9,189.85
2016,3,20,7,15,404.0,38.0,3.8,5.5,98.5,362.35,307.48
2016,3,20,7,30,528.0,50.0,3.9,6.0,150.0,481.2,413.12
2016,3,20,7,45,598.0,58.5,4.05,7.0,208.0,562.49,481.45
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,646.61,548.39
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,710.09,596.52
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,768.69,639.1
2016,3,20,8,45,791.0,84.5,4.4,10.0,441.5,816.98,671.61
2016,3,20,9,0,821.0,90.0,4.5,11.0,498.0,863.29,701.85
2016,3,20,9,15,844.0,93.5,4.4,11.5,551.5,898.51,723.11
2016,3,20,9,30,867.0,97.0,4.3,12.0,605.0,930.86,741.92
2016,3,20,9,45,882.0,100.5,4.25,12.5,653.0,952.66,753.34
2016,3,20,10,0,897.0,104.0,4.2,13.0,701.0,961.76,755.92
2016,3,20,10,15,909.5,106.5,4.2,13.0,742.5,973.05,762.1
2016,3,20,10,30,922.0,109.0,4.2,13.0,784.0,980.6,765.79
2016,3,20,10,45,930.0,111.5,4.2,13.5,817.5,980.16,762.64
2016,3,20,11,0,938.0,114.0,4.2,14.0,851.0,975.83,757.02
2016,3,20,11,15,944.0,115.0,4.2,14.0,876.5,964.27,747.96
2016,3,20,11,30,950.0,116.0,4.2,14.0,902.0,948.91,736.45
2016,3,20,11,45,954.5,116.5,4.25,14.5,919.0,928.02,720.08
2016,3,20,12,0,959.0,117.0,4.3,15.0,936.0,903.5,701.5
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.5,873.08,679.76
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,839.42,655.71
2016,3,20,12,45,962.5,117.5,4.35,15.5,950.0,801.05,627.34
2016,3,20,13,0,963.0,117.0,4.4,16.0,949.0,759.85,594.86
2016,3,20,13,15,960.5,116.5,4.4,16.0,938.0,714.08,559.13
2016,3,20,13,30,958.0,116.0,4.4,16.0,927.0,666.07,520.9
2016,3,20,13,45,955.0,114.0,4.45,16.0,907.5,614.54,479.22
2016,3,20,14,0,952.0,112.0,4.5,16.0,888.0,561.27,434.96
2016,3,20,14,15,945.0,110.5,4.5,16.0,859.5,505.09,387.01
2016,3,20,14,30,938.0,109.0,4.5,16.0,831.0,447.99,337.01
2016,3,20,14,45,930.0,106.5,4.55,16.0,795.5,389.12,284.54
2016,3,20,15,0,922.0,104.0,4.6,16.0,760.0,329.91,231.09
2016,3,20,15,15,909.0,101.5,4.55,15.5,716.5,269.55,177.71
2016,3,20,15,30,896.0,99.0,4.5,15.0,673.0,209.88,127.64
2016,3,20,15,45,881.0,95.0,4.45,15.0,623.5,141.32,77.26
2016,3,20,16,0,866.0,91.0,4.4,15.0,574.0,82.46,49.81
2016,3,20,16,15,841.5,87.0,4.2,14.5,519.5,62.41,49.45
2016,3,20,16,30,817.0,83.0,4.0,14.0,465.0,61.17,48.66
2016,3,20,16,45,787.0,77.5,3.85,14.0,407.5,58.65,46.62
2016,3,20,17,0,757.0,72.0,3.7,14.0,350.0,56.0,44.43
2016,3,20,17,15,705.5,65.5,3.2,13.0,290.5,52.26,41.37
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,44.23,34.32
2016,3,20,17,45,575.5,50.0,2.25,11.0,174.0,38.45,29.07
2016,3,20,18,0,497.0,41.0,1.8,10.0,117.0,32.47,23.37
2016,3,20,18,15,344.5,28.5,1.8,9.5,70.0,22.96,13.9
2016,3,20,18,30,192.0,16.0,1.8,9.0,23.0,13.08,0.0
2016,3,20,18,45,96.0,8.0,1.8,8.5,11.5,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.5,13.0,1.35,3.0,27.5,116.78,0.0
2016,3,21,7,0,349.0,26.0,1.5,4.0,55.0,299.11,231.47
2016,3,21,7,15,471.0,36.5,1.65,4.5,108.5,407.67,343.73
2016,3,21,7,30,593.0,47.0,1.8,5.0,162.0,526.11,445.84
2016,3,21,7,45,662.0,54.0,2.0,6.0,222.0,601.24,507.18
2016,3,21,8,0,731.0,61.0,2.2,7.0,282.0,685.57,572.25
2016,3,21,8,15,774.0,66.0,2.4,8.0,342.5,747.49,617.06
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,808.83,659.78
2016,3,21,8,45,847.0,75.0,2.8,10.0,461.0,856.48,691.07
2016,3,21,9,0,877.0,79.0,3.0,11.0,519.0,902.06,720.21
2016,3,21,9,15,897.5,82.0,2.95,11.5,573.0,926.39,733.05
2016,3,21,9,30,918.0,85.0,2.9,12.0,627.0,956.57,750.08
2016,3,21,9,45,933.0,87.5,2.9,12.5,675.5,977.8,761.07
2016,3,21,10,0,948.0,90.0,2.9,13.0,724.0,995.48,769.71
2016,3,21,10,15,959.0,92.0,2.9,13.5,765.5,1005.09,772.94
2016,3,21,10,30,970.0,94.0,2.9,14.0,807.0,1010.81,773.74
2016,3,21,10,45,977.5,95.5,2.9,14.5,841.0,1008.75,769.47
2016,3,21,11,0,985.0,97.0,2.9,15.0,875.0,1002.68,762.78
2016,3,21,11,15,990.0,98.0,2.9,15.0,900.5,989.82,753.13
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,973.03,741.03
2016,3,21,11,45,998.0,100.0,2.9,15.5,942.5,950.65,723.91
2016,3,21,12,0,1001.0,101.0,2.9,16.0,959.0,924.53,704.43
2016,3,21,12,15,1002.0,101.0,2.9,16.5,966.5,892.27,680.85
2016,3,21,12,30,1003.0,101.0,2.9,17.0,974.0,856.67,655.04
2016,3,21,12,45,1002.5,101.0,2.95,17.5,972.0,816.81,626.59
2016,3,21,13,0,1002.0,101.0,3.0,18.0,970.0,774.05,594.67
2016,3,21,13,15,999.5,100.5,3.05,18.0,959.0,726.86,559.17
2016,3,21,13,30,997.0,100.0,3.1,18.0,948.0,677.33,521.01
2016,3,21,13,45,991.5,99.5,3.2,18.0,927.0,624.03,479.12
2016,3,21,14,0,986.0,99.0,3.3,18.0,906.0,569.1,434.63
2016,3,21,14,15,979.5,98.0,3.3,18.0,877.5,511.93,386.76
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,453.71,336.65
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,393.57,284.07
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,334.01,231.31
2016,3,21,15,15,924.0,99.5,3.4,17.5,727.0,272.78,177.9
2016,3,21,15,30,911.0,97.0,3.4,17.0,683.0,212.25,127.61
2016,3,21,15,45,892.5,94.0,3.45,17.0,632.5,151.79,84.35
2016,3,21,16,0,874.0,91.0,3.5,17.0,582.0,84.15,49.76
2016,3,21,16,15,849.5,87.5,3.4,16.5,526.5,62.75,49.33
2016,3,21,16,30,825.0,84.0,3.3,16.0,471.0,61.9,48.89
2016,3,21,16,45,789.5,79.0,3.2,16.0,412.5,59.75,47.2
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,57.53,45.41
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,49.53,38.6
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,46.54,36.1
2016,3,21,17,45,567.0,53.0,2.1,13.0,176.5,40.86,30.98
2016,3,21,18,0,484.0,44.0,1.8,12.0,119.0,35.0,25.42
2016,3,21,18,15,334.0,30.5,1.85,11.5,71.5,24.68,15.32
2016,3,21,18,30,184.0,17.0,1.9,11.0,24.0,13.94,0.0
2016,3,21,18,45,92.0,8.5,2.0,10.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,129.0,15.5,4.6,7.5,26.5,92.11,0.0
2016,3,22,7,0,258.0,31.0,4.8,8.0,53.0,246.26,193.17
2016,3,22,7,15,376.5,44.0,5.05,9.0,104.0,353.15,298.53
2016,3,22,7,30,495.0,57.0,5.3,10.0,155.0,469.27,400.93
2016,3,22,7,45,574.5,64.5,5.6,11.0,214.0,556.23,473.88
2016,3,22,8,0,654.0,72.0,5.9,12.0,273.0,646.35,545.95
2016,3,22,8,15,699.5,78.5,6.2,12.5,331.5,709.53,594.84
2016,3,22,8,30,745.0,85.0,6.5,13.0,390.0,772.6,642.23
2016,3,22,8,45,776.0,90.0,6.8,14.0,446.5,815.37,671.54
2016,3,22,9,0,807.0,95.0,7.1,15.0,503.0,861.75,703.06
2016,3,22,9,15,829.0,98.5,7.1,15.5,555.5,895.83,724.96
2016,3,22,9,30,851.0,102.0,7.1,16.0,608.0,927.04,744.51
2016,3,22,9,45,866.5,105.5,7.1,17.0,655.0,949.07,755.68
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,967.63,764.32
2016,3,22,10,15,894.0,111.0,7.1,18.5,742.5,968.27,761.47
2016,3,22,10,30,906.0,113.0,7.1,19.0,783.0,974.7,763.1
2016,3,22,10,45,915.0,114.5,7.1,19.5,816.0,974.05,759.78
2016,3,22,11,0,924.0,116.0,7.1,20.0,849.0,969.59,753.95
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.0,958.15,744.55
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,942.96,732.66
2016,3,22,11,45,934.5,122.0,7.0,20.5,914.0,920.41,714.46
2016,3,22,12,0,934.0,125.0,7.0,21.0,929.0,894.44,693.98
2016,3,22,12,15,935.5,125.0,6.95,21.0,936.0,864.03,671.57
2016,3,22,12,30,937.0,125.0,6.9,21.0,943.0,830.49,646.93
2016,3,22,12,45,936.0,125.0,6.85,21.5,941.0,792.16,617.56
2016,3,22,13,0,935.0,125.0,6.8,22.0,939.0,751.2,584.34
2016,3,22,13,15,932.0,124.5,6.7,22.0,927.5,706.07,548.56
2016,3,22,13,30,929.0,124.0,6.6,22.0,916.0,658.85,510.55
2016,3,22,13,45,923.5,123.0,6.55,22.5,896.0,607.97,468.15
2016,3,22,14,0,918.0,122.0,6.5,23.0,876.0,555.64,423.83
2016,3,22,14,15,910.0,120.5,6.4,23.0,847.0,500.59,377.21
2016,3,22,14,30,902.0,119.0,6.3,23.0,818.0,444.8,328.93
2016,3,22,14,45,897.5,114.0,6.25,23.0,783.0,387.06,278.16
2016,3,22,15,0,893.0,109.0,6.2,23.0,748.0,328.71,226.32
2016,3,22,15,15,878.5,106.5,6.1,22.5,704.5,269.6,175.07
2016,3,22,15,30,864.0,104.0,6.0,22.0,661.0,203.4,120.74
2016,3,22,15,45,844.0,101.0,5.95,22.0,611.5,145.06,79.11
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,88.92,52.69
2016,3,22,16,15,797.5,94.0,5.75,21.5,508.0,66.9,51.87
2016,3,22,16,30,771.0,90.0,5.6,21.0,454.0,65.91,51.34
2016,3,22,16,45,732.0,85.0,5.45,21.0,396.5,58.09,44.79
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,56.36,43.46
2016,3,22,17,15,639.0,73.5,5.1,20.0,281.0,53.33,41.1
2016,3,22,17,30,585.0,67.0,4.9,19.0,223.0,50.21,38.54
2016,3,22,17,45,494.0,57.5,4.75,18.5,167.5,44.31,33.26
2016,3,22,18,0,403.0,48.0,4.6,18.0,112.0,38.26,27.57
2016,3,22,18,15,264.0,33.0,4.6,17.5,67.5,26.77,16.66
2016,3,22,18,30,125.0,18.0,4.6,17.0,23.0,14.2,0.0
2016,3,22,18,45,62.5,9.0,4.7,16.5,11.5,8.19,0.0
2016,3,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.0,18.0,4.6,15.5,25.0,61.37,0.0
2016,3,23,7,0,148.0,36.0,4.7,16.0,50.0,168.38,128.82
2016,3,23,7,15,254.0,54.0,5.05,16.0,97.5,281.18,231.44
2016,3,23,7,30,360.0,72.0,5.4,16.0,145.0,388.34,325.09
2016,3,23,7,45,181.5,89.5,5.75,16.5,126.5,266.43,223.04
2016,3,23,8,0,3.0,107.0,6.1,17.0,108.0,107.49,85.23
2016,3,23,8,15,19.5,134.5,6.3,17.5,142.5,149.03,120.24
2016,3,23,8,30,36.0,162.0,6.5,18.0,177.0,205.24,166.5
2016,3,23,8,45,64.0,193.0,6.7,19.0,224.5,263.47,213.51
2016,3,23,9,0,92.0,224.0,6.9,20.0,272.0,321.84,259.52
2016,3,23,9,15,163.5,248.5,6.85,20.5,343.0,428.81,344.47
2016,3,23,9,30,235.0,273.0,6.8,21.0,414.0,519.78,414.8
2016,3,23,9,45,523.0,200.5,6.8,21.5,545.5,736.84,584.82
2016,3,23,10,0,811.0,128.0,6.8,22.0,677.0,925.08,721.14
2016,3,23,10,15,824.5,130.5,6.65,22.0,716.5,936.73,726.33
2016,3,23,10,30,838.0,133.0,6.5,22.0,756.0,944.81,729.85
2016,3,23,10,45,851.5,133.0,6.4,22.5,789.5,946.5,727.79
2016,3,23,11,0,865.0,133.0,6.3,23.0,823.0,944.46,723.29
2016,3,23,11,15,650.0,244.5,6.15,23.5,772.0,851.8,653.05
2016,3,23,11,30,435.0,356.0,6.0,24.0,721.0,749.04,571.05
2016,3,23,11,45,665.0,244.5,5.85,24.5,814.0,823.24,628.08
2016,3,23,12,0,895.0,133.0,5.7,25.0,907.0,871.62,661.42
2016,3,23,12,15,897.0,133.5,5.55,25.0,914.5,843.02,640.05
2016,3,23,12,30,899.0,134.0,5.4,25.0,922.0,811.38,616.99
2016,3,23,12,45,902.5,131.5,5.25,25.5,921.5,775.32,589.44
2016,3,23,13,0,906.0,129.0,5.1,26.0,921.0,736.48,558.49
2016,3,23,13,15,903.5,128.5,4.95,26.0,910.0,692.8,524.73
2016,3,23,13,30,901.0,128.0,4.8,26.0,899.0,647.07,488.88
2016,3,23,13,45,897.5,126.0,4.7,26.0,880.0,597.74,449.83
2016,3,23,14,0,894.0,124.0,4.6,26.0,861.0,546.85,408.69
2016,3,23,14,15,887.0,122.5,4.5,26.0,833.5,493.45,364.64
2016,3,23,14,30,880.0,121.0,4.4,26.0,806.0,439.25,318.88
2016,3,23,14,45,863.5,121.5,4.3,26.0,769.0,377.19,266.53
2016,3,23,15,0,847.0,122.0,4.2,26.0,732.0,320.69,217.82
2016,3,23,15,15,832.5,119.5,4.1,26.0,689.5,263.42,168.94
2016,3,23,15,30,818.0,117.0,4.0,26.0,647.0,207.26,123.33
2016,3,23,15,45,800.0,112.5,3.9,26.0,599.0,150.66,83.48
