Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,84.12,0.0
2016,4,3,6,45,284.0,25.5,1.7,10.0,58.5,256.4,196.43
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,394.8,326.54
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,489.56,406.87
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,590.12,486.29
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,662.83,540.19
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,732.24,588.96
2016,4,3,8,15,776.0,74.5,2.35,16.0,394.5,789.41,627.1
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,845.59,663.33
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,890.14,689.1
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,932.43,712.74
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,953.8,721.93
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,981.56,735.4
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,1000.54,743.79
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,1016.0,749.98
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,1023.91,752.82
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,1027.97,753.4
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,1025.19,748.89
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1018.47,742.12
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,1004.99,733.19
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,987.67,721.94
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,964.37,705.52
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,937.49,686.88
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,905.46,666.2
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,870.22,643.31
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,830.01,616.92
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,787.09,588.07
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,740.56,554.21
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,691.8,517.93
2016,4,3,13,45,972.5,107.0,2.75,24.0,953.0,639.18,478.11
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,584.97,435.89
2016,4,3,14,15,961.5,105.0,2.8,24.0,902.5,528.46,390.46
2016,4,3,14,30,955.0,104.0,2.8,24.0,873.0,471.0,342.92
2016,4,3,14,45,945.5,102.5,2.8,24.0,836.0,411.41,292.5
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,351.68,240.99
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,290.63,188.48
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,230.28,138.22
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.0,170.13,93.35
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,111.54,60.83
2016,4,3,16,15,856.5,86.5,2.65,23.5,555.0,60.88,46.19
2016,4,3,16,30,834.0,83.0,2.5,23.0,500.0,60.05,45.8
2016,4,3,16,45,804.5,78.5,2.35,22.5,442.0,58.34,44.63
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,56.54,43.35
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,53.73,41.33
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,46.44,35.28
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,41.63,31.13
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,36.66,26.61
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,28.29,18.76
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.61,8.56
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,111.0,13.0,3.1,9.0,17.0,78.76,0.0
2016,4,4,6,45,265.0,28.0,3.35,10.0,60.0,247.76,193.9
2016,4,4,7,0,419.0,43.0,3.6,11.0,103.0,382.21,319.29
2016,4,4,7,15,508.0,53.0,3.65,12.0,159.0,476.03,400.48
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,575.33,480.73
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,649.16,536.73
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,724.52,591.15
2016,4,4,8,15,749.5,81.0,3.9,15.5,393.0,776.47,627.12
2016,4,4,8,30,787.0,86.0,4.0,16.0,452.0,833.13,665.64
2016,4,4,8,45,814.0,89.5,4.1,17.0,508.0,876.97,692.61
2016,4,4,9,0,841.0,93.0,4.2,18.0,564.0,918.6,717.51
2016,4,4,9,15,860.0,96.5,4.15,18.5,616.0,950.13,735.46
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,968.79,744.36
2016,4,4,9,45,894.0,102.5,4.05,20.0,714.5,988.97,752.99
2016,4,4,10,0,909.0,105.0,4.0,21.0,761.0,1005.69,759.22
2016,4,4,10,15,919.0,107.0,3.85,21.5,800.5,1013.38,760.23
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,1017.32,758.9
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,1014.5,752.14
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,1007.83,743.08
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,994.48,732.74
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,977.37,720.14
2016,4,4,11,45,957.5,114.5,3.2,24.5,967.0,954.76,702.68
2016,4,4,12,0,961.0,115.0,3.1,25.0,982.0,928.62,683.1
2016,4,4,12,15,962.0,115.0,3.0,25.0,988.5,896.55,661.05
2016,4,4,12,30,963.0,115.0,2.9,25.0,995.0,861.38,636.98
2016,4,4,12,45,962.5,115.0,2.8,25.5,992.0,822.14,608.97
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,780.22,578.66
2016,4,4,13,15,959.5,114.5,2.6,26.0,976.5,734.08,544.78
2016,4,4,13,30,957.0,114.0,2.5,26.0,964.0,685.8,508.72
2016,4,4,13,45,952.5,113.0,2.4,26.5,943.5,634.05,468.44
2016,4,4,14,0,948.0,112.0,2.3,27.0,923.0,580.76,426.19
2016,4,4,14,15,941.0,110.5,2.15,27.0,893.5,524.61,381.48
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,467.62,334.95
2016,4,4,14,45,924.5,107.0,1.95,27.0,827.0,408.77,286.17
2016,4,4,15,0,915.0,105.0,1.9,27.0,790.0,349.83,236.36
2016,4,4,15,15,902.0,103.0,1.85,26.5,746.0,290.2,186.39
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,231.34,138.39
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,172.04,94.58
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,105.16,55.19
2016,4,4,16,15,833.0,90.5,1.65,25.5,547.5,63.37,47.86
2016,4,4,16,30,810.0,87.0,1.6,25.0,493.0,62.68,47.62
2016,4,4,16,45,779.5,82.0,1.55,25.0,435.5,60.73,46.16
2016,4,4,17,0,749.0,77.0,1.5,25.0,378.0,58.66,44.59
2016,4,4,17,15,702.0,71.0,1.4,23.5,319.0,50.66,38.16
2016,4,4,17,30,655.0,65.0,1.3,22.0,260.0,47.78,35.99
2016,4,4,17,45,583.5,57.0,1.2,21.0,202.5,43.07,31.98
2016,4,4,18,0,512.0,49.0,1.1,20.0,145.0,38.2,27.6
2016,4,4,18,15,387.5,37.0,1.15,19.0,95.0,29.48,19.59
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,20.43,9.4
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,130.49,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,273.04,214.95
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,407.96,338.39
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,500.18,416.59
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,597.68,493.86
2016,4,5,7,45,682.5,66.5,3.4,16.0,282.5,669.38,546.93
2016,4,5,8,0,736.0,73.0,3.4,17.0,342.0,737.3,594.46
2016,4,5,8,15,771.5,77.5,3.45,18.0,401.5,793.19,631.28
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,847.96,666.05
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,890.99,691.47
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,931.7,714.79
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,952.71,725.25
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,980.25,740.32
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,998.65,749.46
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,1013.53,756.4
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,1021.26,758.71
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,1025.19,758.73
2016,4,5,10,45,947.5,106.0,3.9,24.5,880.0,1021.78,754.44
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,1014.51,747.81
2016,4,5,11,15,959.5,108.0,4.05,25.0,935.5,1000.58,738.1
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,982.88,726.05
2016,4,5,11,45,966.5,109.5,4.2,25.5,974.0,959.23,709.01
2016,4,5,12,0,969.0,110.0,4.3,26.0,989.0,932.07,689.71
2016,4,5,12,15,970.0,110.5,4.35,26.0,994.5,900.29,668.44
2016,4,5,12,30,971.0,111.0,4.4,26.0,1000.0,865.35,644.97
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.0,825.13,617.93
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,782.29,588.78
2016,4,5,13,15,965.5,110.5,4.6,26.0,981.5,735.94,554.38
2016,4,5,13,30,963.0,110.0,4.6,26.0,969.0,687.45,517.67
2016,4,5,13,45,957.5,109.5,4.65,26.0,947.5,635.31,477.55
2016,4,5,14,0,952.0,109.0,4.7,26.0,926.0,581.71,435.2
2016,4,5,14,15,945.0,108.0,4.7,26.0,897.0,525.79,389.75
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,469.01,342.35
2016,4,5,14,45,799.0,163.0,4.7,26.0,791.5,402.84,289.05
2016,4,5,15,0,660.0,219.0,4.7,26.0,715.0,348.22,245.71
2016,4,5,15,15,777.0,159.0,4.6,25.5,710.0,289.18,192.62
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,232.19,140.47
2016,4,5,15,45,877.5,96.0,4.4,25.0,655.0,172.98,95.85
2016,4,5,16,0,861.0,93.0,4.3,25.0,605.0,106.14,55.65
2016,4,5,16,15,838.0,89.5,4.15,24.5,550.5,62.63,47.47
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,61.9,47.17
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,60.66,46.3
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,59.37,45.38
2016,4,5,17,15,700.5,72.0,3.3,23.0,321.0,51.32,38.8
2016,4,5,17,30,654.0,66.0,2.9,22.0,262.0,48.48,36.58
2016,4,5,17,45,579.5,58.5,2.5,21.0,204.0,44.2,32.95
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,39.82,29.0
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,30.73,20.67
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,21.27,10.33
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,7.5,2.0,13.5,8.5,6.82,0.0
2016,4,6,6,30,44.0,15.0,2.5,14.0,17.0,55.11,0.0
2016,4,6,6,45,125.0,38.5,3.05,14.5,55.0,156.77,121.79
2016,4,6,7,0,206.0,62.0,3.6,15.0,93.0,246.89,203.45
2016,4,6,7,15,285.0,80.5,3.7,15.5,144.0,346.5,288.92
2016,4,6,7,30,364.0,99.0,3.8,16.0,195.0,438.85,365.76
2016,4,6,7,45,187.5,115.0,3.9,17.0,165.0,308.2,255.71
2016,4,6,8,0,11.0,131.0,4.0,18.0,135.0,137.4,109.53
2016,4,6,8,15,5.5,138.0,4.1,18.5,140.0,136.72,108.38
2016,4,6,8,30,0.0,145.0,4.2,19.0,145.0,136.58,107.4
2016,4,6,8,45,132.0,196.5,4.35,19.5,271.5,343.27,277.18
2016,4,6,9,0,264.0,248.0,4.5,20.0,398.0,544.69,433.59
2016,4,6,9,15,519.0,191.5,4.7,20.5,519.5,738.14,582.05
2016,4,6,9,30,774.0,135.0,4.9,21.0,641.0,928.02,716.78
2016,4,6,9,45,812.0,128.5,5.15,21.5,691.5,953.15,731.63
2016,4,6,10,0,850.0,122.0,5.4,22.0,742.0,981.29,749.66
2016,4,6,10,15,863.5,124.5,5.5,22.5,783.0,992.41,754.85
2016,4,6,10,30,877.0,127.0,5.6,23.0,824.0,989.69,750.71
2016,4,6,10,45,693.0,230.5,5.7,23.5,794.5,927.13,705.2
2016,4,6,11,0,509.0,334.0,5.8,24.0,765.0,839.0,636.32
2016,4,6,11,15,502.5,349.5,5.8,24.0,784.5,832.02,630.46
2016,4,6,11,30,496.0,365.0,5.8,24.0,804.0,822.47,622.49
2016,4,6,11,45,487.0,376.0,5.85,24.5,813.0,804.13,607.45
2016,4,6,12,0,478.0,387.0,5.9,25.0,822.0,783.81,591.11
2016,4,6,12,15,722.5,251.5,5.85,25.0,913.0,838.0,634.97
2016,4,6,12,30,967.0,116.0,5.8,25.0,1004.0,867.97,657.46
2016,4,6,12,45,976.5,111.5,5.75,25.5,1006.0,832.03,630.54
2016,4,6,13,0,986.0,107.0,5.7,26.0,1008.0,792.77,601.53
2016,4,6,13,15,854.5,182.5,5.65,26.0,956.0,725.39,549.12
2016,4,6,13,30,723.0,258.0,5.6,26.0,904.0,661.51,499.2
2016,4,6,13,45,857.0,178.0,5.55,26.0,927.0,633.62,478.1
2016,4,6,14,0,991.0,98.0,5.5,26.0,950.0,594.31,446.55
2016,4,6,14,15,985.0,97.0,5.4,26.0,921.0,536.96,399.31
2016,4,6,14,30,979.0,96.0,5.3,26.0,892.0,478.59,350.09
2016,4,6,14,45,953.0,103.5,5.2,26.0,850.0,418.77,298.93
2016,4,6,15,0,927.0,111.0,5.1,26.0,808.0,360.33,248.27
2016,4,6,15,15,914.0,108.5,4.95,25.5,763.5,299.6,196.12
2016,4,6,15,30,901.0,106.0,4.8,25.0,719.0,239.65,146.11
2016,4,6,15,45,892.0,99.5,4.65,25.0,670.0,178.45,99.45
2016,4,6,16,0,883.0,93.0,4.5,25.0,621.0,108.81,56.61
2016,4,6,16,15,860.0,89.5,4.2,24.5,565.0,62.76,47.57
2016,4,6,16,30,837.0,86.0,3.9,24.0,509.0,62.02,47.26
2016,4,6,16,45,814.0,79.5,3.6,23.5,451.5,58.94,44.93
2016,4,6,17,0,791.0,73.0,3.3,23.0,394.0,55.63,42.37
2016,4,6,17,15,746.0,67.5,2.85,21.5,333.5,52.78,40.32
2016,4,6,17,30,701.0,62.0,2.4,20.0,273.0,49.84,38.09
2016,4,6,17,45,637.5,54.0,1.95,19.0,214.5,40.73,30.21
2016,4,6,18,0,574.0,46.0,1.5,18.0,156.0,35.7,25.69
2016,4,6,18,15,451.5,36.0,1.45,17.5,103.5,28.59,19.03
2016,4,6,18,30,329.0,26.0,1.4,17.0,51.0,21.29,10.7
2016,4,6,18,45,164.5,13.0,1.35,16.5,25.5,11.82,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,10.01,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,24.93,0.0
2016,4,7,6,45,157.0,37.5,1.9,13.5,62.0,189.55,149.68
2016,4,7,7,0,314.0,53.0,2.1,15.0,102.0,322.1,265.34
2016,4,7,7,15,373.5,68.5,2.35,15.5,151.0,395.74,328.7
2016,4,7,7,30,433.0,84.0,2.6,16.0,200.0,473.21,392.44
2016,4,7,7,45,482.5,93.0,2.85,17.0,250.5,536.7,441.52
2016,4,7,8,0,532.0,102.0,3.1,18.0,301.0,610.09,495.76
2016,4,7,8,15,506.5,128.5,3.2,18.5,343.0,625.78,504.97
2016,4,7,8,30,481.0,155.0,3.3,19.0,385.0,644.91,516.01
2016,4,7,8,45,675.5,124.5,3.4,20.0,488.0,803.27,629.32
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,952.55,728.91
2016,4,7,9,15,887.5,96.5,3.6,21.5,642.5,971.92,737.88
2016,4,7,9,30,905.0,99.0,3.7,22.0,694.0,997.9,752.46
2016,4,7,9,45,923.0,99.0,3.8,23.0,741.5,1018.18,761.67
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,1035.02,768.66
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.0,1041.7,769.85
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,1044.52,768.75
2016,4,7,10,45,963.0,105.5,3.95,25.5,898.5,1039.13,762.82
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,1029.84,754.58
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,1015.58,744.44
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,997.52,731.96
2016,4,7,11,45,957.0,124.0,4.0,26.5,984.5,967.45,710.26
2016,4,7,12,0,938.0,138.0,4.0,27.0,993.0,934.19,686.6
2016,4,7,12,15,938.5,138.0,3.95,27.0,998.0,901.82,664.7
2016,4,7,12,30,939.0,138.0,3.9,27.0,1003.0,866.5,640.77
2016,4,7,12,45,705.0,266.0,3.85,27.5,914.5,771.15,570.38
2016,4,7,13,0,471.0,394.0,3.8,28.0,826.0,678.17,499.66
2016,4,7,13,15,486.5,384.0,3.65,28.0,825.0,650.56,479.81
2016,4,7,13,30,502.0,374.0,3.5,28.0,824.0,620.89,457.76
2016,4,7,13,45,418.5,391.5,3.35,28.0,761.5,553.99,408.31
2016,4,7,14,0,335.0,409.0,3.2,28.0,699.0,499.34,367.59
2016,4,7,14,15,407.0,365.5,3.05,28.0,705.5,475.43,348.86
2016,4,7,14,30,479.0,322.0,2.9,28.0,712.0,438.02,318.93
2016,4,7,14,45,556.5,277.5,2.8,28.0,712.0,400.25,287.05
2016,4,7,15,0,634.0,233.0,2.7,28.0,712.0,352.76,246.25
2016,4,7,15,15,633.5,215.0,2.6,27.5,670.5,298.15,201.76
2016,4,7,15,30,633.0,197.0,2.5,27.0,629.0,243.61,157.99
2016,4,7,15,45,681.5,162.0,2.4,27.0,597.0,182.91,110.1
2016,4,7,16,0,730.0,127.0,2.3,27.0,565.0,117.57,66.74
2016,4,7,16,15,751.5,114.5,2.15,26.5,530.0,71.59,54.48
2016,4,7,16,30,773.0,102.0,2.0,26.0,495.0,73.32,56.31
2016,4,7,16,45,737.5,97.0,1.9,25.5,436.5,64.99,49.63
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,63.71,48.85
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,60.35,46.46
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,56.82,43.79
2016,4,7,17,45,528.5,67.5,1.25,21.0,203.0,51.31,39.14
2016,4,7,18,0,452.0,58.0,1.1,20.0,146.0,45.61,34.06
2016,4,7,18,15,336.0,43.5,1.1,19.5,96.5,34.99,24.33
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,22.75,11.95
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,9.1,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,20.29,0.04
2016,4,8,6,45,106.5,40.5,3.15,13.5,57.5,146.43,115.57
2016,4,8,7,0,213.0,61.0,3.5,14.0,95.0,249.02,206.87
2016,4,8,7,15,271.5,80.5,3.65,14.5,142.5,337.31,282.67
2016,4,8,7,30,330.0,100.0,3.8,15.0,190.0,414.96,347.49
2016,4,8,7,45,398.5,107.5,4.0,16.0,241.0,488.37,406.38
2016,4,8,8,0,467.0,115.0,4.2,17.0,292.0,565.18,465.63
2016,4,8,8,15,293.5,161.5,4.5,17.5,279.0,463.0,379.76
2016,4,8,8,30,120.0,208.0,4.8,18.0,266.0,350.15,283.94
2016,4,8,8,45,285.5,209.5,5.15,19.0,368.0,518.97,419.52
2016,4,8,9,0,451.0,211.0,5.5,20.0,470.0,695.2,554.03
2016,4,8,9,15,396.0,248.0,5.55,20.5,490.0,669.31,529.69
2016,4,8,9,30,341.0,285.0,5.6,21.0,510.0,657.96,516.84
2016,4,8,9,45,407.0,282.0,5.7,21.5,568.5,731.74,570.58
2016,4,8,10,0,473.0,279.0,5.8,22.0,627.0,788.73,611.13
2016,4,8,10,15,326.0,338.5,5.7,22.5,584.5,687.73,530.48
2016,4,8,10,30,179.0,398.0,5.6,23.0,542.0,585.38,448.86
2016,4,8,10,45,233.0,406.5,5.6,23.5,601.0,637.61,487.21
2016,4,8,11,0,287.0,415.0,5.6,24.0,660.0,701.06,532.17
2016,4,8,11,15,301.5,423.5,5.45,24.0,686.5,710.01,537.33
2016,4,8,11,30,316.0,432.0,5.3,24.0,713.0,716.79,541.14
2016,4,8,11,45,372.0,414.5,5.2,24.5,750.5,733.0,552.08
2016,4,8,12,0,428.0,397.0,5.1,25.0,788.0,751.25,564.05
2016,4,8,12,15,290.0,437.5,4.95,25.0,703.5,647.54,486.14
2016,4,8,12,30,152.0,478.0,4.8,25.0,619.0,552.36,414.03
2016,4,8,12,45,192.0,474.0,4.65,25.5,651.5,564.88,422.77
2016,4,8,13,0,232.0,470.0,4.5,26.0,684.0,573.86,428.24
2016,4,8,13,15,157.5,455.5,4.4,26.0,600.0,494.61,369.54
2016,4,8,13,30,83.0,441.0,4.3,26.0,516.0,425.44,318.17
2016,4,8,13,45,110.5,440.0,4.2,26.0,537.5,430.43,322.07
2016,4,8,14,0,138.0,439.0,4.1,26.0,559.0,426.05,318.58
2016,4,8,14,15,102.0,409.5,4.05,26.0,496.5,380.32,284.65
2016,4,8,14,30,66.0,380.0,4.0,26.0,434.0,332.95,249.71
2016,4,8,14,45,421.0,272.0,4.0,26.0,593.0,349.0,255.65
2016,4,8,15,0,776.0,164.0,4.0,26.0,752.0,344.88,240.16
2016,4,8,15,15,617.0,212.0,4.0,25.5,663.0,292.84,200.92
2016,4,8,15,30,458.0,260.0,4.0,25.0,574.0,257.19,177.46
2016,4,8,15,45,587.0,201.0,4.05,25.0,573.0,201.38,129.52
2016,4,8,16,0,716.0,142.0,4.1,25.0,572.0,128.1,75.75
2016,4,8,16,15,689.0,135.5,4.0,24.5,519.5,84.98,66.21
2016,4,8,16,30,662.0,129.0,3.9,24.0,467.0,83.9,65.72
2016,4,8,16,45,623.5,122.0,3.8,24.0,411.0,82.2,64.55
2016,4,8,17,0,585.0,115.0,3.7,24.0,355.0,80.38,63.25
2016,4,8,17,15,534.5,105.0,3.25,23.0,299.0,75.89,59.87
2016,4,8,17,30,484.0,95.0,2.8,22.0,243.0,69.03,54.32
2016,4,8,17,45,404.5,82.5,2.4,21.0,188.0,61.08,47.6
2016,4,8,18,0,325.0,70.0,2.0,20.0,133.0,52.83,40.3
2016,4,8,18,15,228.5,50.5,2.0,19.0,87.5,38.77,27.64
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,24.17,13.34
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,19.0,9.5,2.3,13.5,10.5,19.53,0.0
2016,4,9,6,30,38.0,19.0,2.5,14.0,21.0,51.54,16.43
2016,4,9,6,45,121.0,42.5,2.75,14.5,60.5,159.06,126.13
2016,4,9,7,0,204.0,66.0,3.0,15.0,100.0,251.02,207.5
2016,4,9,7,15,319.0,73.0,3.1,15.5,149.5,362.71,303.0
2016,4,9,7,30,434.0,80.0,3.2,16.0,199.0,470.05,391.76
2016,4,9,7,45,275.0,119.0,3.3,16.5,201.0,385.57,320.03
2016,4,9,8,0,116.0,158.0,3.4,17.0,203.0,289.16,237.09
2016,4,9,8,15,191.0,179.5,3.7,17.5,266.5,379.54,310.76
2016,4,9,8,30,266.0,201.0,4.0,18.0,330.0,490.65,397.53
2016,4,9,8,45,163.5,224.0,4.3,19.0,306.5,406.25,326.35
2016,4,9,9,0,61.0,247.0,4.6,20.0,283.0,316.83,251.29
2016,4,9,9,15,193.5,268.5,4.7,20.5,395.0,482.0,382.09
2016,4,9,9,30,326.0,290.0,4.8,21.0,507.0,649.65,508.36
2016,4,9,9,45,166.0,240.0,4.9,21.5,351.0,416.55,327.84
2016,4,9,10,0,6.0,190.0,5.0,22.0,195.0,179.41,137.89
2016,4,9,10,15,6.0,186.0,5.0,22.0,191.0,174.94,134.37
2016,4,9,10,30,6.0,182.0,5.0,22.0,187.0,170.64,130.75
2016,4,9,10,45,14.5,251.5,5.0,22.5,264.0,243.75,187.43
2016,4,9,11,0,23.0,321.0,5.0,23.0,341.0,316.57,242.55
2016,4,9,11,15,122.5,388.0,4.95,23.0,497.0,496.93,380.14
2016,4,9,11,30,222.0,455.0,4.9,23.0,653.0,643.85,487.96
2016,4,9,11,45,327.5,426.0,4.9,23.5,724.0,705.11,532.41
2016,4,9,12,0,433.0,397.0,4.9,24.0,795.0,755.97,568.93
2016,4,9,12,15,242.0,411.0,4.85,24.0,633.5,584.35,441.67
2016,4,9,12,30,51.0,425.0,4.8,24.0,472.0,422.22,318.6
2016,4,9,12,45,47.5,418.0,4.8,24.5,462.5,406.44,306.65
2016,4,9,13,0,44.0,411.0,4.8,25.0,453.0,391.06,294.6
2016,4,9,13,15,432.5,296.0,4.75,25.0,687.0,544.28,414.18
2016,4,9,13,30,821.0,181.0,4.7,25.0,921.0,662.57,501.65
2016,4,9,13,45,812.5,181.5,4.7,25.0,900.0,614.13,463.44
2016,4,9,14,0,804.0,182.0,4.7,25.0,879.0,564.98,424.57
2016,4,9,14,15,795.5,179.5,4.7,24.5,850.5,513.0,383.42
2016,4,9,14,30,787.0,177.0,4.7,24.0,822.0,460.81,340.87
2016,4,9,14,45,778.5,172.0,4.7,24.0,786.5,401.07,290.93
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,346.33,243.88
2016,4,9,15,15,392.0,199.0,4.7,24.0,496.0,232.56,164.12
2016,4,9,15,30,14.0,231.0,4.7,24.0,241.0,195.83,149.37
2016,4,9,15,45,104.5,254.0,4.75,24.0,318.0,198.42,148.04
2016,4,9,16,0,195.0,277.0,4.8,24.0,395.0,204.84,152.02
2016,4,9,16,15,108.0,233.0,4.7,23.5,297.5,163.22,131.73
2016,4,9,16,30,21.0,189.0,4.6,23.0,200.0,154.02,124.86
2016,4,9,16,45,17.0,168.5,4.6,23.0,176.5,138.05,111.95
2016,4,9,17,0,13.0,148.0,4.6,23.0,153.0,121.89,98.75
2016,4,9,17,15,253.0,121.5,4.4,22.5,199.5,89.51,71.65
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,69.02,54.31
2016,4,9,17,45,425.5,81.5,4.05,21.5,192.5,60.38,46.91
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,51.38,38.89
2016,4,9,18,15,251.5,50.5,4.0,20.5,92.5,38.79,27.49
2016,4,9,18,30,145.0,33.0,4.1,20.0,46.0,25.75,14.63
2016,4,9,18,45,72.5,16.5,4.2,20.0,23.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,31.77,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,91.56,42.8
2016,4,10,6,45,186.0,42.5,3.4,15.5,70.0,216.03,173.02
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,325.31,268.96
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,412.46,343.69
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,505.39,420.41
2016,4,10,7,45,231.0,68.0,4.8,18.0,133.0,297.47,248.61
2016,4,10,8,0,0.0,47.0,5.2,19.0,47.0,41.47,29.16
2016,4,10,8,15,0.0,77.0,5.35,19.5,77.0,68.12,51.22
2016,4,10,8,30,0.0,107.0,5.5,20.0,107.0,96.78,74.48
2016,4,10,8,45,9.0,158.5,5.65,21.0,164.0,156.34,122.59
2016,4,10,9,0,18.0,210.0,5.8,22.0,221.0,216.95,170.29
2016,4,10,9,15,11.0,195.5,5.8,22.5,203.0,192.99,150.1
2016,4,10,9,30,4.0,181.0,5.8,23.0,185.0,170.36,131.21
2016,4,10,9,45,5.5,188.0,5.8,23.5,192.5,177.75,136.5
2016,4,10,10,0,7.0,195.0,5.8,24.0,200.0,185.18,141.77
2016,4,10,10,15,13.0,240.5,5.8,24.0,250.5,234.13,179.72
2016,4,10,10,30,19.0,286.0,5.8,24.0,301.0,282.78,216.92
2016,4,10,10,45,21.5,307.0,5.85,24.5,325.0,303.69,232.08
2016,4,10,11,0,24.0,328.0,5.9,25.0,349.0,324.18,246.85
2016,4,10,11,15,26.0,334.5,5.85,25.0,357.5,341.9,259.88
2016,4,10,11,30,28.0,341.0,5.8,25.0,366.0,346.08,262.75
2016,4,10,11,45,24.0,321.0,5.75,25.0,342.5,319.48,242.39
2016,4,10,12,0,20.0,301.0,5.7,25.0,319.0,287.46,217.97
2016,4,10,12,15,18.5,303.5,5.45,24.5,320.5,286.58,217.48
2016,4,10,12,30,17.0,306.0,5.2,24.0,322.0,285.68,216.97
2016,4,10,12,45,15.0,278.5,5.0,24.0,292.5,258.02,195.8
2016,4,10,13,0,13.0,251.0,4.8,24.0,263.0,230.91,175.07
2016,4,10,13,15,11.0,225.0,4.7,24.0,235.0,205.61,155.68
2016,4,10,13,30,9.0,199.0,4.6,24.0,207.0,180.75,136.57
2016,4,10,13,45,8.0,192.0,4.6,24.0,199.5,173.2,130.82
2016,4,10,14,0,7.0,185.0,4.6,24.0,192.0,165.81,125.17
2016,4,10,14,15,9.5,215.0,4.8,24.0,224.0,191.34,145.11
2016,4,10,14,30,12.0,245.0,5.0,24.0,256.0,215.64,164.01
2016,4,10,14,45,8.0,207.0,5.25,24.5,214.5,181.5,137.55
2016,4,10,15,0,4.0,169.0,5.5,25.0,173.0,147.93,111.51
2016,4,10,15,15,6.5,191.0,5.5,25.0,196.0,165.39,125.33
2016,4,10,15,30,9.0,213.0,5.5,25.0,219.0,181.34,137.96
2016,4,10,15,45,168.0,235.0,5.5,25.0,337.0,194.66,142.04
2016,4,10,16,0,327.0,257.0,5.5,25.0,455.0,191.62,137.08
2016,4,10,16,15,163.5,204.0,5.4,24.5,303.0,147.3,118.16
2016,4,10,16,30,0.0,151.0,5.3,24.0,151.0,126.96,101.88
2016,4,10,16,45,19.5,156.0,5.25,24.0,164.5,129.41,104.34
2016,4,10,17,0,39.0,161.0,5.2,24.0,178.0,124.71,100.77
2016,4,10,17,15,204.0,138.5,4.95,23.5,204.0,100.25,80.52
2016,4,10,17,30,369.0,116.0,4.7,23.0,230.0,83.41,66.44
2016,4,10,17,45,293.0,99.0,4.45,22.5,178.0,74.93,59.23
2016,4,10,18,0,217.0,82.0,4.2,22.0,126.0,62.68,48.44
2016,4,10,18,15,140.5,57.5,4.1,21.5,82.5,44.84,32.53
2016,4,10,18,30,64.0,33.0,4.0,21.0,39.0,27.19,15.88
2016,4,10,18,45,32.0,16.5,3.9,20.5,19.5,15.01,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,20.5,11.0,3.45,18.5,12.5,21.86,0.0
2016,4,11,6,30,41.0,22.0,3.5,19.0,25.0,59.12,29.54
2016,4,11,6,45,118.5,47.0,3.55,19.5,65.5,164.4,129.08
2016,4,11,7,0,196.0,72.0,3.6,20.0,106.0,254.82,207.18
2016,4,11,7,15,268.5,91.0,3.85,20.5,156.5,336.33,276.15
2016,4,11,7,30,341.0,110.0,4.1,21.0,207.0,438.25,358.54
2016,4,11,7,45,170.5,83.5,4.4,21.5,132.0,251.12,206.05
2016,4,11,8,0,0.0,57.0,4.7,22.0,57.0,50.34,36.11
2016,4,11,8,15,0.0,94.0,4.7,22.5,94.0,84.58,64.04
2016,4,11,8,30,0.0,131.0,4.7,23.0,131.0,121.08,93.19
2016,4,11,8,45,104.5,198.0,4.7,23.5,259.0,319.41,253.38
2016,4,11,9,0,209.0,265.0,4.7,24.0,387.0,496.14,388.97
2016,4,11,9,15,235.0,286.5,4.6,24.5,435.5,543.35,421.72
2016,4,11,9,30,261.0,308.0,4.5,25.0,484.0,608.07,466.67
2016,4,11,9,45,221.0,336.0,4.4,25.5,491.5,578.34,441.12
2016,4,11,10,0,181.0,364.0,4.3,26.0,499.0,564.81,427.82
2016,4,11,10,15,470.0,274.0,4.05,26.5,648.5,776.49,583.78
2016,4,11,10,30,759.0,184.0,3.8,27.0,798.0,959.78,707.77
2016,4,11,10,45,783.0,178.0,3.6,27.5,832.0,957.42,701.1
2016,4,11,11,0,807.0,172.0,3.4,28.0,866.0,959.02,698.56
2016,4,11,11,15,814.0,173.5,3.15,28.0,889.0,948.32,689.06
2016,4,11,11,30,821.0,175.0,2.9,28.0,912.0,934.13,677.44
2016,4,11,11,45,837.5,168.0,2.65,28.5,930.0,916.79,662.55
2016,4,11,12,0,854.0,161.0,2.4,29.0,948.0,895.8,645.42
2016,4,11,12,15,856.5,161.0,2.25,29.0,954.0,866.12,624.88
2016,4,11,12,30,859.0,161.0,2.1,29.0,960.0,833.57,602.58
2016,4,11,12,45,603.5,302.0,1.95,29.5,862.5,728.14,525.54
2016,4,11,13,0,348.0,443.0,1.8,30.0,765.0,633.87,455.19
2016,4,11,13,15,250.5,455.0,1.7,30.0,685.5,554.33,399.5
2016,4,11,13,30,153.0,467.0,1.6,30.0,606.0,486.23,351.05
2016,4,11,13,45,513.0,303.0,1.55,30.5,752.5,541.59,392.06
2016,4,11,14,0,873.0,139.0,1.5,31.0,899.0,570.73,409.98
2016,4,11,14,15,866.0,137.0,1.45,31.0,870.5,517.91,369.03
2016,4,11,14,30,859.0,135.0,1.4,31.0,842.0,460.07,324.02
2016,4,11,14,45,504.5,255.0,1.35,31.0,665.5,368.43,259.35
2016,4,11,15,0,150.0,375.0,1.3,31.0,489.0,326.4,234.55
2016,4,11,15,15,87.0,317.5,1.25,30.5,383.0,268.23,194.46
2016,4,11,15,30,24.0,260.0,1.2,30.0,277.0,219.37,161.47
2016,4,11,15,45,410.0,184.5,1.15,30.0,435.0,171.24,110.14
2016,4,11,16,0,796.0,109.0,1.1,30.0,593.0,121.64,65.22
2016,4,11,16,15,607.0,148.5,1.0,29.5,498.5,92.74,70.96
2016,4,11,16,30,418.0,188.0,0.9,29.0,404.0,121.56,94.93
2016,4,11,16,45,308.5,180.0,0.8,29.0,329.5,125.6,98.48
2016,4,11,17,0,199.0,172.0,0.7,29.0,255.0,126.74,99.73
2016,4,11,17,15,402.5,122.5,0.6,28.0,258.0,85.89,66.71
2016,4,11,17,30,606.0,73.0,0.5,27.0,261.0,53.22,39.75
2016,4,11,17,45,541.0,64.0,0.45,26.5,205.5,48.04,35.46
2016,4,11,18,0,476.0,55.0,0.4,26.0,150.0,42.63,30.72
2016,4,11,18,15,362.5,42.5,0.5,25.5,101.0,33.73,22.75
2016,4,11,18,30,249.0,30.0,0.6,25.0,52.0,24.46,13.64
2016,4,11,18,45,124.5,15.0,0.7,24.5,26.0,13.64,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,45.06,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,136.2,84.72
2016,4,12,6,45,216.5,43.5,3.95,13.5,75.5,237.61,193.74
2016,4,12,7,0,317.0,62.0,4.1,14.0,119.0,339.49,283.87
2016,4,12,7,15,393.5,75.5,4.1,14.5,171.5,423.86,356.18
2016,4,12,7,30,470.0,89.0,4.1,15.0,224.0,513.43,429.5
2016,4,12,7,45,235.0,85.5,4.2,15.5,153.0,326.26,273.59
2016,4,12,8,0,0.0,82.0,4.3,16.0,82.0,73.35,56.35
2016,4,12,8,15,0.0,85.5,4.3,16.5,85.5,76.1,58.48
2016,4,12,8,30,0.0,89.0,4.3,17.0,89.0,79.07,60.59
2016,4,12,8,45,0.0,117.0,4.35,17.5,117.0,105.82,82.29
2016,4,12,9,0,0.0,145.0,4.4,18.0,145.0,132.69,103.72
2016,4,12,9,15,0.0,134.0,4.3,18.5,134.0,121.24,93.86
2016,4,12,9,30,0.0,123.0,4.2,19.0,123.0,110.43,84.67
2016,4,12,9,45,0.0,127.0,4.1,19.5,127.0,114.02,87.16
2016,4,12,10,0,0.0,131.0,4.0,20.0,131.0,117.62,89.65
2016,4,12,10,15,0.0,77.5,3.9,20.5,77.5,68.82,50.17
2016,4,12,10,30,0.0,24.0,3.8,21.0,24.0,21.28,11.63
2016,4,12,10,45,0.0,29.5,3.7,21.5,29.5,26.18,15.54
2016,4,12,11,0,0.0,35.0,3.6,22.0,35.0,31.08,19.43
2016,4,12,11,15,10.5,181.5,3.6,22.0,191.0,173.07,132.21
2016,4,12,11,30,21.0,328.0,3.6,22.0,347.0,317.08,242.4
2016,4,12,11,45,21.0,333.0,3.65,22.0,352.5,319.6,243.7
2016,4,12,12,0,21.0,338.0,3.7,22.0,358.0,321.96,245.33
2016,4,12,12,15,10.5,222.0,3.75,22.0,232.0,206.91,157.48
2016,4,12,12,30,0.0,106.0,3.8,22.0,106.0,94.43,69.62
2016,4,12,12,45,11.5,228.5,3.9,22.5,239.5,211.39,161.03
2016,4,12,13,0,23.0,351.0,4.0,23.0,373.0,324.91,246.84
2016,4,12,13,15,22.5,344.5,4.05,23.0,366.0,316.11,239.97
2016,4,12,13,30,22.0,338.0,4.1,23.0,359.0,307.39,233.5
2016,4,12,13,45,12.0,240.5,4.15,23.5,252.0,216.92,164.45
2016,4,12,14,0,2.0,143.0,4.2,24.0,145.0,127.17,94.94
2016,4,12,14,15,5.0,169.5,4.2,24.0,173.5,150.9,113.66
2016,4,12,14,30,8.0,196.0,4.2,24.0,202.0,173.68,131.44
2016,4,12,14,45,7.0,192.5,4.2,24.0,198.0,169.29,128.17
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,164.97,125.02
2016,4,12,15,15,4.5,179.0,4.15,23.5,182.5,155.34,118.01
2016,4,12,15,30,3.0,169.0,4.1,23.0,171.0,145.92,111.16
2016,4,12,15,45,1.5,139.5,4.05,23.0,140.5,121.15,91.9
2016,4,12,16,0,0.0,110.0,4.0,23.0,110.0,96.51,72.57
2016,4,12,16,15,0.0,113.0,3.95,22.5,113.0,98.5,78.13
2016,4,12,16,30,0.0,116.0,3.9,22.0,116.0,100.41,80.2
2016,4,12,16,45,0.0,72.5,3.85,22.0,72.5,64.12,49.59
2016,4,12,17,0,0.0,29.0,3.8,22.0,29.0,25.55,16.53
2016,4,12,17,15,0.0,24.5,3.75,21.5,24.5,21.57,13.18
2016,4,12,17,30,0.0,20.0,3.7,21.0,20.0,17.59,9.77
2016,4,12,17,45,0.0,15.5,3.65,20.5,15.5,13.62,6.31
2016,4,12,18,0,0.0,11.0,3.6,20.0,11.0,9.66,2.79
2016,4,12,18,15,0.0,7.0,3.9,19.5,7.0,6.14,0.0
2016,4,12,18,30,0.0,3.0,4.2,19.0,3.0,2.63,0.0
2016,4,12,18,45,0.0,1.5,4.55,18.5,1.5,1.36,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
