Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,50.9,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,150.84,100.2
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,254.48,207.47
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,361.95,301.42
2016,4,13,7,15,176.0,43.0,3.5,15.0,74.5,210.02,176.58
2016,4,13,7,30,0.0,26.0,3.5,15.0,26.0,22.88,13.95
2016,4,13,7,45,0.0,19.5,3.5,15.5,19.5,17.16,9.04
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,11.44,4.1
2016,4,13,8,15,0.0,55.5,3.4,16.5,55.5,49.02,35.8
2016,4,13,8,30,0.0,98.0,3.3,17.0,98.0,87.76,67.8
2016,4,13,8,45,0.0,67.5,3.25,17.5,67.5,59.72,44.18
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,32.69,21.57
2016,4,13,9,15,0.0,54.5,3.2,18.0,54.5,48.23,34.34
2016,4,13,9,30,0.0,72.0,3.2,18.0,72.0,63.81,47.01
2016,4,13,9,45,6.0,155.5,3.2,18.5,160.0,146.81,114.15
2016,4,13,10,0,12.0,239.0,3.2,19.0,248.0,232.86,181.69
2016,4,13,10,15,7.5,197.5,3.2,19.0,203.5,187.27,145.2
2016,4,13,10,30,3.0,156.0,3.2,19.0,159.0,143.45,110.2
2016,4,13,10,45,1.5,145.0,3.25,19.5,146.5,131.65,100.46
2016,4,13,11,0,0.0,134.0,3.3,20.0,134.0,120.05,90.87
2016,4,13,11,15,2.5,148.5,3.25,20.0,151.0,135.48,103.1
2016,4,13,11,30,5.0,163.0,3.2,20.0,168.0,150.71,115.08
2016,4,13,11,45,34.0,301.5,3.2,20.5,333.5,309.86,238.49
2016,4,13,12,0,63.0,440.0,3.2,21.0,499.0,459.98,349.5
2016,4,13,12,15,35.0,308.5,3.15,21.5,341.5,309.52,236.01
2016,4,13,12,30,7.0,177.0,3.1,22.0,184.0,163.16,123.39
2016,4,13,12,45,10.5,221.5,3.1,22.5,231.5,204.47,155.34
2016,4,13,13,0,14.0,266.0,3.1,23.0,279.0,244.76,185.75
2016,4,13,13,15,10.5,223.0,3.0,23.0,233.0,203.59,154.18
2016,4,13,13,30,7.0,180.0,2.9,23.0,187.0,163.1,123.05
2016,4,13,13,45,12.5,241.5,2.8,23.0,253.5,218.08,165.52
2016,4,13,14,0,18.0,303.0,2.7,23.0,320.0,270.51,205.28
2016,4,13,14,15,26.5,324.0,2.6,23.0,347.0,281.24,213.24
2016,4,13,14,30,35.0,345.0,2.5,23.0,374.0,295.24,223.68
2016,4,13,14,45,45.5,344.0,2.4,23.5,380.0,291.84,220.45
2016,4,13,15,0,56.0,343.0,2.3,24.0,386.0,286.72,215.85
2016,4,13,15,15,97.5,337.0,2.25,23.5,407.0,284.09,212.85
2016,4,13,15,30,139.0,331.0,2.2,23.0,428.0,265.46,197.29
2016,4,13,15,45,209.0,300.0,2.15,23.0,434.0,240.65,175.79
2016,4,13,16,0,279.0,269.0,2.1,23.0,440.0,197.35,142.66
2016,4,13,16,15,521.0,182.0,2.05,22.5,465.5,115.1,91.76
2016,4,13,16,30,763.0,95.0,2.0,22.0,491.0,67.34,52.08
2016,4,13,16,45,732.0,90.0,2.0,22.0,435.0,65.7,50.94
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,58.04,44.57
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,55.24,42.42
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,52.29,40.05
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,47.87,36.27
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,43.3,32.16
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,34.45,24.12
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.22,15.04
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,115.5,12.5,2.5,11.5,21.0,79.02,0.0
2016,4,14,6,30,231.0,25.0,2.7,12.0,42.0,214.81,152.49
2016,4,14,6,45,355.0,37.5,2.95,13.0,90.5,325.96,268.08
2016,4,14,7,0,479.0,50.0,3.2,14.0,139.0,444.81,370.78
2016,4,14,7,15,240.0,75.0,3.15,14.5,119.5,290.18,243.84
2016,4,14,7,30,1.0,100.0,3.1,15.0,100.0,99.13,78.56
2016,4,14,7,45,30.0,130.5,3.1,16.0,142.0,167.61,136.53
2016,4,14,8,0,59.0,161.0,3.1,17.0,184.0,226.8,184.9
2016,4,14,8,15,43.0,175.5,3.1,17.5,194.0,225.84,182.33
2016,4,14,8,30,27.0,190.0,3.1,18.0,204.0,224.37,179.42
2016,4,14,8,45,23.5,203.5,3.15,19.0,216.5,217.3,172.32
2016,4,14,9,0,20.0,217.0,3.2,20.0,229.0,225.68,177.54
2016,4,14,9,15,22.0,237.5,3.15,20.5,252.0,246.68,193.09
2016,4,14,9,30,24.0,258.0,3.1,21.0,275.0,267.51,208.28
2016,4,14,9,45,29.5,283.5,3.1,21.5,305.0,314.08,243.14
2016,4,14,10,0,35.0,309.0,3.1,22.0,335.0,343.34,264.26
2016,4,14,10,15,63.5,352.0,3.05,22.5,403.0,413.29,316.21
2016,4,14,10,30,92.0,395.0,3.0,23.0,471.0,481.69,365.56
2016,4,14,10,45,174.0,413.5,3.0,23.5,563.0,588.88,443.37
2016,4,14,11,0,256.0,432.0,3.0,24.0,655.0,690.22,514.27
2016,4,14,11,15,341.5,411.5,2.95,24.0,716.5,736.95,547.49
2016,4,14,11,30,427.0,391.0,2.9,24.0,778.0,788.38,583.48
2016,4,14,11,45,683.0,256.0,2.9,24.5,885.5,871.39,644.45
2016,4,14,12,0,939.0,121.0,2.9,25.0,993.0,927.27,680.59
2016,4,14,12,15,939.5,121.0,2.9,25.0,998.0,895.07,658.57
2016,4,14,12,30,940.0,121.0,2.9,25.0,1003.0,859.96,635.28
2016,4,14,12,45,939.5,120.5,2.9,25.5,999.5,820.91,608.06
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,779.37,578.97
2016,4,14,13,15,936.0,119.5,2.9,26.0,983.0,733.82,546.09
2016,4,14,13,30,933.0,119.0,2.9,26.0,970.0,686.32,511.09
2016,4,14,13,45,928.5,118.0,2.9,26.0,949.0,635.79,473.02
2016,4,14,14,0,924.0,117.0,2.9,26.0,928.0,583.83,432.85
2016,4,14,14,15,917.5,115.5,2.85,26.0,898.5,529.32,389.49
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,474.0,344.28
2016,4,14,14,45,901.5,112.0,2.8,26.0,832.5,416.63,296.46
2016,4,14,15,0,892.0,110.0,2.8,26.0,796.0,359.24,247.6
2016,4,14,15,15,879.5,107.5,2.8,25.5,752.5,300.95,198.19
2016,4,14,15,30,867.0,105.0,2.8,25.0,709.0,243.42,150.26
2016,4,14,15,45,850.5,102.0,2.8,25.0,659.5,177.19,98.99
2016,4,14,16,0,834.0,99.0,2.8,25.0,610.0,121.11,63.93
2016,4,14,16,15,811.5,95.5,2.8,24.5,556.5,66.66,50.76
2016,4,14,16,30,789.0,92.0,2.8,24.0,503.0,65.29,49.95
2016,4,14,16,45,757.5,87.0,2.85,24.0,446.0,63.53,48.66
2016,4,14,17,0,726.0,82.0,2.9,24.0,389.0,61.65,47.26
2016,4,14,17,15,682.0,76.5,2.65,23.0,331.0,53.84,40.93
2016,4,14,17,30,638.0,71.0,2.4,22.0,273.0,51.57,39.25
2016,4,14,17,45,569.5,63.0,2.2,21.0,216.0,47.09,35.51
2016,4,14,18,0,501.0,55.0,2.0,20.0,159.0,42.45,31.41
2016,4,14,18,15,392.0,43.0,2.0,19.0,109.0,33.98,23.72
2016,4,14,18,30,283.0,31.0,2.0,18.0,59.0,25.17,15.09
2016,4,14,18,45,141.5,15.5,2.0,17.5,29.5,12.57,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,56.28,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,168.49,121.57
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,268.14,218.59
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,375.95,310.39
2016,4,15,7,15,180.0,64.0,1.6,15.5,98.0,228.14,189.99
2016,4,15,7,30,0.0,63.0,1.6,16.0,63.0,55.87,41.81
2016,4,15,7,45,0.0,82.5,1.6,16.5,82.5,74.85,57.8
2016,4,15,8,0,0.0,102.0,1.6,17.0,102.0,93.71,73.17
2016,4,15,8,15,27.0,155.0,1.6,17.5,168.5,185.67,149.01
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,271.13,216.71
2016,4,15,8,45,61.5,234.5,1.6,19.0,269.0,305.63,241.72
2016,4,15,9,0,69.0,261.0,1.6,20.0,303.0,339.72,266.03
2016,4,15,9,15,134.0,292.0,1.65,20.5,381.5,452.43,351.01
2016,4,15,9,30,199.0,323.0,1.7,21.0,460.0,547.26,419.54
2016,4,15,9,45,285.0,328.0,1.8,21.5,537.0,650.52,492.89
2016,4,15,10,0,371.0,333.0,1.9,22.0,614.0,735.12,551.3
2016,4,15,10,15,620.5,231.5,1.95,22.5,729.0,887.17,658.2
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,997.41,727.26
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,995.54,723.53
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,990.05,718.83
2016,4,15,11,15,898.5,129.0,2.3,24.0,929.0,977.22,710.92
2016,4,15,11,30,904.0,130.0,2.4,24.0,951.0,960.84,700.82
2016,4,15,11,45,900.5,135.0,2.5,24.5,963.0,936.64,684.3
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,909.31,665.77
2016,4,15,12,15,898.0,140.0,2.7,25.0,980.0,878.42,646.13
2016,4,15,12,30,899.0,140.0,2.8,25.0,985.0,844.74,624.47
2016,4,15,12,45,898.5,139.5,2.9,25.5,981.5,806.87,598.6
2016,4,15,13,0,898.0,139.0,3.0,26.0,978.0,766.67,570.27
2016,4,15,13,15,895.0,138.5,3.1,26.0,965.5,722.59,538.8
2016,4,15,13,30,892.0,138.0,3.2,26.0,953.0,676.7,505.21
2016,4,15,13,45,887.5,136.5,3.3,26.5,932.0,627.53,467.41
2016,4,15,14,0,883.0,135.0,3.4,27.0,911.0,577.04,427.69
2016,4,15,14,15,875.5,133.0,3.45,27.0,881.5,523.63,385.45
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,469.61,341.51
2016,4,15,14,45,859.0,128.0,3.55,27.0,816.0,413.93,295.16
2016,4,15,15,0,850.0,125.0,3.6,27.0,780.0,351.8,243.06
2016,4,15,15,15,836.5,122.5,3.6,26.5,737.0,294.81,194.87
2016,4,15,15,30,823.0,120.0,3.6,26.0,694.0,238.9,148.33
2016,4,15,15,45,803.5,117.0,3.65,26.0,645.0,183.13,105.27
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,129.61,71.68
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,77.4,59.53
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,67.05,51.21
2016,4,15,16,45,703.0,100.0,3.55,25.0,434.0,66.0,50.55
2016,4,15,17,0,669.0,95.0,3.5,25.0,378.0,64.86,49.79
2016,4,15,17,15,623.5,87.5,3.2,24.0,321.0,61.66,47.44
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,58.26,44.84
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,52.91,40.3
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,47.34,35.35
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,37.33,26.38
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,25.73,15.49
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,13.01,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,15.0,3.4,16.0,18.0,34.31,0.0
2016,4,16,6,30,70.0,30.0,3.5,16.0,36.0,106.02,75.77
2016,4,16,6,45,153.5,53.5,3.65,16.5,79.5,196.19,158.94
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,290.72,240.76
2016,4,16,7,15,118.5,52.5,3.95,17.5,75.5,164.34,136.05
2016,4,16,7,30,0.0,28.0,4.1,18.0,28.0,24.65,15.24
2016,4,16,7,45,0.0,31.5,4.3,18.5,31.5,27.75,17.81
2016,4,16,8,0,0.0,35.0,4.5,19.0,35.0,30.85,20.3
2016,4,16,8,15,0.0,57.0,4.75,19.5,57.0,50.36,36.4
2016,4,16,8,30,0.0,79.0,5.0,20.0,79.0,69.92,52.3
2016,4,16,8,45,0.0,115.0,5.25,20.5,115.0,103.7,79.56
2016,4,16,9,0,0.0,151.0,5.5,21.0,151.0,138.4,107.1
2016,4,16,9,15,0.0,138.0,5.55,21.5,138.0,124.98,95.76
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,112.28,85.14
2016,4,16,9,45,0.5,136.0,5.7,22.5,137.0,122.92,93.26
2016,4,16,10,0,1.0,147.0,5.8,23.0,149.0,133.53,101.27
2016,4,16,10,15,2.5,153.5,5.8,23.5,156.5,140.86,106.7
2016,4,16,10,30,4.0,160.0,5.8,24.0,164.0,148.14,112.06
2016,4,16,10,45,2.0,142.5,5.85,24.5,144.5,129.85,97.27
2016,4,16,11,0,0.0,125.0,5.9,25.0,125.0,111.87,82.81
2016,4,16,11,15,0.0,122.5,5.9,25.0,122.5,109.56,80.92
2016,4,16,11,30,0.0,120.0,5.9,25.0,120.0,107.25,79.05
2016,4,16,11,45,3.0,143.0,5.95,25.5,146.5,130.57,97.12
2016,4,16,12,0,6.0,166.0,6.0,26.0,173.0,153.57,114.76
2016,4,16,12,15,8.5,192.5,6.05,26.0,201.5,178.89,134.28
2016,4,16,12,30,11.0,219.0,6.1,26.0,230.0,203.71,153.33
2016,4,16,12,45,11.0,218.0,6.15,26.0,229.0,201.81,151.83
2016,4,16,13,0,11.0,217.0,6.2,26.0,228.0,199.86,150.35
2016,4,16,13,15,11.0,216.5,6.15,26.0,227.5,198.33,149.19
2016,4,16,13,30,11.0,216.0,6.1,26.0,227.0,196.75,148.02
2016,4,16,13,45,14.5,259.0,6.1,26.0,272.5,234.12,176.69
2016,4,16,14,0,18.0,302.0,6.1,26.0,318.0,269.82,203.88
2016,4,16,14,15,19.0,300.0,6.05,25.5,316.5,266.04,201.46
2016,4,16,14,30,20.0,298.0,6.0,25.0,315.0,261.99,198.89
2016,4,16,14,45,12.0,232.0,6.0,25.0,242.5,203.48,154.24
2016,4,16,15,0,4.0,166.0,6.0,25.0,170.0,145.57,109.63
2016,4,16,15,15,12.0,210.5,5.95,24.5,220.0,182.5,138.75
2016,4,16,15,30,20.0,255.0,5.9,24.0,270.0,215.51,164.69
2016,4,16,15,45,29.0,252.5,5.85,24.0,271.5,199.29,151.97
2016,4,16,16,0,38.0,250.0,5.8,24.0,273.0,191.76,146.48
2016,4,16,16,15,29.0,221.0,5.65,23.5,237.5,166.68,134.65
2016,4,16,16,30,20.0,192.0,5.5,23.0,202.0,156.56,126.97
2016,4,16,16,45,18.5,172.5,5.4,23.0,181.5,141.32,114.67
2016,4,16,17,0,17.0,153.0,5.3,23.0,161.0,125.9,102.1
2016,4,16,17,15,234.0,128.0,5.05,22.5,204.0,93.53,75.05
2016,4,16,17,30,451.0,103.0,4.8,22.0,247.0,74.07,58.66
2016,4,16,17,45,371.5,91.0,4.6,21.5,194.0,66.72,52.42
2016,4,16,18,0,292.0,79.0,4.4,21.0,141.0,59.09,45.66
2016,4,16,18,15,205.5,59.0,4.4,20.5,96.0,46.23,34.06
2016,4,16,18,30,119.0,39.0,4.4,20.0,51.0,31.04,19.93
2016,4,16,18,45,59.5,19.5,4.4,20.0,25.5,15.89,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.0,19.0,2.0,1.82,0.0
2016,4,17,6,30,0.0,4.0,3.1,19.0,4.0,3.5,0.0
2016,4,17,6,45,0.0,11.0,3.25,19.5,11.0,9.65,2.3
2016,4,17,7,0,0.0,18.0,3.4,20.0,18.0,15.82,7.59
2016,4,17,7,15,0.0,26.5,3.55,20.0,26.5,23.32,13.98
2016,4,17,7,30,0.0,35.0,3.7,20.0,35.0,30.83,20.32
2016,4,17,7,45,0.0,43.5,3.9,20.5,43.5,38.36,26.52
2016,4,17,8,0,0.0,52.0,4.1,21.0,52.0,45.91,32.62
2016,4,17,8,15,0.0,61.0,4.25,21.0,61.0,53.91,39.08
2016,4,17,8,30,0.0,70.0,4.4,21.0,70.0,61.92,45.5
2016,4,17,8,45,0.0,78.0,4.55,21.5,78.0,69.06,51.04
2016,4,17,9,0,0.0,86.0,4.7,22.0,86.0,76.21,56.54
2016,4,17,9,15,0.0,83.5,4.75,22.0,83.5,74.02,54.58
2016,4,17,9,30,0.0,81.0,4.8,22.0,81.0,71.83,52.65
2016,4,17,9,45,0.0,86.5,4.9,22.5,86.5,76.77,56.36
2016,4,17,10,0,0.0,92.0,5.0,23.0,92.0,81.72,60.06
2016,4,17,10,15,0.0,96.5,5.0,23.0,96.5,85.89,63.24
2016,4,17,10,30,0.0,101.0,5.0,23.0,101.0,90.04,66.42
2016,4,17,10,45,0.0,109.0,5.05,23.5,109.0,97.34,71.94
2016,4,17,11,0,0.0,117.0,5.1,24.0,117.0,104.61,77.41
2016,4,17,11,15,8.0,205.5,5.05,24.0,213.0,192.82,146.36
2016,4,17,11,30,16.0,294.0,5.0,24.0,309.0,280.91,213.72
2016,4,17,11,45,25.5,346.0,4.95,24.0,370.0,344.25,261.34
2016,4,17,12,0,35.0,398.0,4.9,24.0,431.0,396.61,300.14
2016,4,17,12,15,149.5,438.5,4.8,24.0,580.0,528.76,399.84
2016,4,17,12,30,264.0,479.0,4.7,24.0,729.0,645.7,484.99
2016,4,17,12,45,212.0,483.0,4.65,24.0,683.0,588.88,442.2
2016,4,17,13,0,160.0,487.0,4.6,24.0,637.0,537.96,404.21
2016,4,17,13,15,88.5,396.0,4.55,23.5,479.0,401.92,304.44
2016,4,17,13,30,17.0,305.0,4.5,23.0,321.0,276.57,210.13
2016,4,17,13,45,17.5,305.0,4.5,23.0,321.0,274.54,208.94
2016,4,17,14,0,18.0,305.0,4.5,23.0,321.0,272.33,207.37
2016,4,17,14,15,10.5,229.5,4.55,23.0,239.0,204.09,155.22
2016,4,17,14,30,3.0,154.0,4.6,23.0,157.0,136.33,102.76
2016,4,17,14,45,1.5,91.5,4.7,23.0,93.0,81.84,59.92
2016,4,17,15,0,0.0,29.0,4.8,23.0,29.0,25.69,15.1
2016,4,17,15,15,0.0,24.0,4.85,22.5,24.0,21.24,11.59
2016,4,17,15,30,0.0,19.0,4.9,22.0,19.0,16.8,8.04
2016,4,17,15,45,0.0,41.5,5.0,22.0,41.5,36.71,24.32
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,56.65,40.64
2016,4,17,16,15,0.0,65.0,4.95,21.5,65.0,57.51,43.65
2016,4,17,16,30,0.0,66.0,4.8,21.0,66.0,58.37,44.65
2016,4,17,16,45,0.0,36.5,4.7,21.0,36.5,32.2,22.27
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.51,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,1.65,17.0,0.5,0.45,0.0
2016,4,18,6,30,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,4,18,6,45,0.0,2.5,2.2,17.5,2.5,2.19,0.0
2016,4,18,7,0,0.0,4.0,2.5,18.0,4.0,3.51,0.0
2016,4,18,7,15,0.0,5.5,2.6,18.0,5.5,4.83,0.0
2016,4,18,7,30,0.0,7.0,2.7,18.0,7.0,6.15,0.0
2016,4,18,7,45,0.0,46.5,2.85,18.5,46.5,41.02,29.01
2016,4,18,8,0,0.0,86.0,3.0,19.0,86.0,77.01,58.8
2016,4,18,8,15,0.0,69.5,3.1,19.5,69.5,61.46,45.56
2016,4,18,8,30,0.0,53.0,3.2,20.0,53.0,46.83,33.23
2016,4,18,8,45,0.5,109.0,3.3,20.5,109.5,98.3,75.11
2016,4,18,9,0,1.0,165.0,3.4,21.0,166.0,153.22,118.76
2016,4,18,9,15,3.5,177.5,3.45,21.0,180.0,166.98,129.35
2016,4,18,9,30,6.0,190.0,3.5,21.0,194.0,180.76,139.96
2016,4,18,9,45,5.5,182.0,3.6,21.5,186.0,171.65,132.14
2016,4,18,10,0,5.0,174.0,3.7,22.0,178.0,162.94,124.75
2016,4,18,10,15,11.0,227.5,3.6,22.0,236.5,219.32,168.67
2016,4,18,10,30,17.0,281.0,3.5,22.0,295.0,275.62,211.65
2016,4,18,10,45,62.5,359.5,3.4,22.5,414.5,410.03,313.2
2016,4,18,11,0,108.0,438.0,3.3,23.0,534.0,528.29,398.82
2016,4,18,11,15,88.0,437.5,3.3,23.0,516.5,501.56,377.8
2016,4,18,11,30,68.0,437.0,3.3,23.0,499.0,475.5,357.99
2016,4,18,11,45,46.0,397.0,3.35,23.0,439.5,410.85,310.16
2016,4,18,12,0,24.0,357.0,3.4,23.0,380.0,341.86,258.63
2016,4,18,12,15,24.5,361.0,3.35,22.5,385.0,348.59,264.2
2016,4,18,12,30,25.0,365.0,3.3,22.0,390.0,347.93,264.07
2016,4,18,12,45,28.5,377.0,3.3,22.0,404.5,356.25,270.3
2016,4,18,13,0,32.0,389.0,3.3,22.0,419.0,363.75,275.88
2016,4,18,13,15,33.5,388.0,3.25,22.0,419.0,358.19,271.7
2016,4,18,13,30,35.0,387.0,3.2,22.0,419.0,352.41,267.42
2016,4,18,13,45,40.0,388.5,3.15,22.0,424.5,350.39,265.98
2016,4,18,14,0,45.0,390.0,3.1,22.0,430.0,347.58,263.91
2016,4,18,14,15,77.0,401.0,3.0,22.0,467.0,363.84,275.95
2016,4,18,14,30,109.0,412.0,2.9,22.0,504.0,375.58,284.05
2016,4,18,14,45,54.5,275.0,2.8,22.0,321.0,245.37,186.36
2016,4,18,15,0,0.0,138.0,2.7,22.0,138.0,120.99,91.18
2016,4,18,15,15,0.5,146.0,2.6,21.5,146.5,127.47,96.86
2016,4,18,15,30,1.0,154.0,2.5,21.0,155.0,133.61,102.13
2016,4,18,15,45,10.0,189.5,2.4,21.0,196.0,161.84,124.39
2016,4,18,16,0,19.0,225.0,2.3,21.0,237.0,185.93,143.47
2016,4,18,16,15,9.5,119.5,2.2,20.5,125.5,103.98,83.11
2016,4,18,16,30,0.0,14.0,2.1,20.0,14.0,12.34,5.06
2016,4,18,16,45,6.0,82.0,2.05,20.0,84.5,72.63,57.34
2016,4,18,17,0,12.0,150.0,2.0,20.0,155.0,123.91,101.39
2016,4,18,17,15,6.0,129.0,1.9,20.0,131.5,107.24,87.4
2016,4,18,17,30,0.0,108.0,1.8,20.0,108.0,90.41,73.17
2016,4,18,17,45,0.0,85.0,1.75,20.0,85.0,71.98,57.28
2016,4,18,18,0,0.0,62.0,1.7,20.0,62.0,53.32,40.88
2016,4,18,18,15,0.0,42.5,1.55,19.5,42.5,37.07,26.42
2016,4,18,18,30,0.0,23.0,1.4,19.0,23.0,20.26,11.28
2016,4,18,18,45,0.0,11.5,1.3,19.0,11.5,10.11,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,17.5,2.0,17.0,22.5,67.03,0.0
2016,4,19,6,30,113.0,35.0,2.1,17.0,45.0,141.1,106.94
2016,4,19,6,45,195.0,56.0,2.25,17.0,89.0,227.38,185.08
2016,4,19,7,0,277.0,77.0,2.4,17.0,133.0,333.86,275.55
2016,4,19,7,15,138.5,66.0,2.4,17.5,94.0,199.2,164.8
2016,4,19,7,30,0.0,55.0,2.4,18.0,55.0,48.56,35.38
2016,4,19,7,45,0.5,95.0,2.4,18.5,95.0,88.11,68.37
2016,4,19,8,0,1.0,135.0,2.4,19.0,135.0,129.82,102.26
2016,4,19,8,15,12.0,164.0,2.4,19.0,170.0,168.6,133.74
2016,4,19,8,30,23.0,193.0,2.4,19.0,205.0,207.54,164.8
2016,4,19,8,45,14.5,190.0,2.4,19.5,198.0,193.52,152.28
2016,4,19,9,0,6.0,187.0,2.4,20.0,191.0,180.29,140.63
2016,4,19,9,15,66.5,258.0,2.4,20.5,304.0,328.64,257.73
2016,4,19,9,30,127.0,329.0,2.4,21.0,417.0,483.38,373.38
2016,4,19,9,45,81.5,323.0,2.4,21.5,381.0,408.42,314.13
2016,4,19,10,0,36.0,317.0,2.4,22.0,345.0,352.3,269.61
2016,4,19,10,15,18.0,228.0,2.4,22.0,242.5,226.69,173.7
2016,4,19,10,30,0.0,139.0,2.4,22.0,140.0,124.8,93.85
2016,4,19,10,45,1.5,146.0,2.4,22.5,148.0,132.59,99.85
2016,4,19,11,0,3.0,153.0,2.4,23.0,156.0,140.29,105.57
2016,4,19,11,15,5.5,168.5,2.35,23.0,174.0,156.57,118.17
2016,4,19,11,30,8.0,184.0,2.3,23.0,192.0,172.61,130.5
2016,4,19,11,45,12.0,237.0,2.3,23.5,248.5,223.76,169.3
2016,4,19,12,0,16.0,290.0,2.3,24.0,305.0,274.13,206.71
2016,4,19,12,15,13.5,254.0,2.25,24.0,267.0,238.16,179.38
2016,4,19,12,30,11.0,218.0,2.2,24.0,229.0,202.87,152.66
2016,4,19,12,45,33.5,329.0,2.2,24.0,361.5,318.03,239.61
2016,4,19,13,0,56.0,440.0,2.2,24.0,494.0,424.41,317.0
2016,4,19,13,15,50.0,424.5,2.2,24.0,472.0,399.7,298.49
2016,4,19,13,30,44.0,409.0,2.2,24.0,450.0,375.97,281.28
2016,4,19,13,45,38.0,386.0,2.2,24.0,420.5,347.29,260.38
2016,4,19,14,0,32.0,363.0,2.2,24.0,391.0,319.84,240.3
2016,4,19,14,15,22.0,304.0,2.2,23.5,323.0,270.87,204.48
2016,4,19,14,30,12.0,245.0,2.2,23.0,255.0,215.99,163.64
2016,4,19,14,45,34.5,296.5,2.2,23.0,324.0,254.08,192.6
2016,4,19,15,0,57.0,348.0,2.2,23.0,393.0,291.5,220.24
2016,4,19,15,15,28.5,233.0,2.2,23.0,255.5,196.2,148.44
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,103.74,77.61
2016,4,19,15,45,5.5,161.0,2.2,23.0,164.0,139.06,105.7
2016,4,19,16,0,11.0,204.0,2.2,23.0,210.0,170.36,130.44
2016,4,19,16,15,65.0,219.0,2.15,22.5,253.5,166.83,128.11
2016,4,19,16,30,119.0,234.0,2.1,22.0,297.0,163.48,132.57
2016,4,19,16,45,66.5,193.0,2.1,22.0,227.5,146.89,119.28
2016,4,19,17,0,14.0,152.0,2.1,22.0,158.0,125.39,101.7
2016,4,19,17,15,7.5,131.0,1.85,21.5,134.5,108.73,88.13
2016,4,19,17,30,1.0,110.0,1.6,21.0,111.0,91.91,74.14
2016,4,19,17,45,149.5,96.0,1.4,21.0,128.5,75.55,60.1
2016,4,19,18,0,298.0,82.0,1.2,21.0,146.0,61.2,47.51
2016,4,19,18,15,215.5,61.5,1.15,20.5,100.5,48.09,35.77
2016,4,19,18,30,133.0,41.0,1.1,20.0,55.0,32.6,21.53
2016,4,19,18,45,66.5,20.5,1.05,19.5,27.5,16.72,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.35,17.0,0.5,0.44,0.0
2016,4,20,6,30,0.0,1.0,0.4,17.0,1.0,0.88,0.0
2016,4,20,6,45,0.0,2.5,0.45,17.5,2.5,2.19,0.0
2016,4,20,7,0,0.0,4.0,0.5,18.0,4.0,3.51,0.0
2016,4,20,7,15,0.0,6.0,0.6,18.0,6.0,5.27,0.0
2016,4,20,7,30,0.0,8.0,0.7,18.0,8.0,7.03,0.34
2016,4,20,7,45,0.0,19.0,0.85,18.5,19.0,16.72,8.54
2016,4,20,8,0,0.0,30.0,1.0,19.0,30.0,26.44,16.63
2016,4,20,8,15,296.5,90.0,1.1,19.5,244.5,397.01,322.98
2016,4,20,8,30,593.0,150.0,1.2,20.0,459.0,760.5,586.1
2016,4,20,8,45,627.0,154.5,1.3,20.5,512.0,808.02,612.41
2016,4,20,9,0,661.0,159.0,1.4,21.0,565.0,853.88,640.84
2016,4,20,9,15,608.0,193.5,1.4,21.5,590.5,845.73,631.7
2016,4,20,9,30,555.0,228.0,1.4,22.0,616.0,827.16,615.18
2016,4,20,9,45,652.5,199.5,1.45,22.5,683.0,898.36,661.66
2016,4,20,10,0,750.0,171.0,1.5,23.0,750.0,960.57,699.03
2016,4,20,10,15,762.0,174.5,1.5,23.0,786.5,970.12,703.04
2016,4,20,10,30,774.0,178.0,1.5,23.0,823.0,969.16,701.13
2016,4,20,10,45,782.0,181.0,1.5,23.0,852.5,967.72,699.21
2016,4,20,11,0,790.0,184.0,1.5,23.0,882.0,962.78,695.23
2016,4,20,11,15,796.0,185.0,1.5,23.0,903.0,950.52,686.76
2016,4,20,11,30,802.0,186.0,1.5,23.0,924.0,934.89,676.34
2016,4,20,11,45,836.0,166.5,1.5,23.5,945.0,921.68,666.33
2016,4,20,12,0,870.0,147.0,1.5,24.0,966.0,896.28,648.57
2016,4,20,12,15,870.5,147.0,1.45,24.0,970.5,865.63,628.23
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,832.36,606.23
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.5,794.84,581.95
2016,4,20,13,0,863.0,151.0,1.4,24.0,966.0,755.31,555.28
2016,4,20,13,15,860.0,150.5,1.35,23.5,953.0,712.68,525.87
2016,4,20,13,30,857.0,150.0,1.3,23.0,940.0,668.37,494.55
2016,4,20,13,45,850.0,149.5,1.3,23.0,919.0,620.2,459.13
2016,4,20,14,0,843.0,149.0,1.3,23.0,898.0,569.46,420.94
2016,4,20,14,15,575.5,274.0,1.3,23.0,778.0,485.96,358.27
2016,4,20,14,30,308.0,399.0,1.3,23.0,658.0,434.56,320.34
2016,4,20,14,45,286.5,385.0,1.35,23.0,618.0,392.49,288.97
2016,4,20,15,0,265.0,371.0,1.4,23.0,578.0,352.91,259.07
2016,4,20,15,15,240.5,353.0,1.45,23.0,533.0,322.73,236.2
2016,4,20,15,30,216.0,335.0,1.5,23.0,488.0,285.67,208.6
2016,4,20,15,45,490.5,225.0,1.55,23.0,540.0,215.26,143.69
2016,4,20,16,0,765.0,115.0,1.6,23.0,592.0,135.32,75.69
2016,4,20,16,15,741.5,110.5,1.55,22.5,540.0,84.36,56.06
2016,4,20,16,30,718.0,106.0,1.5,22.0,488.0,67.04,51.78
2016,4,20,16,45,685.5,101.0,1.5,22.0,433.0,66.06,51.18
2016,4,20,17,0,653.0,96.0,1.5,22.0,378.0,64.98,50.47
2016,4,20,17,15,608.5,89.0,1.4,21.5,322.5,62.21,48.38
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,59.28,46.08
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,54.43,41.9
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,49.39,37.35
2016,4,20,18,15,334.0,50.5,1.1,20.5,111.0,38.61,27.68
2016,4,20,18,30,238.0,37.0,1.1,20.0,63.0,28.74,18.4
2016,4,20,18,45,119.0,18.5,1.1,19.5,31.5,14.53,0.09
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.5,0.95,18.5,2.5,2.19,0.0
2016,4,21,7,0,0.0,4.0,1.2,19.0,4.0,3.51,0.0
2016,4,21,7,15,0.0,5.5,1.2,19.0,5.5,4.83,0.0
2016,4,21,7,30,0.0,7.0,1.2,19.0,7.0,6.15,0.0
2016,4,21,7,45,0.0,7.0,1.3,19.5,7.0,6.15,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,29.5,1.3,20.0,29.5,26.01,16.1
2016,4,21,8,30,0.0,52.0,1.2,20.0,52.0,45.95,32.52
2016,4,21,8,45,0.0,47.0,1.2,20.5,47.0,41.54,28.68
2016,4,21,9,0,0.0,42.0,1.2,21.0,42.0,37.13,24.9
2016,4,21,9,15,0.0,40.0,1.1,21.5,40.0,35.38,23.33
2016,4,21,9,30,0.0,38.0,1.0,22.0,38.0,33.63,21.78
2016,4,21,9,45,59.0,206.5,0.95,22.5,252.5,260.24,201.55
2016,4,21,10,0,118.0,375.0,0.9,23.0,467.0,514.49,385.07
2016,4,21,10,15,233.0,380.0,0.85,23.0,571.5,627.34,462.93
2016,4,21,10,30,348.0,385.0,0.8,23.0,676.0,754.22,547.49
2016,4,21,10,45,585.5,273.5,0.75,23.5,783.0,877.89,629.54
2016,4,21,11,0,823.0,162.0,0.7,24.0,890.0,973.24,686.36
2016,4,21,11,15,829.0,163.0,0.7,24.0,911.5,960.73,676.57
2016,4,21,11,30,835.0,164.0,0.7,24.0,933.0,944.78,666.38
2016,4,21,11,45,855.0,153.5,0.7,24.0,951.0,917.72,649.44
2016,4,21,12,0,875.0,143.0,0.7,24.0,969.0,897.81,637.12
2016,4,21,12,15,876.0,143.5,0.75,24.0,974.0,867.93,619.34
2016,4,21,12,30,877.0,144.0,0.8,24.0,979.0,835.37,599.81
2016,4,21,12,45,877.0,143.0,0.9,24.5,975.5,798.29,576.77
2016,4,21,13,0,877.0,142.0,1.0,25.0,972.0,758.98,551.36
2016,4,21,13,15,874.5,141.5,1.1,25.0,959.5,716.26,522.96
2016,4,21,13,30,872.0,141.0,1.2,25.0,947.0,671.77,492.37
2016,4,21,13,45,864.0,141.5,1.3,25.0,925.5,623.21,457.81
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,573.71,421.33
2016,4,21,14,15,848.5,140.0,1.45,24.5,875.0,521.87,382.35
2016,4,21,14,30,841.0,138.0,1.5,24.0,846.0,465.27,338.48
2016,4,21,14,45,831.5,135.5,1.6,24.0,810.0,410.45,293.88
2016,4,21,15,0,822.0,133.0,1.7,24.0,774.0,355.85,248.18
2016,4,21,15,15,808.0,130.0,1.7,24.0,731.0,300.16,201.01
2016,4,21,15,30,794.0,127.0,1.7,24.0,688.0,245.65,155.39
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,190.89,112.49
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,138.21,77.66
2016,4,21,16,15,734.0,113.5,1.7,23.5,540.0,79.95,51.43
2016,4,21,16,30,710.0,109.0,1.7,23.0,488.0,68.85,53.1
2016,4,21,16,45,528.5,135.0,1.7,23.0,400.0,89.93,71.18
2016,4,21,17,0,347.0,161.0,1.7,23.0,312.0,114.72,92.35
2016,4,21,17,15,324.5,140.5,1.6,22.5,266.0,102.17,82.18
2016,4,21,17,30,302.0,120.0,1.5,22.0,220.0,89.01,71.36
2016,4,21,17,45,266.5,99.5,1.4,21.5,175.5,75.21,59.7
2016,4,21,18,0,231.0,79.0,1.3,21.0,131.0,60.85,47.24
2016,4,21,18,15,175.5,59.0,1.3,20.5,91.5,46.24,34.24
2016,4,21,18,30,120.0,39.0,1.3,20.0,52.0,31.16,20.48
2016,4,21,18,45,60.0,19.5,1.35,20.0,26.0,15.99,1.69
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,146.94,32.42
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,297.43,237.25
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,396.92,327.13
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,505.06,416.96
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,583.34,478.28
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,664.63,538.46
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,722.91,578.79
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,786.5,621.38
2016,4,22,8,15,786.5,81.5,2.55,19.0,458.5,837.56,652.24
2016,4,22,8,30,816.0,86.0,2.5,20.0,516.0,887.16,681.11
2016,4,22,8,45,837.0,89.5,2.5,21.0,570.0,925.6,701.93
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,951.6,714.08
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,978.61,729.69
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,1002.58,743.27
2016,4,22,9,45,901.0,101.0,2.55,22.5,768.0,1018.89,750.98
2016,4,22,10,0,912.0,104.0,2.6,23.0,812.0,1031.67,756.56
2016,4,22,10,15,921.0,105.5,2.6,23.0,849.5,1037.16,758.55
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,1038.94,758.4
2016,4,22,10,45,935.5,109.0,2.65,23.5,916.5,1034.05,753.18
2016,4,22,11,0,941.0,111.0,2.7,24.0,946.0,1025.39,745.77
2016,4,22,11,15,945.5,111.5,2.75,24.0,968.0,1010.52,735.97
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,992.01,723.95
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,968.14,707.13
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,940.91,688.21
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,908.74,667.02
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,873.63,643.85
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.5,834.26,618.04
2016,4,22,13,0,954.0,114.0,3.0,25.0,1017.0,792.46,590.36
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.5,746.14,557.19
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,697.89,521.47
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,647.12,483.27
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,594.96,442.98
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,539.88,399.26
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,484.05,353.72
2016,4,22,14,45,913.5,107.0,2.75,25.0,849.5,426.76,305.88
2016,4,22,15,0,903.0,106.0,2.7,25.0,812.0,369.55,257.06
2016,4,22,15,15,891.0,103.5,2.65,24.5,768.0,311.18,207.36
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,253.53,158.77
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,195.85,112.97
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,130.47,68.16
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,75.62,46.05
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,61.91,47.23
2016,4,22,16,45,774.5,84.0,2.05,23.0,461.5,60.79,46.48
2016,4,22,17,0,746.0,80.0,1.9,23.0,405.0,59.6,45.66
2016,4,22,17,15,704.5,74.5,1.75,22.5,347.0,57.04,43.73
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,49.58,37.51
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.5,45.43,34.02
2016,4,22,18,0,543.0,54.0,1.3,21.0,176.0,41.1,30.21
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.5,34.34,24.11
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,27.34,17.43
2016,4,22,18,45,170.5,17.0,1.3,18.0,36.5,13.5,1.35
2016,4,22,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
