Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,146.06,50.77
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,291.87,230.83
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,391.57,316.82
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,499.77,402.37
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,578.8,460.14
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,660.86,516.3
2016,4,23,7,45,703.5,75.0,0.45,18.5,343.5,723.25,555.99
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,781.2,590.93
2016,4,23,8,15,774.0,85.5,0.65,19.5,459.0,832.37,625.44
2016,4,23,8,30,804.0,90.0,0.9,20.0,516.0,882.12,658.53
2016,4,23,8,45,824.5,94.0,1.15,21.0,569.5,920.42,682.28
2016,4,23,9,0,845.0,98.0,1.4,22.0,623.0,956.24,704.09
2016,4,23,9,15,860.5,100.5,1.45,22.0,672.5,972.32,712.68
2016,4,23,9,30,876.0,103.0,1.5,22.0,722.0,995.54,726.22
2016,4,23,9,45,886.5,106.0,1.55,22.5,765.0,1011.12,733.47
2016,4,23,10,0,897.0,109.0,1.6,23.0,808.0,1023.24,738.71
2016,4,23,10,15,739.5,204.0,1.6,23.0,798.0,982.09,711.07
2016,4,23,10,30,582.0,299.0,1.6,23.0,788.0,910.53,661.51
2016,4,23,10,45,752.5,208.5,1.6,23.5,864.0,976.89,705.56
2016,4,23,11,0,923.0,118.0,1.6,24.0,940.0,1016.0,727.22
2016,4,23,11,15,927.0,119.5,1.6,24.0,961.5,1001.78,717.08
2016,4,23,11,30,931.0,121.0,1.6,24.0,983.0,983.96,705.45
2016,4,23,11,45,933.0,121.5,1.6,24.5,996.0,959.89,688.64
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,932.55,669.91
2016,4,23,12,15,935.5,122.5,1.6,25.0,1013.0,900.84,649.74
2016,4,23,12,30,936.0,123.0,1.6,25.0,1017.0,866.27,627.7
2016,4,23,12,45,933.0,124.0,1.65,25.0,1012.0,826.78,602.84
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,785.05,576.24
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,740.04,545.22
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,693.16,511.91
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,643.03,475.61
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,591.58,437.1
2016,4,23,14,15,907.0,120.5,2.1,25.0,908.5,537.67,395.45
2016,4,23,14,30,900.0,119.0,2.2,25.0,879.0,483.05,351.8
2016,4,23,14,45,891.0,117.0,2.35,25.0,842.5,426.83,305.65
2016,4,23,15,0,882.0,115.0,2.5,25.0,806.0,370.57,258.18
2016,4,23,15,15,869.5,112.5,2.55,24.5,762.5,313.21,209.62
2016,4,23,15,30,857.0,110.0,2.6,24.0,719.0,256.65,162.11
2016,4,23,15,45,839.0,107.0,2.65,24.0,669.5,191.26,110.36
2016,4,23,16,0,821.0,104.0,2.7,24.0,620.0,136.09,73.23
2016,4,23,16,15,798.5,100.5,2.6,23.5,567.0,82.68,51.05
2016,4,23,16,30,776.0,97.0,2.5,23.0,514.0,68.05,52.42
2016,4,23,16,45,743.0,93.0,2.45,23.0,457.0,67.22,51.94
2016,4,23,17,0,710.0,89.0,2.4,23.0,400.0,60.13,46.1
2016,4,23,17,15,667.5,83.0,2.15,22.0,342.5,57.84,44.51
2016,4,23,17,30,625.0,77.0,1.9,21.0,285.0,55.42,42.73
2016,4,23,17,45,556.0,69.5,1.7,20.5,228.5,51.54,39.49
2016,4,23,18,0,487.0,62.0,1.5,20.0,172.0,47.56,35.96
2016,4,23,18,15,389.5,50.0,1.5,19.5,122.0,39.37,28.52
2016,4,23,18,30,292.0,38.0,1.5,19.0,72.0,30.84,20.42
2016,4,23,18,45,146.0,19.0,1.5,18.5,36.0,14.91,2.76
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,10.0,1.65,15.0,10.0,8.78,0.0
2016,4,24,6,30,0.0,20.0,1.9,15.0,20.0,17.6,8.79
2016,4,24,6,45,0.0,37.0,2.15,15.5,37.0,32.64,21.89
2016,4,24,7,0,0.0,54.0,2.4,16.0,54.0,48.91,35.93
2016,4,24,7,15,0.0,73.5,2.5,16.5,73.5,68.27,52.36
2016,4,24,7,30,0.0,93.0,2.6,17.0,93.0,87.3,68.18
2016,4,24,7,45,0.0,113.0,2.75,17.5,113.0,106.64,83.93
2016,4,24,8,0,0.0,133.0,2.9,18.0,133.0,125.77,99.2
2016,4,24,8,15,7.5,160.5,3.05,18.0,164.5,159.72,126.83
2016,4,24,8,30,15.0,188.0,3.2,18.0,196.0,193.73,154.09
2016,4,24,8,45,8.0,174.0,3.35,18.5,178.5,170.05,133.92
2016,4,24,9,0,1.0,160.0,3.5,19.0,161.0,147.86,115.14
2016,4,24,9,15,1.0,157.0,3.55,19.5,158.0,144.11,111.59
2016,4,24,9,30,1.0,154.0,3.6,20.0,155.0,140.68,108.34
2016,4,24,9,45,27.5,250.0,3.7,20.5,271.5,274.66,214.09
2016,4,24,10,0,54.0,346.0,3.8,21.0,388.0,401.04,309.84
2016,4,24,10,15,39.5,335.0,3.8,21.0,367.0,370.29,285.14
2016,4,24,10,30,25.0,324.0,3.8,21.0,346.0,325.09,250.04
2016,4,24,10,45,59.0,382.0,3.85,21.5,434.5,429.34,328.61
2016,4,24,11,0,93.0,440.0,3.9,22.0,523.0,515.64,391.41
2016,4,24,11,15,86.0,446.5,3.85,22.0,525.0,508.41,384.95
2016,4,24,11,30,79.0,453.0,3.8,22.0,527.0,501.02,378.85
2016,4,24,11,45,59.0,433.0,3.8,22.5,489.0,456.56,344.9
2016,4,24,12,0,39.0,413.0,3.8,23.0,451.0,413.84,312.3
2016,4,24,12,15,25.0,314.0,3.75,23.0,339.0,306.17,232.13
2016,4,24,12,30,11.0,215.0,3.7,23.0,227.0,200.27,151.59
2016,4,24,12,45,13.0,246.5,3.65,23.0,260.0,228.56,173.45
2016,4,24,13,0,15.0,278.0,3.6,23.0,293.0,256.12,194.37
2016,4,24,13,15,27.5,341.5,3.5,23.0,367.5,315.24,239.05
2016,4,24,13,30,40.0,405.0,3.4,23.0,442.0,370.39,279.99
2016,4,24,13,45,139.5,427.5,3.35,23.0,553.0,434.89,328.44
2016,4,24,14,0,239.0,450.0,3.3,23.0,664.0,491.12,369.07
2016,4,24,14,15,286.0,422.5,3.25,23.0,671.0,466.33,349.85
2016,4,24,14,30,333.0,395.0,3.2,23.0,678.0,444.14,331.91
2016,4,24,14,45,264.5,390.0,3.2,23.0,608.5,389.3,290.52
2016,4,24,15,0,196.0,385.0,3.2,23.0,539.0,351.65,262.53
2016,4,24,15,15,286.5,344.0,3.15,23.0,555.5,320.54,235.28
2016,4,24,15,30,377.0,303.0,3.1,23.0,572.0,289.73,206.99
2016,4,24,15,45,269.5,297.5,3.05,23.0,483.0,242.42,174.67
2016,4,24,16,0,162.0,292.0,3.0,23.0,394.0,218.1,161.96
2016,4,24,16,15,98.0,251.5,2.95,23.0,311.5,188.06,143.71
2016,4,24,16,30,34.0,211.0,2.9,23.0,229.0,159.35,128.71
2016,4,24,16,45,306.0,165.5,2.85,23.0,302.0,116.13,93.16
2016,4,24,17,0,578.0,120.0,2.8,23.0,375.0,81.94,64.64
2016,4,24,17,15,533.5,111.0,2.6,22.5,320.5,78.48,62.09
2016,4,24,17,30,489.0,102.0,2.4,22.0,266.0,73.08,57.75
2016,4,24,17,45,433.0,88.5,2.2,21.5,213.5,64.73,50.71
2016,4,24,18,0,377.0,75.0,2.0,21.0,161.0,55.98,43.08
2016,4,24,18,15,288.5,59.0,1.95,20.5,114.0,44.82,33.09
2016,4,24,18,30,200.0,43.0,1.9,20.0,67.0,33.24,22.39
2016,4,24,18,45,100.0,21.5,1.9,19.5,33.5,16.81,4.46
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,120.1,60.16
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,234.62,185.5
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,326.32,265.73
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,426.33,349.15
2016,4,25,7,15,477.0,80.5,3.05,20.5,217.0,508.77,414.95
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,590.77,476.92
2016,4,25,7,45,389.5,134.5,3.4,21.5,276.5,525.37,423.0
2016,4,25,8,0,238.0,178.0,3.6,22.0,282.0,436.88,349.94
2016,4,25,8,15,149.5,201.5,3.7,22.5,269.5,369.26,293.86
2016,4,25,8,30,61.0,225.0,3.8,23.0,257.0,295.88,232.59
2016,4,25,8,45,66.0,250.5,3.95,23.5,289.0,326.8,255.51
2016,4,25,9,0,71.0,276.0,4.1,24.0,321.0,357.26,277.48
2016,4,25,9,15,114.0,308.0,4.1,24.5,386.5,450.52,347.28
2016,4,25,9,30,157.0,340.0,4.1,25.0,452.0,525.09,401.34
2016,4,25,9,45,194.0,360.0,4.2,25.5,506.5,579.19,439.61
2016,4,25,10,0,231.0,380.0,4.3,26.0,561.0,632.31,476.6
2016,4,25,10,15,258.5,393.5,4.3,26.0,605.5,684.23,512.46
2016,4,25,10,30,286.0,407.0,4.3,26.0,650.0,716.91,534.73
2016,4,25,10,45,548.0,289.0,4.3,26.5,772.5,855.88,636.51
2016,4,25,11,0,810.0,171.0,4.3,27.0,895.0,972.57,715.25
2016,4,25,11,15,815.0,172.0,4.3,27.0,915.0,959.13,704.77
2016,4,25,11,30,820.0,173.0,4.3,27.0,935.0,942.35,693.11
2016,4,25,11,45,847.5,157.0,4.3,27.5,954.0,926.32,680.72
2016,4,25,12,0,875.0,141.0,4.3,28.0,973.0,898.77,660.74
2016,4,25,12,15,637.0,286.0,4.2,28.0,893.5,809.49,596.77
2016,4,25,12,30,399.0,431.0,4.1,28.0,814.0,713.41,524.14
2016,4,25,12,45,633.5,288.0,4.1,28.0,892.5,746.03,552.38
2016,4,25,13,0,868.0,145.0,4.1,28.0,971.0,757.83,564.45
2016,4,25,13,15,865.0,144.0,4.05,28.0,958.0,714.87,532.7
2016,4,25,13,30,862.0,143.0,4.0,28.0,945.0,670.26,499.47
2016,4,25,13,45,524.5,300.0,3.95,28.0,785.5,553.11,410.61
2016,4,25,14,0,187.0,457.0,3.9,28.0,626.0,468.54,345.98
2016,4,25,14,15,508.5,299.0,3.85,28.0,735.0,478.01,352.99
2016,4,25,14,30,830.0,141.0,3.8,28.0,844.0,466.87,340.24
2016,4,25,14,45,814.0,141.5,3.75,28.5,807.0,412.65,294.7
2016,4,25,15,0,798.0,142.0,3.7,29.0,770.0,359.35,249.39
2016,4,25,15,15,784.0,139.0,3.6,28.5,728.0,305.16,204.04
2016,4,25,15,30,770.0,136.0,3.5,28.0,686.0,252.19,160.11
2016,4,25,15,45,747.5,134.0,3.45,28.0,638.0,192.83,113.75
2016,4,25,16,0,725.0,132.0,3.4,28.0,590.0,142.61,80.08
2016,4,25,16,15,700.0,127.0,3.25,27.5,538.5,93.1,58.1
2016,4,25,16,30,675.0,122.0,3.1,27.0,487.0,76.85,58.86
2016,4,25,16,45,641.5,116.0,3.0,27.0,432.5,75.71,58.15
2016,4,25,17,0,608.0,110.0,2.9,27.0,378.0,74.43,57.32
2016,4,25,17,15,563.0,101.5,2.8,26.5,323.0,71.0,54.77
2016,4,25,17,30,518.0,93.0,2.7,26.0,268.0,67.34,51.94
2016,4,25,17,45,451.5,83.0,2.65,25.5,215.0,60.78,46.51
2016,4,25,18,0,385.0,73.0,2.6,25.0,162.0,54.47,41.08
2016,4,25,18,15,295.5,58.0,2.75,24.5,114.5,44.03,31.86
2016,4,25,18,30,206.0,43.0,2.9,24.0,67.0,33.21,21.99
2016,4,25,18,45,103.0,21.5,3.1,23.5,33.5,16.8,4.84
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,33.0,99.08,54.24
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,213.62,168.66
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,298.25,242.5
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,389.13,318.57
2016,4,26,7,15,403.5,95.5,4.0,21.0,212.0,466.32,381.67
2016,4,26,7,30,467.0,109.0,4.1,21.0,265.0,547.25,445.38
2016,4,26,7,45,302.5,147.5,4.2,21.5,256.0,450.52,365.07
2016,4,26,8,0,138.0,186.0,4.3,22.0,247.0,341.73,274.1
2016,4,26,8,15,190.0,209.0,4.45,22.5,305.0,415.66,331.94
2016,4,26,8,30,242.0,232.0,4.6,23.0,363.0,509.44,402.59
2016,4,26,8,45,283.5,250.5,4.75,23.5,418.5,570.87,447.31
2016,4,26,9,0,325.0,269.0,4.9,24.0,474.0,632.42,491.39
2016,4,26,9,15,520.5,219.5,5.0,24.0,577.0,786.07,606.58
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,933.38,710.3
2016,4,26,9,45,728.5,175.5,5.2,24.5,721.5,951.81,719.72
2016,4,26,10,0,741.0,181.0,5.3,25.0,763.0,967.1,727.84
2016,4,26,10,15,752.0,184.5,5.35,25.0,798.5,975.43,732.44
2016,4,26,10,30,763.0,188.0,5.4,25.0,834.0,980.41,734.95
2016,4,26,10,45,764.5,194.5,5.5,25.5,860.5,975.81,729.95
2016,4,26,11,0,766.0,201.0,5.6,26.0,887.0,967.79,722.81
2016,4,26,11,15,771.0,203.0,5.6,26.0,907.0,947.93,708.56
2016,4,26,11,30,776.0,205.0,5.6,26.0,927.0,932.47,697.51
2016,4,26,11,45,529.0,342.0,5.65,26.5,837.5,819.41,612.47
2016,4,26,12,0,282.0,479.0,5.7,27.0,748.0,700.06,520.52
2016,4,26,12,15,222.0,490.0,5.65,27.0,702.0,636.47,473.97
2016,4,26,12,30,162.0,501.0,5.6,27.0,656.0,581.68,433.11
2016,4,26,12,45,223.5,489.5,5.55,27.0,703.5,604.42,450.62
2016,4,26,13,0,285.0,478.0,5.5,27.0,751.0,620.66,462.84
2016,4,26,13,15,233.0,480.0,5.45,27.0,701.0,568.01,423.61
2016,4,26,13,30,181.0,482.0,5.4,27.0,651.0,517.74,386.24
2016,4,26,13,45,122.0,451.5,5.4,27.5,564.5,443.17,330.64
2016,4,26,14,0,63.0,421.0,5.4,28.0,478.0,381.68,284.57
2016,4,26,14,15,163.5,418.5,5.35,27.5,559.0,412.48,307.95
2016,4,26,14,30,264.0,416.0,5.3,27.0,640.0,429.82,319.8
2016,4,26,14,45,144.0,356.0,5.25,27.0,477.5,330.71,246.57
2016,4,26,15,0,24.0,296.0,5.2,27.0,315.0,255.93,192.42
2016,4,26,15,15,111.5,319.0,5.05,27.0,400.0,269.49,200.19
2016,4,26,15,30,199.0,342.0,4.9,27.0,485.0,289.29,211.38
2016,4,26,15,45,260.5,307.0,4.75,27.0,480.5,248.01,177.19
2016,4,26,16,0,322.0,272.0,4.6,27.0,476.0,210.9,148.27
2016,4,26,16,15,197.5,252.0,4.35,26.5,374.0,181.43,135.06
2016,4,26,16,30,73.0,232.0,4.1,26.0,272.0,171.87,137.61
2016,4,26,16,45,36.5,163.5,3.95,26.0,183.5,128.81,102.6
2016,4,26,17,0,0.0,95.0,3.8,26.0,95.0,82.94,64.68
2016,4,26,17,15,136.5,122.5,3.65,25.5,169.0,95.08,75.35
2016,4,26,17,30,273.0,150.0,3.5,25.0,243.0,108.11,86.72
2016,4,26,17,45,223.5,126.0,3.4,24.5,193.0,92.49,73.71
2016,4,26,18,0,174.0,102.0,3.3,24.0,143.0,78.06,61.38
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.5,57.99,43.88
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,37.29,25.54
2016,4,26,18,45,32.5,23.0,3.2,22.5,27.0,19.4,7.07
2016,4,26,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,22.5,2.2,17.0,35.5,123.79,74.98
2016,4,27,6,30,215.0,45.0,2.4,17.0,71.0,236.11,189.02
2016,4,27,6,45,331.0,58.5,2.65,17.0,123.0,340.68,280.38
2016,4,27,7,0,447.0,72.0,2.9,17.0,175.0,455.39,376.81
2016,4,27,7,15,515.0,82.0,2.85,17.5,232.0,541.92,445.02
2016,4,27,7,30,583.0,92.0,2.8,18.0,289.0,628.11,509.29
2016,4,27,7,45,647.5,95.0,2.75,18.5,351.0,705.32,563.91
2016,4,27,8,0,712.0,98.0,2.7,19.0,413.0,783.84,617.27
2016,4,27,8,15,745.0,103.0,2.65,19.5,471.0,837.07,650.73
2016,4,27,8,30,778.0,108.0,2.6,20.0,529.0,883.38,678.61
2016,4,27,8,45,813.0,108.0,2.55,21.0,586.5,930.24,704.9
2016,4,27,9,0,848.0,108.0,2.5,22.0,644.0,975.02,729.05
2016,4,27,9,15,865.0,111.0,2.45,22.5,694.5,1003.26,743.2
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,1017.56,748.32
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,1036.52,755.74
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,1052.11,760.96
2016,4,27,10,15,925.0,117.0,2.4,25.5,873.5,1057.75,761.47
2016,4,27,10,30,934.0,119.0,2.4,26.0,911.0,1059.66,759.9
2016,4,27,10,45,941.5,120.0,2.4,26.5,941.5,1055.26,754.56
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,1047.08,747.09
2016,4,27,11,15,953.0,122.0,2.35,27.0,993.5,1031.77,736.26
2016,4,27,11,30,957.0,123.0,2.3,27.0,1015.0,1012.82,723.34
2016,4,27,11,45,962.5,121.0,2.3,27.5,1029.5,988.87,706.53
2016,4,27,12,0,968.0,119.0,2.3,28.0,1044.0,961.49,687.68
2016,4,27,12,15,968.5,119.0,2.3,28.0,1047.5,928.39,666.59
2016,4,27,12,30,969.0,119.0,2.3,28.0,1051.0,892.39,643.6
2016,4,27,12,45,968.5,118.5,2.3,28.0,1046.5,852.48,617.94
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,810.11,590.5
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.0,763.73,558.73
2016,4,27,13,30,962.0,117.0,2.3,28.0,1014.0,715.4,524.21
2016,4,27,13,45,957.0,115.5,2.3,28.0,992.0,663.34,486.21
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,609.91,446.15
2016,4,27,14,15,945.0,113.0,2.2,28.0,939.5,554.71,403.22
2016,4,27,14,30,938.0,112.0,2.1,28.0,909.0,498.74,358.52
2016,4,27,14,45,928.5,110.0,2.05,28.0,871.5,440.55,311.15
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,382.33,262.64
2016,4,27,15,15,906.5,106.0,1.85,28.0,789.5,323.52,213.01
2016,4,27,15,30,894.0,104.0,1.7,28.0,745.0,265.48,164.53
2016,4,27,15,45,877.0,101.5,1.55,28.0,695.0,207.41,118.85
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,141.8,73.6
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,86.31,48.77
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,64.53,48.33
2016,4,27,16,45,786.0,88.0,1.1,28.0,478.5,63.51,47.7
2016,4,27,17,0,755.0,84.0,1.0,28.0,421.0,62.41,46.99
2016,4,27,17,15,714.0,78.5,0.8,27.5,362.0,54.56,40.67
2016,4,27,17,30,673.0,73.0,0.6,27.0,303.0,52.31,38.99
2016,4,27,17,45,608.5,66.5,0.45,26.5,245.0,49.06,36.36
2016,4,27,18,0,544.0,60.0,0.3,26.0,187.0,45.72,33.51
2016,4,27,18,15,446.0,49.0,0.35,25.5,134.5,38.29,26.94
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,30.56,19.83
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,15.0,4.5
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,136.86,88.31
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,262.78,211.02
2016,4,28,6,45,359.5,56.5,2.4,18.0,126.5,357.96,293.36
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,466.82,382.96
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,545.39,444.71
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,626.64,505.68
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,691.6,552.39
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,757.04,598.13
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,807.72,631.44
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,857.22,663.28
2016,4,28,8,45,763.0,115.0,4.0,22.5,565.5,891.41,683.87
2016,4,28,9,0,787.0,119.0,4.1,23.0,618.0,929.4,707.0
2016,4,28,9,15,804.0,122.5,4.1,23.5,666.0,957.38,722.47
2016,4,28,9,30,821.0,126.0,4.1,24.0,714.0,982.41,735.93
2016,4,28,9,45,833.0,129.0,4.15,24.5,756.5,998.71,743.83
2016,4,28,10,0,845.0,132.0,4.2,25.0,799.0,1011.64,749.63
2016,4,28,10,15,854.0,134.0,4.2,25.0,834.5,1016.96,751.7
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,1007.6,744.23
2016,4,28,10,45,866.5,139.5,4.25,25.5,897.5,1002.12,738.47
2016,4,28,11,0,870.0,143.0,4.3,26.0,925.0,993.1,730.5
2016,4,28,11,15,873.5,144.5,4.25,26.0,945.5,978.68,719.99
2016,4,28,11,30,877.0,146.0,4.2,26.0,966.0,960.88,707.4
2016,4,28,11,45,869.0,153.5,4.2,26.5,975.0,934.77,688.29
2016,4,28,12,0,861.0,161.0,4.2,27.0,984.0,905.79,667.41
2016,4,28,12,15,860.5,161.0,4.15,27.0,986.5,874.3,645.97
2016,4,28,12,30,860.0,161.0,4.1,27.0,989.0,840.38,622.88
2016,4,28,12,45,843.5,170.0,4.1,27.0,979.5,805.39,599.22
2016,4,28,13,0,827.0,179.0,4.1,27.0,970.0,762.22,568.2
2016,4,28,13,15,822.0,178.5,4.05,27.0,956.0,718.25,536.13
2016,4,28,13,30,817.0,178.0,4.0,27.0,942.0,672.97,502.53
2016,4,28,13,45,781.5,195.0,3.95,27.5,912.5,622.38,463.14
2016,4,28,14,0,746.0,212.0,3.9,28.0,883.0,570.9,422.7
2016,4,28,14,15,377.0,201.5,3.85,27.5,540.5,342.09,255.18
2016,4,28,14,30,8.0,191.0,3.8,27.0,198.0,169.84,126.42
2016,4,28,14,45,17.5,249.5,3.8,27.0,264.0,220.2,165.07
2016,4,28,15,0,27.0,308.0,3.8,27.0,330.0,255.38,191.48
2016,4,28,15,15,21.0,275.0,3.75,26.5,291.5,235.56,177.15
2016,4,28,15,30,15.0,242.0,3.7,26.0,253.0,205.9,155.34
2016,4,28,15,45,7.5,145.0,3.65,26.0,150.5,126.84,94.73
2016,4,28,16,0,0.0,48.0,3.6,26.0,48.0,42.46,28.5
2016,4,28,16,15,8.0,120.0,3.5,26.0,124.5,104.69,78.19
2016,4,28,16,30,16.0,192.0,3.4,26.0,201.0,157.25,125.62
2016,4,28,16,45,8.0,127.0,3.3,26.0,131.5,108.71,85.86
2016,4,28,17,0,0.0,62.0,3.2,26.0,62.0,54.79,40.95
2016,4,28,17,15,116.5,111.0,3.1,25.5,151.0,87.25,68.74
2016,4,28,17,30,233.0,160.0,3.0,25.0,240.0,114.08,91.72
2016,4,28,17,45,183.0,133.0,2.9,24.5,189.0,99.24,79.42
2016,4,28,18,0,133.0,106.0,2.8,24.0,138.0,80.49,63.46
2016,4,28,18,15,91.5,75.0,2.9,23.5,94.0,58.71,44.54
2016,4,28,18,30,50.0,44.0,3.0,23.0,50.0,35.99,24.55
2016,4,28,18,45,25.0,22.0,3.1,23.0,25.0,18.72,7.45
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,5.0,3.0,2.6,21.0,3.0,5.59,0.0
2016,4,29,6,15,52.0,25.0,2.8,21.0,31.0,70.81,44.11
2016,4,29,6,30,99.0,47.0,3.0,21.0,59.0,147.38,115.19
2016,4,29,6,45,150.5,73.0,3.25,21.5,102.5,220.89,178.15
2016,4,29,7,0,202.0,99.0,3.5,22.0,146.0,296.33,241.13
2016,4,29,7,15,253.5,120.5,3.8,22.5,196.5,367.64,299.06
2016,4,29,7,30,305.0,142.0,4.1,23.0,247.0,441.92,357.43
2016,4,29,7,45,153.5,142.0,4.4,23.5,195.0,298.82,240.69
2016,4,29,8,0,2.0,142.0,4.7,24.0,143.0,136.64,105.54
2016,4,29,8,15,74.0,192.5,4.85,24.0,233.0,271.22,214.94
2016,4,29,8,30,146.0,243.0,5.0,24.0,323.0,414.78,327.17
2016,4,29,8,45,148.0,269.5,5.15,24.5,357.0,445.72,348.52
2016,4,29,9,0,150.0,296.0,5.3,25.0,391.0,475.64,369.15
2016,4,29,9,15,87.5,284.5,5.3,25.0,341.5,378.22,292.75
2016,4,29,9,30,25.0,273.0,5.3,25.0,292.0,282.45,216.86
2016,4,29,9,45,102.0,331.5,5.35,25.5,412.0,437.16,335.63
2016,4,29,10,0,179.0,390.0,5.4,26.0,532.0,591.32,448.85
2016,4,29,10,15,200.5,407.5,5.45,26.0,573.5,624.9,472.25
2016,4,29,10,30,222.0,425.0,5.5,26.0,615.0,657.02,494.89
2016,4,29,10,45,243.0,437.0,5.55,26.5,650.5,681.18,510.81
2016,4,29,11,0,264.0,449.0,5.6,27.0,686.0,716.66,534.41
2016,4,29,11,15,132.5,292.0,5.55,27.0,411.5,412.29,312.61
2016,4,29,11,30,1.0,135.0,5.5,27.0,137.0,121.79,89.35
2016,4,29,11,45,4.5,156.5,5.45,27.5,161.5,144.19,106.7
2016,4,29,12,0,8.0,178.0,5.4,28.0,186.0,166.24,123.38
2016,4,29,12,15,11.0,218.0,5.35,28.0,229.0,203.96,152.04
2016,4,29,12,30,14.0,258.0,5.3,28.0,272.0,240.95,179.89
2016,4,29,12,45,30.5,346.0,5.3,28.0,376.0,330.68,247.06
2016,4,29,13,0,47.0,434.0,5.3,28.0,480.0,413.03,307.46
2016,4,29,13,15,135.5,457.0,5.2,28.0,585.0,483.18,359.67
2016,4,29,13,30,224.0,480.0,5.1,28.0,690.0,544.27,403.97
2016,4,29,13,45,124.5,412.5,5.05,28.0,529.0,415.23,309.29
2016,4,29,14,0,25.0,345.0,5.0,28.0,368.0,302.52,225.64
2016,4,29,14,15,73.5,385.0,4.8,28.0,448.5,351.71,262.29
2016,4,29,14,30,122.0,425.0,4.6,28.0,529.0,383.95,285.13
2016,4,29,14,45,209.5,398.5,4.4,28.0,568.0,385.62,284.41
2016,4,29,15,0,297.0,372.0,4.2,28.0,607.0,367.98,268.2
2016,4,29,15,15,338.5,339.0,3.95,27.5,593.0,333.88,240.2
2016,4,29,15,30,380.0,306.0,3.7,27.0,579.0,295.7,208.62
2016,4,29,15,45,297.5,299.5,3.5,27.0,504.5,250.8,177.23
2016,4,29,16,0,215.0,293.0,3.3,27.0,430.0,226.11,163.28
2016,4,29,16,15,175.0,285.5,3.05,26.5,391.0,200.24,149.09
2016,4,29,16,30,135.0,278.0,2.8,26.0,352.0,186.65,149.29
2016,4,29,16,45,151.5,234.0,2.6,26.0,309.0,163.05,130.55
2016,4,29,17,0,168.0,190.0,2.4,26.0,266.0,137.73,110.18
2016,4,29,17,15,118.0,174.5,2.3,25.5,224.5,127.04,101.94
2016,4,29,17,30,68.0,159.0,2.2,25.0,183.0,120.02,96.57
2016,4,29,17,45,51.0,127.5,2.1,25.0,144.0,98.43,78.51
2016,4,29,18,0,34.0,96.0,2.0,25.0,105.0,76.18,59.54
2016,4,29,18,15,17.0,65.5,2.05,24.5,70.0,53.79,40.21
2016,4,29,18,30,0.0,35.0,2.1,24.0,35.0,30.57,19.97
2016,4,29,18,45,0.0,18.0,2.15,24.0,18.0,15.85,5.69
2016,4,29,19,0,0.0,1.0,2.2,24.0,1.0,0.91,0.0
2016,4,29,19,15,0.0,0.5,2.3,23.5,0.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,14.39,0.0
2016,4,30,6,15,110.5,28.0,3.95,13.5,42.0,124.97,87.27
2016,4,30,6,30,207.0,49.0,4.0,14.0,76.0,236.51,193.24
2016,4,30,6,45,304.5,64.5,4.05,14.5,126.0,331.19,276.67
2016,4,30,7,0,402.0,80.0,4.1,15.0,176.0,434.03,363.85
2016,4,30,7,15,466.5,91.5,4.1,15.5,231.5,512.27,427.56
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,599.88,495.22
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,671.09,546.47
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,743.09,596.43
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,795.95,631.66
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,847.71,665.36
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,891.6,691.69
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,933.61,716.25
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.0,955.76,727.02
2016,4,30,9,30,803.0,140.0,4.0,22.0,719.0,981.56,740.31
2016,4,30,9,45,521.0,262.0,3.85,22.5,646.5,833.9,631.85
2016,4,30,10,0,239.0,384.0,3.7,23.0,574.0,644.79,488.13
2016,4,30,10,15,550.5,264.0,3.55,23.5,727.0,854.7,642.74
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,1027.59,756.18
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,1013.15,741.56
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,1006.84,734.06
2016,4,30,11,15,890.0,142.5,2.9,25.0,961.5,993.61,723.14
2016,4,30,11,30,895.0,144.0,2.7,25.0,983.0,976.9,710.11
2016,4,30,11,45,903.5,140.5,2.55,25.5,997.0,955.42,693.21
2016,4,30,12,0,912.0,137.0,2.4,26.0,1011.0,930.65,674.35
2016,4,30,12,15,912.5,137.0,2.3,26.0,1015.0,898.95,652.89
2016,4,30,12,30,913.0,137.0,2.2,26.0,1019.0,864.58,629.75
2016,4,30,12,45,913.5,135.5,2.1,26.5,1015.0,826.49,602.96
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,786.11,574.7
2016,4,30,13,15,911.5,133.5,2.0,27.0,998.0,742.3,544.17
2016,4,30,13,30,909.0,133.0,2.0,27.0,985.0,696.67,511.55
2016,4,30,13,45,905.0,131.0,2.0,27.0,964.0,647.33,475.52
2016,4,30,14,0,901.0,129.0,2.0,27.0,943.0,596.65,437.54
2016,4,30,14,15,894.5,127.5,2.0,27.0,914.0,543.96,396.95
2016,4,30,14,30,888.0,126.0,2.0,27.0,885.0,490.56,354.59
2016,4,30,14,45,880.0,123.5,2.0,27.0,849.0,435.35,309.66
2016,4,30,15,0,872.0,121.0,2.0,27.0,813.0,380.01,263.51
2016,4,30,15,15,860.0,118.5,1.95,26.5,770.0,323.68,216.42
2016,4,30,15,30,848.0,116.0,1.9,26.0,727.0,260.14,164.09
2016,4,30,15,45,835.0,111.0,1.85,26.0,679.5,203.1,118.43
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,147.53,79.46
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,94.36,53.92
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,68.95,52.43
2016,4,30,16,45,753.0,93.5,1.55,26.0,471.0,67.1,51.12
2016,4,30,17,0,727.0,88.0,1.5,26.0,416.0,59.02,44.52
2016,4,30,17,15,687.0,82.5,1.35,25.0,358.5,57.05,43.23
2016,4,30,17,30,647.0,77.0,1.2,24.0,301.0,54.97,41.78
2016,4,30,17,45,590.5,69.0,1.1,23.5,245.0,50.71,38.27
2016,4,30,18,0,534.0,61.0,1.0,23.0,189.0,46.26,34.43
2016,4,30,18,15,440.5,50.5,1.0,22.0,137.5,39.31,28.29
2016,4,30,18,30,347.0,40.0,1.0,21.0,86.0,32.1,21.62
2016,4,30,18,45,201.5,25.0,1.05,20.5,48.5,20.27,9.39
2016,4,30,19,0,56.0,10.0,1.1,20.0,11.0,9.1,0.0
2016,4,30,19,15,28.0,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,28.63,0.0
2016,5,1,6,15,153.5,28.0,3.45,15.5,46.5,167.08,120.02
2016,5,1,6,30,273.0,46.0,3.6,16.0,82.0,275.67,224.54
2016,5,1,6,45,360.5,59.0,3.8,16.5,131.5,363.02,301.26
2016,5,1,7,0,448.0,72.0,4.0,17.0,181.0,462.45,384.54
2016,5,1,7,15,224.0,67.5,4.05,17.5,122.0,286.68,239.35
2016,5,1,7,30,0.0,63.0,4.1,18.0,63.0,55.66,41.27
2016,5,1,7,45,0.0,86.5,4.2,18.5,86.5,77.77,59.61
2016,5,1,8,0,0.0,110.0,4.3,19.0,110.0,100.6,78.11
2016,5,1,8,15,2.5,140.5,4.35,19.5,142.0,132.94,104.16
2016,5,1,8,30,5.0,171.0,4.4,20.0,174.0,165.31,129.76
2016,5,1,8,45,16.5,209.0,4.5,20.5,220.0,214.14,168.44
2016,5,1,9,0,28.0,247.0,4.6,21.0,266.0,280.4,219.96
2016,5,1,9,15,89.0,296.5,4.6,21.0,360.5,393.23,308.47
2016,5,1,9,30,150.0,346.0,4.6,21.0,455.0,524.46,407.8
2016,5,1,9,45,88.0,325.0,4.65,21.5,390.0,415.78,322.52
2016,5,1,10,0,26.0,304.0,4.7,22.0,325.0,327.03,251.95
2016,5,1,10,15,19.0,271.5,4.7,22.0,287.0,269.46,207.46
2016,5,1,10,30,12.0,239.0,4.7,22.0,249.0,230.13,176.67
2016,5,1,10,45,13.5,245.0,4.7,22.5,257.0,236.37,180.99
2016,5,1,11,0,15.0,251.0,4.7,23.0,265.0,242.48,185.15
2016,5,1,11,15,24.5,322.0,4.7,23.0,345.0,327.44,249.75
2016,5,1,11,30,34.0,393.0,4.7,23.0,425.0,400.99,304.45
2016,5,1,11,45,47.5,424.0,4.75,23.0,469.5,437.54,331.48
2016,5,1,12,0,61.0,455.0,4.8,23.0,514.0,472.02,356.88
2016,5,1,12,15,226.5,446.0,4.8,23.0,665.0,601.43,455.38
2016,5,1,12,30,392.0,437.0,4.8,23.0,816.0,714.49,538.69
2016,5,1,12,45,215.0,426.0,4.85,23.5,634.0,544.51,411.75
2016,5,1,13,0,38.0,415.0,4.9,24.0,452.0,390.39,294.37
2016,5,1,13,15,44.5,422.0,4.95,23.5,464.5,394.29,298.44
2016,5,1,13,30,51.0,429.0,5.0,23.0,477.0,397.19,301.33
2016,5,1,13,45,64.0,432.5,5.05,23.0,491.5,400.11,303.72
2016,5,1,14,0,77.0,436.0,5.1,23.0,506.0,401.3,304.7
2016,5,1,14,15,158.5,429.5,5.1,23.0,567.0,419.14,318.04
2016,5,1,14,30,240.0,423.0,5.1,23.0,628.0,434.96,328.63
2016,5,1,14,45,470.5,312.5,5.1,23.0,694.0,409.57,305.52
2016,5,1,15,0,701.0,202.0,5.1,23.0,760.0,372.2,269.22
2016,5,1,15,15,685.0,197.0,5.05,22.5,718.0,320.56,225.41
2016,5,1,15,30,669.0,192.0,5.0,22.0,676.0,270.59,183.28
2016,5,1,15,45,528.5,225.0,5.0,22.0,591.0,230.72,155.92
2016,5,1,16,0,388.0,258.0,5.0,22.0,506.0,212.5,149.49
2016,5,1,16,15,483.5,210.5,4.9,22.0,494.0,149.21,104.89
2016,5,1,16,30,579.0,163.0,4.8,22.0,482.0,104.88,83.76
2016,5,1,16,45,546.0,153.5,4.7,22.0,429.0,101.25,81.04
2016,5,1,17,0,513.0,144.0,4.6,22.0,376.0,97.33,78.03
2016,5,1,17,15,468.0,132.5,4.35,21.5,322.5,91.65,73.61
2016,5,1,17,30,423.0,121.0,4.1,21.0,269.0,85.63,68.8
2016,5,1,17,45,363.5,106.0,3.9,20.5,217.0,76.65,61.26
2016,5,1,18,0,304.0,91.0,3.7,20.0,165.0,67.22,53.09
2016,5,1,18,15,229.0,71.0,3.6,19.5,118.5,55.03,42.2
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,40.14,28.67
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,23.37,12.06
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,34.45,0.0
2016,5,2,6,15,156.0,27.5,5.1,13.0,46.0,168.46,124.77
2016,5,2,6,30,268.0,45.0,5.2,13.0,81.0,270.61,224.14
2016,5,2,6,45,351.0,58.0,5.3,13.0,129.0,354.9,300.24
2016,5,2,7,0,434.0,71.0,5.4,13.0,177.0,451.43,383.78
2016,5,2,7,15,217.0,37.5,5.45,13.0,90.5,245.06,210.07
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.51,0.0
2016,5,2,7,45,0.0,51.5,5.6,13.0,51.5,45.46,33.39
2016,5,2,8,0,0.0,99.0,5.7,13.0,99.0,89.37,70.53
2016,5,2,8,15,49.0,170.5,5.7,13.0,198.0,221.07,182.25
2016,5,2,8,30,98.0,242.0,5.7,13.0,297.0,350.03,288.2
2016,5,2,8,45,49.0,199.5,5.7,13.5,227.0,249.54,203.46
2016,5,2,9,0,0.0,157.0,5.7,14.0,157.0,143.58,113.86
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,122.75,96.48
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,102.85,79.86
2016,5,2,9,45,10.0,199.5,5.45,14.0,207.5,192.7,153.44
2016,5,2,10,0,20.0,284.0,5.4,14.0,300.0,284.29,226.71
2016,5,2,10,15,10.0,195.5,5.35,14.0,203.5,187.66,148.52
2016,5,2,10,30,0.0,107.0,5.3,14.0,107.0,95.57,73.19
2016,5,2,10,45,5.5,163.0,5.25,14.5,168.0,152.18,119.22
2016,5,2,11,0,11.0,219.0,5.2,15.0,229.0,208.84,164.38
2016,5,2,11,15,12.5,223.0,5.3,15.0,234.5,213.25,167.72
2016,5,2,11,30,14.0,227.0,5.4,15.0,240.0,217.52,171.04
2016,5,2,11,45,47.5,350.0,5.5,15.5,396.0,367.63,289.25
2016,5,2,12,0,81.0,473.0,5.6,16.0,552.0,506.29,394.6
2016,5,2,12,15,88.5,468.5,5.6,16.0,555.0,500.15,389.59
2016,5,2,12,30,96.0,464.0,5.6,16.0,558.0,493.37,384.55
2016,5,2,12,45,57.0,390.0,5.7,16.5,445.5,389.61,304.14
2016,5,2,13,0,18.0,316.0,5.8,17.0,333.0,291.48,227.14
2016,5,2,13,15,14.5,271.0,5.7,17.0,285.0,248.16,193.42
2016,5,2,13,30,11.0,226.0,5.6,17.0,237.0,205.63,159.98
2016,5,2,13,45,14.0,260.5,5.55,17.5,274.0,235.5,183.33
2016,5,2,14,0,17.0,295.0,5.5,18.0,311.0,264.14,205.41
2016,5,2,14,15,16.5,287.0,5.35,18.0,302.0,254.98,198.29
2016,5,2,14,30,16.0,279.0,5.2,18.0,293.0,245.9,191.29
2016,5,2,14,45,26.0,304.0,5.1,18.0,325.5,257.59,200.44
2016,5,2,15,0,36.0,329.0,5.0,18.0,358.0,273.67,212.85
2016,5,2,15,15,20.5,257.0,4.85,18.0,273.5,222.03,172.82
2016,5,2,15,30,5.0,185.0,4.7,18.0,189.0,159.73,124.14
2016,5,2,15,45,16.5,216.0,4.6,18.0,227.0,183.96,143.42
2016,5,2,16,0,28.0,247.0,4.5,18.0,265.0,192.26,149.98
2016,5,2,16,15,30.5,230.5,4.35,17.5,249.0,175.78,137.9
2016,5,2,16,30,33.0,214.0,4.2,17.0,233.0,161.54,133.71
2016,5,2,16,45,17.0,178.5,4.05,17.0,188.0,146.45,121.35
2016,5,2,17,0,1.0,143.0,3.9,17.0,143.0,119.61,98.76
2016,5,2,17,15,0.5,123.5,3.6,16.5,123.5,104.0,85.8
2016,5,2,17,30,0.0,104.0,3.3,16.0,104.0,88.24,72.44
2016,5,2,17,45,215.5,89.0,3.05,16.0,141.5,67.71,54.5
2016,5,2,18,0,431.0,74.0,2.8,16.0,179.0,55.09,43.28
2016,5,2,18,15,345.0,60.5,2.4,15.5,130.5,45.81,34.85
2016,5,2,18,30,259.0,47.0,2.0,15.0,82.0,36.21,25.83
2016,5,2,18,45,129.5,29.0,1.7,14.5,46.5,22.62,12.07
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,10.01,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
