Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,37.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,74.0,13.0,2.4,10.0,15.0,54.57,0.0
2016,5,3,6,15,211.0,28.5,2.5,10.5,53.5,204.22,155.57
2016,5,3,6,30,348.0,44.0,2.6,11.0,92.0,325.27,270.12
2016,5,3,6,45,447.5,53.5,2.75,12.0,145.0,423.1,355.28
2016,5,3,7,0,547.0,63.0,2.9,13.0,198.0,527.9,441.12
2016,5,3,7,15,604.5,70.0,3.0,13.5,255.0,602.35,499.19
2016,5,3,7,30,662.0,77.0,3.1,14.0,312.0,679.1,556.52
2016,5,3,7,45,706.0,81.5,3.25,14.5,370.5,742.59,601.88
2016,5,3,8,0,750.0,86.0,3.4,15.0,429.0,801.69,642.7
2016,5,3,8,15,778.0,90.5,3.45,15.5,485.5,851.03,674.9
2016,5,3,8,30,806.0,95.0,3.5,16.0,542.0,898.82,705.37
2016,5,3,8,45,828.0,98.0,3.55,16.5,595.5,937.1,728.61
2016,5,3,9,0,850.0,101.0,3.6,17.0,649.0,972.96,749.97
2016,5,3,9,15,865.0,103.5,3.6,17.5,698.0,988.11,756.57
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,1010.6,768.44
2016,5,3,9,45,892.0,108.5,3.6,18.5,790.0,1026.86,776.03
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,1039.67,781.45
2016,5,3,10,15,912.5,113.0,3.55,19.5,869.5,1044.86,781.52
2016,5,3,10,30,921.0,115.0,3.5,20.0,906.0,1046.39,779.38
2016,5,3,10,45,926.5,116.5,3.5,20.5,934.5,1040.72,773.07
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,1031.38,764.57
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,1016.45,754.03
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,997.96,741.28
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,974.14,723.7
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,947.05,704.07
2016,5,3,12,15,946.5,120.0,3.45,22.0,1034.5,914.73,682.02
2016,5,3,12,30,947.0,120.0,3.4,22.0,1038.0,879.63,658.1
2016,5,3,12,45,946.0,120.0,3.4,22.5,1033.5,840.78,630.62
2016,5,3,13,0,945.0,120.0,3.4,23.0,1029.0,799.62,601.51
2016,5,3,13,15,942.0,119.0,3.4,23.0,1015.5,754.1,569.12
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,706.75,533.95
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,656.81,496.05
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,605.51,456.14
2016,5,3,14,15,923.0,114.5,3.35,23.0,929.5,551.41,412.92
2016,5,3,14,30,916.0,113.0,3.3,23.0,900.0,496.61,367.96
2016,5,3,14,45,907.0,111.5,3.3,23.0,863.0,440.54,320.92
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,384.42,272.73
2016,5,3,15,15,886.0,108.0,3.25,23.0,783.0,327.28,223.15
2016,5,3,15,30,874.0,106.0,3.2,23.0,740.0,270.88,174.51
2016,5,3,15,45,860.0,102.0,3.2,23.0,691.5,213.72,127.6
2016,5,3,16,0,846.0,98.0,3.2,23.0,643.0,148.7,79.92
2016,5,3,16,15,826.0,95.0,3.1,22.5,590.0,94.7,52.29
2016,5,3,16,30,806.0,92.0,3.0,22.0,537.0,63.99,49.12
2016,5,3,16,45,778.5,87.5,2.95,22.0,481.0,62.63,48.18
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,61.16,47.12
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,59.11,45.74
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,51.89,39.81
2016,5,3,17,45,616.5,66.0,2.0,19.5,253.0,48.25,36.78
2016,5,3,18,0,558.0,59.0,1.7,19.0,196.0,44.45,33.48
2016,5,3,18,15,469.0,49.5,1.6,18.0,144.0,38.29,27.95
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,31.9,21.95
2016,5,3,18,45,234.0,26.0,1.45,16.0,53.0,21.0,10.94
2016,5,3,19,0,88.0,12.0,1.4,15.0,14.0,10.91,0.0
2016,5,3,19,15,44.0,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,1.3,12.0,16.0,55.83,0.0
2016,5,4,6,15,212.5,28.5,1.65,12.5,55.0,204.66,156.35
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,326.47,268.81
2016,5,4,6,45,442.0,54.5,2.4,14.0,146.5,420.88,350.37
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,521.91,432.96
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,597.06,489.83
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,674.53,545.58
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,737.75,588.2
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,801.22,629.36
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,845.34,657.32
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,893.29,687.59
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,931.78,709.47
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,967.88,729.45
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,994.86,744.16
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,1008.0,749.71
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,1024.06,757.44
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,1036.72,762.99
2016,5,4,10,15,903.0,119.0,3.4,24.0,869.5,1042.29,765.16
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,1044.24,765.18
2016,5,4,10,45,919.0,122.0,3.4,24.5,935.5,1039.49,759.55
2016,5,4,11,0,926.0,123.0,3.4,25.0,965.0,1031.09,751.78
2016,5,4,11,15,682.5,266.5,3.4,25.0,894.5,937.11,688.62
2016,5,4,11,30,439.0,410.0,3.4,25.0,824.0,822.97,604.82
2016,5,4,11,45,692.5,266.0,3.4,25.5,929.5,899.49,662.62
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,949.45,694.65
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,917.96,673.25
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,883.66,650.56
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.0,844.73,623.45
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,803.47,594.74
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,758.64,563.36
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,711.92,529.2
2016,5,4,13,45,938.0,119.5,3.4,27.0,987.5,661.78,491.81
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,610.22,452.4
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,556.46,410.25
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,501.88,366.25
2016,5,4,14,45,912.0,114.0,3.4,27.0,870.0,445.5,319.72
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,389.16,272.13
2016,5,4,15,15,890.0,110.5,3.35,26.5,790.0,331.47,223.34
2016,5,4,15,30,878.0,108.0,3.3,26.0,747.0,274.52,175.24
2016,5,4,15,45,863.0,105.5,3.25,26.0,698.0,218.02,129.31
2016,5,4,16,0,848.0,103.0,3.2,26.0,649.0,153.92,82.73
2016,5,4,16,15,827.5,99.5,3.0,25.5,596.0,99.45,54.66
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,66.76,50.81
2016,5,4,16,45,781.0,91.0,2.65,25.0,487.0,65.17,49.71
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,63.44,48.44
2016,5,4,17,15,716.0,81.0,2.25,24.0,373.0,55.88,42.4
2016,5,4,17,30,677.0,76.0,2.0,23.0,315.0,54.09,41.19
2016,5,4,17,45,622.0,68.5,1.75,22.5,258.5,50.17,37.96
2016,5,4,18,0,567.0,61.0,1.5,22.0,202.0,46.06,34.44
2016,5,4,18,15,475.0,51.5,1.45,21.0,149.0,39.95,29.03
2016,5,4,18,30,383.0,42.0,1.4,20.0,96.0,33.63,23.15
2016,5,4,18,45,234.5,27.5,1.35,19.0,56.0,22.31,11.97
2016,5,4,19,0,86.0,13.0,1.3,18.0,16.0,11.82,0.0
2016,5,4,19,15,43.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,95.47,0.0
2016,5,5,6,15,290.5,27.5,1.25,15.0,62.0,255.9,195.67
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,383.62,310.67
2016,5,5,6,45,525.0,48.5,1.6,17.0,158.0,473.25,385.7
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,568.85,460.37
2016,5,5,7,15,663.0,63.5,1.75,18.5,269.5,641.3,513.26
2016,5,5,7,30,716.0,70.0,1.7,19.0,327.0,710.92,561.32
2016,5,5,7,45,750.5,75.0,1.7,20.0,385.0,769.15,598.33
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,826.87,633.51
2016,5,5,8,15,810.0,84.0,1.7,21.5,499.0,873.67,661.27
2016,5,5,8,30,835.0,88.0,1.7,22.0,555.0,918.73,687.29
2016,5,5,8,45,850.5,92.5,1.75,23.0,607.0,953.17,705.1
2016,5,5,9,0,866.0,97.0,1.8,24.0,659.0,974.68,714.39
2016,5,5,9,15,879.5,99.5,1.8,24.5,706.5,998.95,726.32
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,1020.13,736.23
2016,5,5,9,45,899.5,105.5,1.85,25.5,795.0,1032.11,741.1
2016,5,5,10,0,906.0,109.0,1.9,26.0,836.0,1040.56,743.97
2016,5,5,10,15,913.5,111.0,1.8,26.0,871.5,1044.77,743.8
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,1045.34,741.5
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,1038.29,733.95
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,1027.59,724.42
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,1011.81,714.12
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,992.54,701.81
2016,5,5,11,45,705.0,273.5,1.65,27.5,944.5,918.1,653.15
2016,5,5,12,0,477.0,427.0,1.7,28.0,888.0,829.15,589.17
2016,5,5,12,15,462.5,432.5,1.75,28.0,881.0,796.2,568.36
2016,5,5,12,30,448.0,438.0,1.8,28.0,874.0,762.44,546.21
2016,5,5,12,45,393.0,450.0,1.85,28.0,831.5,703.58,506.4
2016,5,5,13,0,338.0,462.0,1.9,28.0,789.0,648.11,468.46
2016,5,5,13,15,422.0,430.5,1.95,28.0,833.5,653.75,473.87
2016,5,5,13,30,506.0,399.0,2.0,28.0,878.0,655.45,475.48
2016,5,5,13,45,710.0,258.0,2.05,28.0,913.0,633.03,462.07
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,599.46,438.8
2016,5,5,14,15,907.0,115.5,2.15,28.0,918.5,546.3,398.1
2016,5,5,14,30,900.0,114.0,2.2,28.0,889.0,492.47,355.7
2016,5,5,14,45,685.5,211.0,2.25,28.0,787.0,419.77,300.76
2016,5,5,15,0,471.0,308.0,2.3,28.0,685.0,377.25,269.59
2016,5,5,15,15,554.0,259.0,2.3,28.0,680.0,334.57,232.94
2016,5,5,15,30,637.0,210.0,2.3,28.0,675.0,280.86,186.76
2016,5,5,15,45,516.0,234.0,2.35,28.0,594.0,238.45,157.66
2016,5,5,16,0,395.0,258.0,2.4,28.0,513.0,216.49,147.49
2016,5,5,16,15,371.5,239.5,2.3,27.5,464.0,176.03,123.97
2016,5,5,16,30,348.0,221.0,2.2,27.0,415.0,148.01,117.13
2016,5,5,16,45,361.0,193.5,2.15,27.0,376.5,133.31,105.59
2016,5,5,17,0,374.0,166.0,2.1,27.0,338.0,110.53,87.2
2016,5,5,17,15,354.0,147.0,1.85,26.0,292.5,106.28,84.36
2016,5,5,17,30,334.0,128.0,1.6,25.0,247.0,94.34,74.9
2016,5,5,17,45,311.5,107.5,1.4,24.5,203.0,80.83,63.73
2016,5,5,18,0,289.0,87.0,1.2,24.0,159.0,63.91,49.38
2016,5,5,18,15,244.0,67.5,1.15,23.0,117.5,50.63,37.91
2016,5,5,18,30,199.0,48.0,1.1,22.0,76.0,36.72,25.57
2016,5,5,18,45,99.5,30.5,1.1,21.5,44.5,24.61,13.79
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,6.82,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,107.85,0.0
2016,5,6,6,15,262.0,29.0,1.3,14.5,61.0,239.96,185.19
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,362.04,295.21
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,450.9,370.27
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,545.52,444.94
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,618.81,499.16
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,694.2,552.16
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,753.51,590.42
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,807.84,623.73
2016,5,6,8,15,779.0,92.5,2.05,20.5,493.0,856.27,655.56
2016,5,6,8,30,806.0,97.0,2.3,21.0,549.0,903.09,685.82
2016,5,6,8,45,828.0,99.5,2.55,22.0,602.0,940.7,708.1
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,975.89,728.53
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,990.92,735.21
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,1013.36,746.97
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,1029.44,753.54
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,1042.15,758.04
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,1047.34,757.86
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,1048.88,755.57
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,1043.67,749.21
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,1034.81,740.79
2016,5,6,11,15,940.5,116.0,2.2,26.0,989.5,1019.41,729.33
2016,5,6,11,30,944.0,117.0,2.1,26.0,1010.0,1000.47,715.82
2016,5,6,11,45,952.0,113.5,2.05,26.5,1024.5,977.96,699.4
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,952.05,680.98
2016,5,6,12,15,960.5,110.5,1.95,27.0,1042.5,920.04,660.12
2016,5,6,12,30,961.0,111.0,1.9,27.0,1046.0,885.2,637.47
2016,5,6,12,45,961.0,110.0,1.9,27.0,1041.5,846.06,612.47
2016,5,6,13,0,961.0,109.0,1.9,27.0,1037.0,804.54,585.73
2016,5,6,13,15,958.5,108.5,1.9,27.0,1024.0,759.43,555.59
2016,5,6,13,30,956.0,108.0,1.9,27.0,1011.0,712.37,522.2
2016,5,6,13,45,950.5,107.5,1.95,27.5,989.0,661.74,484.79
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,609.79,445.45
2016,5,6,14,15,939.0,106.0,2.05,27.5,937.5,556.1,405.37
2016,5,6,14,30,933.0,105.0,2.1,27.0,908.0,501.56,363.12
2016,5,6,14,45,921.0,105.0,2.2,27.0,870.5,444.79,317.23
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,388.25,270.22
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,330.88,221.73
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,274.18,173.82
2016,5,6,15,45,868.5,99.0,2.6,27.0,698.0,217.38,127.93
2016,5,6,16,0,851.0,97.0,2.7,27.0,649.0,162.33,88.38
2016,5,6,16,15,831.0,94.0,2.7,26.5,596.0,98.89,52.52
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,63.13,47.55
2016,5,6,16,45,783.0,87.0,2.7,25.5,487.0,62.1,47.0
2016,5,6,17,0,755.0,83.0,2.7,25.0,431.0,60.98,46.36
2016,5,6,17,15,717.5,78.0,2.45,24.0,373.5,58.93,44.99
2016,5,6,17,30,680.0,73.0,2.2,23.0,316.0,51.72,39.13
2016,5,6,17,45,625.5,66.5,1.95,22.5,259.5,48.47,36.5
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,45.1,33.61
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,38.96,28.2
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,32.6,22.32
2016,5,6,18,45,267.0,27.5,1.6,19.5,59.0,22.19,12.16
2016,5,6,19,0,132.0,14.0,1.6,19.0,19.0,12.73,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,23.5,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,63.8,0.0
2016,5,7,6,15,165.0,34.0,2.4,15.0,55.5,183.82,142.12
2016,5,7,6,30,268.0,53.0,2.5,15.0,93.0,282.8,232.16
2016,5,7,6,45,353.5,66.5,2.65,15.5,143.0,369.93,307.48
2016,5,7,7,0,439.0,80.0,2.8,16.0,193.0,463.95,385.36
2016,5,7,7,15,397.0,102.5,2.9,16.5,223.5,473.79,391.78
2016,5,7,7,30,355.0,125.0,3.0,17.0,254.0,478.53,393.34
2016,5,7,7,45,302.5,157.5,3.2,18.0,280.5,464.48,378.89
2016,5,7,8,0,250.0,190.0,3.4,19.0,307.0,462.92,373.57
2016,5,7,8,15,278.5,211.5,3.7,19.5,356.5,517.52,414.35
2016,5,7,8,30,307.0,233.0,4.0,20.0,406.0,572.13,454.11
2016,5,7,8,45,373.0,239.5,4.3,21.0,469.5,644.61,506.75
2016,5,7,9,0,439.0,246.0,4.6,22.0,533.0,737.04,572.39
2016,5,7,9,15,614.0,192.0,4.6,22.5,625.0,859.34,660.39
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,968.97,732.69
2016,5,7,9,45,798.0,143.0,4.65,23.5,757.5,984.05,739.48
2016,5,7,10,0,807.0,148.0,4.7,24.0,798.0,995.82,744.79
2016,5,7,10,15,816.0,150.5,4.65,24.0,832.5,1001.51,746.8
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,1003.76,746.68
2016,5,7,10,45,829.5,157.0,4.6,24.5,894.0,999.61,741.4
2016,5,7,11,0,834.0,161.0,4.6,25.0,921.0,991.96,733.98
2016,5,7,11,15,838.5,162.0,4.6,25.5,941.5,977.83,722.43
2016,5,7,11,30,843.0,163.0,4.6,26.0,962.0,960.35,708.84
2016,5,7,11,45,624.5,296.5,4.6,26.5,893.0,866.58,641.24
2016,5,7,12,0,406.0,430.0,4.6,27.0,824.0,765.7,564.64
2016,5,7,12,15,452.0,428.5,4.55,27.0,868.0,784.4,578.04
2016,5,7,12,30,498.0,427.0,4.5,27.0,912.0,794.52,584.84
2016,5,7,12,45,357.0,462.5,4.5,27.5,809.5,686.73,506.0
2016,5,7,13,0,216.0,498.0,4.5,28.0,707.0,590.4,434.84
2016,5,7,13,15,122.0,436.0,4.5,28.0,554.0,457.78,339.36
2016,5,7,13,30,28.0,374.0,4.5,28.0,401.0,337.99,251.05
2016,5,7,13,45,89.5,418.5,4.5,28.0,501.0,405.05,301.19
2016,5,7,14,0,151.0,463.0,4.5,28.0,601.0,456.13,338.1
2016,5,7,14,15,496.0,301.0,4.45,28.0,733.0,480.43,356.14
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,486.52,356.42
2016,5,7,14,45,636.5,231.0,4.4,28.0,767.5,417.15,302.64
2016,5,7,15,0,432.0,323.0,4.4,28.0,670.0,375.94,271.84
2016,5,7,15,15,216.0,225.0,4.25,27.5,398.5,227.09,164.27
2016,5,7,15,30,0.0,127.0,4.1,27.0,127.0,111.38,82.3
2016,5,7,15,45,361.5,133.5,4.0,27.0,368.5,148.25,96.19
2016,5,7,16,0,723.0,140.0,3.9,27.0,610.0,163.37,94.31
2016,5,7,16,15,700.0,135.0,3.9,26.5,559.5,114.35,67.5
2016,5,7,16,30,677.0,130.0,3.9,26.0,509.0,80.94,62.43
2016,5,7,16,45,655.0,120.5,3.9,25.5,456.5,77.67,60.09
2016,5,7,17,0,633.0,111.0,3.9,25.0,404.0,74.03,57.38
2016,5,7,17,15,592.5,103.5,4.05,24.5,349.5,71.4,55.5
2016,5,7,17,30,552.0,96.0,4.2,24.0,295.0,68.58,53.39
2016,5,7,17,45,509.5,84.0,4.35,23.5,242.5,61.82,47.8
2016,5,7,18,0,467.0,72.0,4.5,23.0,190.0,54.61,41.64
2016,5,7,18,15,384.5,60.0,4.4,22.5,141.0,45.38,33.51
2016,5,7,18,30,302.0,48.0,4.3,22.0,92.0,36.92,25.77
2016,5,7,18,45,151.0,33.0,4.25,21.5,55.0,25.68,14.92
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,15.43,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.44,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.88,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.75,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.63,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.51,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,5,8,7,45,0.0,50.5,5.2,20.5,50.5,44.58,31.57
2016,5,8,8,0,0.0,96.0,5.5,21.0,96.0,86.18,65.64
2016,5,8,8,15,0.0,109.0,5.4,21.0,109.0,98.34,75.28
2016,5,8,8,30,0.0,122.0,5.3,21.0,122.0,110.47,84.82
2016,5,8,8,45,0.0,70.5,5.2,21.5,70.5,62.42,45.42
2016,5,8,9,0,0.0,19.0,5.1,22.0,19.0,16.79,8.07
2016,5,8,9,15,0.0,25.5,4.95,22.0,25.5,22.55,12.73
2016,5,8,9,30,0.0,32.0,4.8,22.0,32.0,28.33,17.38
2016,5,8,9,45,2.5,99.5,4.65,22.0,101.5,91.1,67.93
2016,5,8,10,0,5.0,167.0,4.5,22.0,171.0,156.17,119.36
2016,5,8,10,15,5.0,163.0,4.4,22.0,167.5,152.16,115.9
2016,5,8,10,30,5.0,159.0,4.3,22.0,164.0,148.23,112.62
2016,5,8,10,45,4.5,154.5,4.25,22.5,158.5,143.4,108.43
2016,5,8,11,0,4.0,150.0,4.2,23.0,153.0,138.61,104.32
2016,5,8,11,15,5.5,159.0,4.15,23.0,163.5,148.04,111.62
2016,5,8,11,30,7.0,168.0,4.1,23.0,174.0,157.31,118.78
2016,5,8,11,45,3.5,126.0,4.1,23.0,129.0,115.88,86.27
2016,5,8,12,0,0.0,84.0,4.1,23.0,84.0,74.99,53.98
2016,5,8,12,15,0.0,61.5,4.0,23.0,61.5,54.87,38.09
2016,5,8,12,30,0.0,39.0,3.9,23.0,39.0,34.79,22.13
2016,5,8,12,45,8.0,168.0,3.8,23.5,176.0,155.6,117.15
2016,5,8,13,0,16.0,297.0,3.7,24.0,313.0,273.66,206.91
2016,5,8,13,15,89.0,392.5,3.6,23.5,477.0,401.04,303.35
2016,5,8,13,30,162.0,488.0,3.5,23.0,641.0,512.31,385.04
2016,5,8,13,45,89.5,393.0,3.4,23.0,477.5,384.99,290.69
2016,5,8,14,0,17.0,298.0,3.3,23.0,314.0,266.86,202.09
2016,5,8,14,15,14.5,266.5,3.3,23.0,280.0,237.38,180.14
2016,5,8,14,30,12.0,235.0,3.3,23.0,246.0,208.44,158.21
2016,5,8,14,45,16.0,260.5,3.3,23.0,274.0,228.98,174.14
2016,5,8,15,0,20.0,286.0,3.3,23.0,302.0,247.91,188.67
2016,5,8,15,15,25.5,288.0,3.7,22.5,307.5,236.75,180.61
2016,5,8,15,30,31.0,290.0,4.1,22.0,313.0,234.0,179.0
2016,5,8,15,45,15.5,203.5,4.5,22.0,215.0,174.73,133.79
2016,5,8,16,0,0.0,117.0,4.9,22.0,117.0,102.54,77.48
2016,5,8,16,15,19.5,170.0,5.45,21.5,181.0,144.59,111.27
2016,5,8,16,30,39.0,223.0,6.0,21.0,245.0,167.16,136.59
2016,5,8,16,45,61.0,208.5,6.55,21.0,238.5,157.18,128.74
2016,5,8,17,0,83.0,194.0,7.1,21.0,232.0,146.81,120.5
2016,5,8,17,15,75.0,169.5,6.95,20.5,201.0,130.02,106.83
2016,5,8,17,30,67.0,145.0,6.8,20.0,170.0,112.79,92.55
2016,5,8,17,45,57.5,121.0,6.65,20.0,139.5,95.46,77.73
2016,5,8,18,0,48.0,97.0,6.5,20.0,109.0,77.74,62.3
2016,5,8,18,15,32.0,73.5,6.0,19.5,81.0,59.96,46.61
2016,5,8,18,30,16.0,50.0,5.5,19.0,53.0,41.79,30.33
2016,5,8,18,45,8.0,29.5,5.05,19.0,31.0,25.56,15.14
2016,5,8,19,0,0.0,9.0,4.6,19.0,9.0,7.91,0.0
2016,5,8,19,15,0.0,4.5,4.55,18.5,4.5,4.09,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,19.04,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,142.79,108.97
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,243.56,198.14
2016,5,9,6,45,258.5,83.0,5.25,19.5,139.5,311.21,256.77
2016,5,9,7,0,305.0,105.0,5.5,20.0,185.0,381.56,315.68
2016,5,9,7,15,226.5,127.0,5.75,20.5,194.0,354.19,291.64
2016,5,9,7,30,148.0,149.0,6.0,21.0,203.0,303.95,248.39
2016,5,9,7,45,313.5,159.0,6.25,21.5,298.5,476.03,388.52
2016,5,9,8,0,479.0,169.0,6.5,22.0,394.0,660.4,531.98
2016,5,9,8,15,303.5,211.0,6.5,22.5,360.0,539.99,432.22
2016,5,9,8,30,128.0,253.0,6.5,23.0,326.0,408.65,323.5
2016,5,9,8,45,372.0,226.0,6.5,23.5,464.5,627.66,496.44
2016,5,9,9,0,616.0,199.0,6.5,24.0,603.0,864.55,672.15
2016,5,9,9,15,376.5,276.0,6.45,24.5,528.5,691.81,536.5
2016,5,9,9,30,137.0,353.0,6.4,25.0,454.0,518.67,398.77
2016,5,9,9,45,345.5,320.5,6.35,25.5,595.0,705.53,541.13
2016,5,9,10,0,554.0,288.0,6.3,26.0,736.0,892.95,676.4
2016,5,9,10,15,533.0,315.0,6.15,26.0,761.5,893.07,672.64
2016,5,9,10,30,512.0,342.0,6.0,26.0,787.0,890.05,667.68
2016,5,9,10,45,646.0,272.5,5.9,26.5,852.0,943.44,705.84
2016,5,9,11,0,780.0,203.0,5.8,27.0,917.0,981.48,729.94
2016,5,9,11,15,785.5,204.5,5.65,27.0,937.0,969.06,719.69
2016,5,9,11,30,791.0,206.0,5.5,27.0,957.0,953.35,707.61
2016,5,9,11,45,833.5,179.0,5.4,27.5,979.5,941.89,697.45
2016,5,9,12,0,876.0,152.0,5.3,28.0,1002.0,916.89,678.26
2016,5,9,12,15,877.0,152.0,5.15,28.0,1006.0,886.61,656.76
2016,5,9,12,30,878.0,152.0,5.0,28.0,1010.0,853.85,633.64
2016,5,9,12,45,882.5,147.5,4.9,28.5,1007.0,817.92,607.42
2016,5,9,13,0,887.0,143.0,4.8,29.0,1004.0,779.69,579.7
2016,5,9,13,15,884.5,142.5,4.7,29.0,991.0,737.42,548.65
2016,5,9,13,30,882.0,142.0,4.6,29.0,978.0,693.45,515.76
2016,5,9,13,45,881.5,137.5,4.6,29.5,958.0,646.09,479.29
2016,5,9,14,0,881.0,133.0,4.6,30.0,938.0,597.17,440.95
2016,5,9,14,15,874.5,131.5,4.5,30.0,909.0,546.04,400.69
2016,5,9,14,30,868.0,130.0,4.4,30.0,880.0,494.24,358.98
2016,5,9,14,45,860.0,127.0,4.35,30.0,844.5,440.3,314.73
2016,5,9,15,0,852.0,124.0,4.3,30.0,809.0,386.28,269.45
2016,5,9,15,15,839.5,121.5,4.2,29.5,767.0,324.29,218.19
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,269.65,172.36
2016,5,9,15,45,810.5,116.0,4.05,29.0,677.5,215.15,128.1
2016,5,9,16,0,794.0,113.0,4.0,29.0,630.0,162.49,89.68
2016,5,9,16,15,773.0,109.0,3.85,28.5,579.0,110.92,61.26
2016,5,9,16,30,752.0,105.0,3.7,28.0,528.0,72.28,54.71
2016,5,9,16,45,723.0,100.5,3.6,28.0,473.5,64.39,48.39
2016,5,9,17,0,694.0,96.0,3.5,28.0,419.0,63.61,47.94
2016,5,9,17,15,655.5,90.0,3.2,27.5,363.5,61.57,46.52
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,59.38,44.93
2016,5,9,17,45,562.5,76.0,2.65,26.5,253.5,55.39,41.73
2016,5,9,18,0,508.0,68.0,2.4,26.0,199.0,51.19,38.21
2016,5,9,18,15,425.0,57.0,2.4,25.0,148.5,44.09,32.08
2016,5,9,18,30,342.0,46.0,2.4,24.0,98.0,36.68,25.41
2016,5,9,18,45,218.0,31.0,2.45,23.5,59.0,24.16,13.81
2016,5,9,19,0,94.0,16.0,2.5,23.0,20.0,12.6,0.0
2016,5,9,19,15,47.0,8.0,2.7,22.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,19.5,9.0,16.11,0.0
2016,5,10,6,0,31.0,17.0,2.4,20.0,18.0,42.25,3.55
2016,5,10,6,15,108.5,40.0,2.55,20.5,55.0,143.62,109.28
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,229.04,183.83
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,332.44,270.29
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,430.83,350.18
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,502.56,405.92
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,577.28,461.79
2016,5,10,7,45,543.0,121.5,3.15,23.5,353.5,646.52,511.06
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,726.74,566.46
2016,5,10,8,15,633.5,132.0,3.15,24.5,463.0,777.36,598.58
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,826.87,629.3
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,868.06,653.94
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,907.42,677.0
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,934.58,691.97
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,952.21,700.69
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,969.38,709.24
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,983.38,715.78
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,989.54,718.78
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,992.33,719.8
2016,5,10,10,45,805.5,167.0,3.45,28.5,886.0,987.3,714.49
2016,5,10,11,0,808.0,172.0,3.5,29.0,912.0,978.87,707.18
2016,5,10,11,15,812.5,173.5,3.5,29.0,931.5,965.53,697.92
2016,5,10,11,30,817.0,175.0,3.5,29.0,951.0,948.91,686.67
2016,5,10,11,45,812.0,181.0,3.55,29.5,960.5,924.61,669.47
2016,5,10,12,0,807.0,187.0,3.6,30.0,970.0,897.51,650.53
2016,5,10,12,15,807.5,187.0,3.6,30.0,973.5,867.23,630.55
2016,5,10,12,30,808.0,187.0,3.6,30.0,977.0,834.6,608.98
2016,5,10,12,45,799.0,192.0,3.65,30.0,970.5,796.67,583.62
2016,5,10,13,0,790.0,197.0,3.7,30.0,964.0,757.39,556.13
2016,5,10,13,15,786.5,196.0,3.7,30.0,951.0,715.97,526.66
2016,5,10,13,30,783.0,195.0,3.7,30.0,938.0,673.29,495.74
2016,5,10,13,45,768.0,199.0,3.75,30.0,915.0,626.47,461.25
2016,5,10,14,0,753.0,203.0,3.8,30.0,892.0,577.43,424.47
2016,5,10,14,15,745.0,200.5,3.8,30.0,864.0,528.39,386.76
2016,5,10,14,30,737.0,198.0,3.8,30.0,836.0,479.28,348.03
2016,5,10,14,45,643.0,243.0,3.85,30.0,783.5,431.23,309.99
2016,5,10,15,0,549.0,288.0,3.9,30.0,731.0,393.64,280.11
2016,5,10,15,15,543.5,269.0,3.9,30.0,688.0,342.92,239.37
2016,5,10,15,30,538.0,250.0,3.9,30.0,645.0,293.03,199.21
2016,5,10,15,45,566.0,223.0,3.95,30.0,614.5,244.51,159.66
2016,5,10,16,0,594.0,196.0,4.0,30.0,584.0,192.08,119.81
2016,5,10,16,15,566.5,182.5,3.95,29.5,528.5,145.17,92.75
2016,5,10,16,30,539.0,169.0,3.9,29.0,473.0,107.39,83.32
2016,5,10,16,45,442.0,172.0,3.9,28.5,404.5,111.41,87.16
2016,5,10,17,0,345.0,175.0,3.9,28.0,336.0,122.85,97.14
2016,5,10,17,15,362.5,156.5,3.85,27.5,306.0,112.27,88.9
2016,5,10,17,30,380.0,138.0,3.8,27.0,276.0,96.63,76.29
2016,5,10,17,45,326.0,121.0,3.75,26.5,225.5,89.85,70.9
2016,5,10,18,0,272.0,104.0,3.7,26.0,175.0,78.2,61.14
2016,5,10,18,15,206.5,82.5,3.7,25.5,128.5,63.04,48.09
2016,5,10,18,30,141.0,61.0,3.7,25.0,82.0,47.4,34.3
2016,5,10,18,45,70.5,37.0,3.75,24.5,47.5,30.31,18.76
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,8.19,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,16.71,0.0
2016,5,11,6,15,104.0,38.5,2.7,19.5,55.0,136.99,104.95
2016,5,11,6,30,208.0,59.0,2.9,20.0,92.0,236.57,191.35
2016,5,11,6,45,271.0,78.0,3.1,20.5,139.0,326.71,266.98
2016,5,11,7,0,334.0,97.0,3.3,21.0,186.0,407.35,332.92
2016,5,11,7,15,388.5,112.0,3.5,21.5,238.5,479.95,390.19
2016,5,11,7,30,443.0,127.0,3.7,22.0,291.0,555.37,447.61
2016,5,11,7,45,475.0,141.5,3.95,22.5,343.5,612.75,489.4
2016,5,11,8,0,507.0,156.0,4.2,23.0,396.0,670.34,530.34
2016,5,11,8,15,539.5,166.0,4.25,23.5,449.0,722.78,566.14
2016,5,11,8,30,572.0,176.0,4.3,24.0,502.0,774.74,600.55
2016,5,11,8,45,586.0,189.0,4.4,24.5,549.5,811.4,623.56
2016,5,11,9,0,600.0,202.0,4.5,25.0,597.0,852.5,649.48
2016,5,11,9,15,619.5,209.0,4.5,25.5,643.0,883.99,667.99
2016,5,11,9,30,639.0,216.0,4.5,26.0,689.0,912.95,684.73
2016,5,11,9,45,642.5,228.5,4.55,26.5,727.0,928.75,692.63
2016,5,11,10,0,646.0,241.0,4.6,27.0,765.0,941.45,698.43
2016,5,11,10,15,658.0,246.0,4.5,27.5,799.5,951.98,702.3
2016,5,11,10,30,670.0,251.0,4.4,28.0,834.0,959.36,704.19
2016,5,11,10,45,674.0,257.5,4.35,28.5,860.0,957.03,699.85
2016,5,11,11,0,678.0,264.0,4.3,29.0,886.0,951.51,693.58
2016,5,11,11,15,684.0,267.0,4.2,29.0,906.0,941.38,685.64
2016,5,11,11,30,690.0,270.0,4.1,29.0,926.0,928.1,675.71
2016,5,11,11,45,493.0,376.0,4.0,29.5,848.0,822.59,597.74
2016,5,11,12,0,296.0,482.0,3.9,30.0,770.0,717.11,519.58
2016,5,11,12,15,167.0,453.0,3.8,30.0,616.0,558.4,407.78
2016,5,11,12,30,38.0,424.0,3.7,30.0,462.0,411.05,300.75
2016,5,11,12,45,56.5,448.5,3.6,30.0,504.5,440.46,322.44
2016,5,11,13,0,75.0,473.0,3.5,30.0,547.0,467.26,341.43
2016,5,11,13,15,59.5,446.5,3.4,30.0,504.5,425.57,311.36
2016,5,11,13,30,44.0,420.0,3.3,30.0,462.0,386.1,282.98
2016,5,11,13,45,156.5,436.0,3.2,30.0,580.0,454.57,333.27
2016,5,11,14,0,269.0,452.0,3.1,30.0,698.0,507.09,370.1
2016,5,11,14,15,244.0,441.5,3.05,30.0,659.5,473.55,345.11
2016,5,11,14,30,219.0,431.0,3.0,30.0,621.0,434.97,316.89
2016,5,11,14,45,280.5,397.5,2.95,30.0,630.5,408.07,296.08
2016,5,11,15,0,342.0,364.0,2.9,30.0,640.0,384.27,276.18
2016,5,11,15,15,286.0,355.5,2.9,30.0,578.0,336.98,241.22
2016,5,11,15,30,230.0,347.0,2.9,30.0,516.0,306.64,219.48
2016,5,11,15,45,286.5,311.0,2.9,30.0,508.0,263.66,184.82
2016,5,11,16,0,343.0,275.0,2.9,30.0,500.0,225.82,155.02
2016,5,11,16,15,233.5,263.0,2.9,29.5,411.0,198.05,142.12
2016,5,11,16,30,124.0,251.0,2.9,29.0,322.0,173.17,136.5
2016,5,11,16,45,316.5,201.0,2.9,28.5,356.0,137.14,108.06
2016,5,11,17,0,509.0,151.0,2.9,28.0,390.0,101.1,79.05
2016,5,11,17,15,467.0,139.0,2.8,27.5,336.5,95.28,74.71
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,89.1,69.93
2016,5,11,17,45,373.0,112.0,2.6,26.5,232.0,80.33,62.83
2016,5,11,18,0,321.0,97.0,2.5,26.0,181.0,71.09,55.11
2016,5,11,18,15,251.5,78.0,2.6,25.5,134.0,60.14,45.65
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,46.13,33.28
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,29.19,17.97
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.63,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.37,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.2,19.5,4.0,3.64,0.0
2016,5,12,6,0,0.0,8.0,1.3,20.0,8.0,7.02,0.0
2016,5,12,6,15,0.0,22.0,1.5,20.5,22.0,19.37,9.83
2016,5,12,6,30,0.0,36.0,1.7,21.0,36.0,31.76,20.55
2016,5,12,6,45,0.0,53.5,1.95,21.5,53.5,48.72,34.9
2016,5,12,7,0,0.0,71.0,2.2,22.0,71.0,65.84,49.17
2016,5,12,7,15,0.0,90.5,2.3,22.0,90.5,84.94,64.9
2016,5,12,7,30,0.0,110.0,2.4,22.0,110.0,103.79,80.14
2016,5,12,7,45,111.0,154.0,2.5,22.5,206.5,276.02,221.51
2016,5,12,8,0,222.0,198.0,2.6,23.0,303.0,430.13,341.61
2016,5,12,8,15,151.0,222.5,2.6,23.5,298.0,394.89,309.95
2016,5,12,8,30,80.0,247.0,2.6,24.0,293.0,337.28,262.29
2016,5,12,8,45,40.0,190.0,2.6,24.5,213.0,229.43,177.51
2016,5,12,9,0,0.0,133.0,2.6,25.0,133.0,120.1,90.12
2016,5,12,9,15,0.0,130.0,2.55,25.5,130.0,116.97,87.36
2016,5,12,9,30,0.0,127.0,2.5,26.0,127.0,114.01,84.64
2016,5,12,9,45,34.5,250.5,2.45,26.5,278.5,281.16,213.35
2016,5,12,10,0,69.0,374.0,2.4,27.0,430.0,444.65,332.33
2016,5,12,10,15,382.5,301.5,2.3,27.0,632.5,728.14,538.5
2016,5,12,10,30,696.0,229.0,2.2,27.0,835.0,963.33,696.15
2016,5,12,10,45,689.0,242.5,2.15,27.5,858.5,957.25,687.08
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,947.92,678.29
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,936.91,670.1
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,922.79,660.01
2016,5,12,11,45,560.5,346.5,2.0,28.0,885.0,857.19,613.49
2016,5,12,12,0,428.0,432.0,2.0,28.0,849.0,792.09,567.31
2016,5,12,12,15,387.0,447.5,2.0,28.0,825.5,744.82,535.39
2016,5,12,12,30,346.0,463.0,2.0,28.0,802.0,702.21,506.05
2016,5,12,12,45,247.0,482.5,2.0,28.5,724.0,618.94,446.95
2016,5,12,13,0,148.0,502.0,2.0,29.0,646.0,544.24,393.3
2016,5,12,13,15,209.5,488.0,2.05,29.0,689.0,561.43,406.73
2016,5,12,13,30,271.0,474.0,2.1,29.0,732.0,568.18,412.02
2016,5,12,13,45,358.5,430.0,2.15,29.0,763.5,566.28,411.38
2016,5,12,14,0,446.0,386.0,2.2,29.0,795.0,550.72,400.49
2016,5,12,14,15,558.5,312.5,2.2,28.5,808.5,523.66,381.24
2016,5,12,14,30,671.0,239.0,2.2,28.0,822.0,481.86,349.71
2016,5,12,14,45,635.0,249.5,2.25,28.0,782.5,434.62,312.6
2016,5,12,15,0,599.0,260.0,2.3,28.0,743.0,390.87,277.61
2016,5,12,15,15,429.5,301.0,2.25,28.0,638.5,333.72,236.24
2016,5,12,15,30,260.0,342.0,2.2,28.0,534.0,300.18,214.81
2016,5,12,15,45,305.0,308.0,2.2,28.0,519.0,265.66,186.63
2016,5,12,16,0,350.0,274.0,2.2,28.0,504.0,226.78,156.33
2016,5,12,16,15,305.0,258.0,2.15,27.5,447.0,188.78,133.64
2016,5,12,16,30,260.0,242.0,2.1,27.0,390.0,158.76,125.71
2016,5,12,16,45,209.0,221.0,2.05,27.0,332.0,157.02,124.82
2016,5,12,17,0,158.0,200.0,2.0,27.0,274.0,143.83,114.49
2016,5,12,17,15,135.0,179.0,1.75,26.5,236.5,130.41,104.05
2016,5,12,17,30,112.0,158.0,1.5,26.0,199.0,116.52,93.03
2016,5,12,17,45,94.5,132.5,1.3,25.5,163.0,99.52,79.16
2016,5,12,18,0,77.0,107.0,1.1,25.0,127.0,84.55,66.67
2016,5,12,18,15,53.5,81.5,1.05,24.5,94.0,65.62,50.47
2016,5,12,18,30,30.0,56.0,1.0,24.0,61.0,46.28,33.58
2016,5,12,18,45,15.0,33.0,1.0,23.5,35.5,28.18,17.36
2016,5,12,19,0,0.0,10.0,1.0,23.0,10.0,8.79,0.0
2016,5,12,19,15,0.0,5.0,1.1,22.5,5.0,4.55,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
