Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,9.9,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,20.23,3.38
2016,5,13,6,15,55.0,41.0,2.6,19.0,49.0,97.56,73.62
2016,5,13,6,30,97.0,68.0,2.6,19.0,84.0,163.71,131.22
2016,5,13,6,45,149.0,95.0,2.65,19.5,130.0,237.35,193.72
2016,5,13,7,0,201.0,122.0,2.7,20.0,176.0,326.73,266.85
2016,5,13,7,15,248.5,144.0,2.7,20.5,226.5,395.41,321.28
2016,5,13,7,30,296.0,166.0,2.7,21.0,277.0,466.76,375.89
2016,5,13,7,45,340.5,181.5,2.75,21.5,329.0,529.06,422.02
2016,5,13,8,0,385.0,197.0,2.8,22.0,381.0,593.24,468.21
2016,5,13,8,15,417.5,210.5,2.75,22.5,431.5,645.03,503.52
2016,5,13,8,30,450.0,224.0,2.7,23.0,482.0,714.93,550.42
2016,5,13,8,45,483.5,231.5,2.7,23.5,531.5,761.36,580.3
2016,5,13,9,0,517.0,239.0,2.7,24.0,581.0,806.84,609.12
2016,5,13,9,15,538.0,247.5,2.6,24.5,626.0,839.65,627.87
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,870.49,645.03
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,894.11,657.29
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,919.45,670.44
2016,5,13,10,15,365.0,347.5,2.15,26.0,649.0,742.94,544.72
2016,5,13,10,30,127.0,433.0,2.0,26.0,545.0,570.59,418.91
2016,5,13,10,45,70.5,351.5,1.95,26.5,414.5,408.92,303.57
2016,5,13,11,0,14.0,270.0,1.9,27.0,284.0,259.25,192.58
2016,5,13,11,15,142.0,372.5,1.85,27.0,508.5,501.14,371.27
2016,5,13,11,30,270.0,475.0,1.8,27.0,733.0,721.17,521.27
2016,5,13,11,45,304.0,453.5,1.75,27.5,747.5,716.06,515.32
2016,5,13,12,0,338.0,432.0,1.7,28.0,762.0,708.76,509.82
2016,5,13,12,15,298.0,464.0,1.65,28.0,756.0,683.87,491.28
2016,5,13,12,30,258.0,496.0,1.6,28.0,750.0,658.97,472.94
2016,5,13,12,45,211.5,499.5,1.6,28.0,707.0,606.22,436.48
2016,5,13,13,0,165.0,503.0,1.6,28.0,664.0,557.82,402.82
2016,5,13,13,15,117.0,479.0,1.6,28.0,592.5,489.74,355.44
2016,5,13,13,30,69.0,455.0,1.6,28.0,521.0,430.86,313.95
2016,5,13,13,45,282.0,417.5,1.6,28.0,677.5,510.65,372.73
2016,5,13,14,0,495.0,380.0,1.6,28.0,834.0,574.16,416.35
2016,5,13,14,15,390.5,398.5,1.55,28.0,750.0,509.06,368.6
2016,5,13,14,30,286.0,417.0,1.5,28.0,666.0,447.26,324.25
2016,5,13,14,45,380.5,363.0,1.5,28.0,680.0,425.25,306.7
2016,5,13,15,0,475.0,309.0,1.5,28.0,694.0,385.22,274.26
2016,5,13,15,15,297.0,329.5,1.45,28.0,566.0,324.16,231.67
2016,5,13,15,30,119.0,350.0,1.4,28.0,438.0,283.63,206.6
2016,5,13,15,45,116.0,325.5,1.4,28.0,407.0,254.69,185.38
2016,5,13,16,0,113.0,301.0,1.4,28.0,376.0,237.6,173.45
2016,5,13,16,15,68.5,256.0,1.3,27.5,300.5,195.79,145.29
2016,5,13,16,30,24.0,211.0,1.2,27.0,225.0,171.15,135.29
2016,5,13,16,45,183.5,194.0,1.2,27.0,282.0,141.37,111.75
2016,5,13,17,0,343.0,177.0,1.2,27.0,339.0,123.96,98.0
2016,5,13,17,15,297.5,165.5,1.05,26.5,293.5,117.34,93.11
2016,5,13,17,30,252.0,154.0,0.9,26.0,248.0,110.36,87.78
2016,5,13,17,45,221.0,131.5,0.8,25.5,203.5,96.06,76.18
2016,5,13,18,0,190.0,109.0,0.7,25.0,159.0,81.15,63.76
2016,5,13,18,15,145.0,85.5,0.75,24.5,118.5,66.8,51.47
2016,5,13,18,30,100.0,62.0,0.8,24.0,78.0,49.37,36.22
2016,5,13,18,45,50.0,38.5,0.85,24.0,46.5,31.51,20.11
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.21,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,8.64,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,17.44,2.85
2016,5,14,6,15,59.0,40.5,1.45,20.0,50.0,98.44,74.28
2016,5,14,6,30,118.0,62.0,1.5,20.0,81.0,166.61,133.43
2016,5,14,6,45,155.5,84.0,1.55,20.5,120.0,236.93,192.21
2016,5,14,7,0,193.0,106.0,1.6,21.0,159.0,296.57,240.86
2016,5,14,7,15,230.5,124.0,1.45,21.5,201.5,352.54,284.62
2016,5,14,7,30,268.0,142.0,1.3,22.0,244.0,410.61,328.12
2016,5,14,7,45,183.0,172.0,1.2,23.0,246.5,362.12,286.17
2016,5,14,8,0,98.0,202.0,1.1,24.0,249.0,306.38,239.13
2016,5,14,8,15,83.5,223.5,0.95,24.0,267.0,315.79,244.67
2016,5,14,8,30,69.0,245.0,0.8,24.0,285.0,324.07,248.86
2016,5,14,8,45,49.0,250.0,0.65,24.5,280.0,306.49,233.21
2016,5,14,9,0,29.0,255.0,0.5,25.0,275.0,288.86,217.81
2016,5,14,9,15,24.5,261.0,0.4,25.0,278.5,270.8,203.51
2016,5,14,9,30,20.0,267.0,0.3,25.0,282.0,270.39,202.26
2016,5,14,9,45,22.5,288.5,0.25,25.5,306.5,292.67,217.49
2016,5,14,10,0,25.0,310.0,0.2,26.0,331.0,314.68,232.1
2016,5,14,10,15,22.0,307.5,0.2,26.0,326.5,307.25,226.06
2016,5,14,10,30,19.0,305.0,0.2,26.0,322.0,300.09,220.51
2016,5,14,10,45,23.0,331.5,0.25,26.0,352.5,327.8,240.33
2016,5,14,11,0,27.0,358.0,0.3,26.0,383.0,368.55,268.86
2016,5,14,11,15,22.0,332.5,0.4,25.5,353.0,324.02,237.69
2016,5,14,11,30,17.0,307.0,0.5,25.0,323.0,293.9,216.91
2016,5,14,11,45,14.0,256.5,0.6,25.0,269.5,243.56,180.55
2016,5,14,12,0,11.0,206.0,0.7,25.0,216.0,194.24,144.28
2016,5,14,12,15,12.5,234.5,0.8,24.5,246.5,220.21,164.29
2016,5,14,12,30,14.0,263.0,0.9,24.0,277.0,245.64,183.53
2016,5,14,12,45,16.0,291.5,1.0,24.0,307.0,270.83,202.19
2016,5,14,13,0,18.0,320.0,1.1,24.0,337.0,295.26,220.21
2016,5,14,13,15,17.0,309.5,1.2,23.5,326.0,283.33,211.95
2016,5,14,13,30,16.0,299.0,1.3,23.0,315.0,271.61,203.94
2016,5,14,13,45,27.0,344.5,1.4,23.0,370.5,308.85,231.91
2016,5,14,14,0,38.0,390.0,1.5,23.0,426.0,345.96,259.28
2016,5,14,14,15,118.5,412.0,1.5,23.0,517.0,389.55,291.15
2016,5,14,14,30,199.0,434.0,1.5,23.0,608.0,429.09,318.68
2016,5,14,14,45,207.5,414.0,1.55,23.0,589.0,401.15,297.41
2016,5,14,15,0,216.0,394.0,1.6,23.0,570.0,372.56,275.58
2016,5,14,15,15,354.0,330.0,1.6,22.5,599.5,341.67,248.56
2016,5,14,15,30,492.0,266.0,1.6,22.0,629.0,296.75,208.52
2016,5,14,15,45,471.5,254.0,1.6,22.0,584.5,252.33,173.59
2016,5,14,16,0,451.0,242.0,1.6,22.0,540.0,210.48,142.82
2016,5,14,16,15,380.5,238.5,1.45,22.0,475.5,183.5,129.49
2016,5,14,16,30,310.0,235.0,1.3,22.0,411.0,155.2,125.0
2016,5,14,16,45,188.5,214.5,1.15,22.0,318.5,153.25,123.87
2016,5,14,17,0,67.0,194.0,1.0,22.0,226.0,147.11,119.19
2016,5,14,17,15,56.5,171.0,0.8,21.5,195.5,131.23,106.52
2016,5,14,17,30,46.0,148.0,0.6,21.0,165.0,114.96,93.34
2016,5,14,17,45,37.5,123.5,0.45,21.0,136.0,97.41,78.64
2016,5,14,18,0,29.0,99.0,0.3,21.0,107.0,79.44,63.3
2016,5,14,18,15,15.0,75.5,0.5,20.5,80.0,63.24,49.31
2016,5,14,18,30,1.0,52.0,0.7,20.0,53.0,44.29,32.55
2016,5,14,18,45,0.5,31.5,0.9,20.0,32.0,27.38,17.17
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,9.67,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,5.0,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,1.5,2.85,15.0,1.5,1.36,0.0
2016,5,15,6,0,0.0,3.0,3.0,15.0,3.0,2.63,0.0
2016,5,15,6,15,0.0,9.5,3.05,15.0,9.5,8.34,1.19
2016,5,15,6,30,0.0,16.0,3.1,15.0,16.0,14.06,6.24
2016,5,15,6,45,0.0,23.5,3.15,15.0,23.5,20.67,12.03
2016,5,15,7,0,0.0,31.0,3.2,15.0,31.0,27.3,17.77
2016,5,15,7,15,0.0,39.5,3.25,15.0,39.5,34.82,24.2
2016,5,15,7,30,0.0,48.0,3.3,15.0,48.0,42.35,30.54
2016,5,15,7,45,7.5,108.0,3.35,15.5,112.0,105.75,83.99
2016,5,15,8,0,15.0,168.0,3.4,16.0,176.0,175.03,140.83
2016,5,15,8,15,16.5,186.5,3.4,16.5,196.0,193.78,155.18
2016,5,15,8,30,18.0,205.0,3.4,17.0,216.0,212.51,169.39
2016,5,15,8,45,21.5,227.0,3.45,17.5,241.0,236.82,187.96
2016,5,15,9,0,25.0,249.0,3.5,18.0,266.0,261.03,206.18
2016,5,15,9,15,34.0,280.5,3.4,18.5,305.0,318.81,250.34
2016,5,15,9,30,43.0,312.0,3.3,19.0,344.0,359.08,280.09
2016,5,15,9,45,49.5,337.5,3.25,19.5,376.0,389.56,301.96
2016,5,15,10,0,56.0,363.0,3.2,20.0,408.0,419.38,323.06
2016,5,15,10,15,35.0,314.5,3.1,20.0,343.5,342.93,264.24
2016,5,15,10,30,14.0,266.0,3.0,20.0,279.0,257.67,198.3
2016,5,15,10,45,18.5,304.5,2.9,20.5,322.0,297.53,228.32
2016,5,15,11,0,23.0,343.0,2.8,21.0,365.0,336.81,257.06
2016,5,15,11,15,23.0,349.5,2.75,21.0,372.0,340.91,259.65
2016,5,15,11,30,23.0,356.0,2.7,21.0,379.0,344.87,262.29
2016,5,15,11,45,29.5,385.5,2.65,21.5,414.5,384.83,291.26
2016,5,15,12,0,36.0,415.0,2.6,22.0,450.0,413.13,311.15
2016,5,15,12,15,30.0,392.5,2.6,22.0,422.0,381.9,287.89
2016,5,15,12,30,24.0,370.0,2.6,22.0,394.0,348.75,263.37
2016,5,15,12,45,22.0,356.5,2.6,22.0,378.5,332.56,251.43
2016,5,15,13,0,20.0,343.0,2.6,22.0,363.0,316.71,239.66
2016,5,15,13,15,20.0,337.5,2.6,22.0,357.0,309.47,234.34
2016,5,15,13,30,20.0,332.0,2.6,22.0,351.0,302.26,229.04
2016,5,15,13,45,21.0,335.0,2.6,22.0,355.0,302.76,229.54
2016,5,15,14,0,22.0,338.0,2.6,22.0,359.0,302.97,229.8
2016,5,15,14,15,24.0,336.0,2.6,21.5,357.5,299.3,227.63
2016,5,15,14,30,26.0,334.0,2.6,21.0,356.0,286.03,218.16
2016,5,15,14,45,20.5,299.5,2.6,21.0,317.0,262.28,200.38
2016,5,15,15,0,15.0,265.0,2.6,21.0,278.0,230.23,176.18
2016,5,15,15,15,12.0,237.5,2.55,21.0,247.5,205.32,157.28
2016,5,15,15,30,9.0,210.0,2.5,21.0,217.0,180.96,138.71
2016,5,15,15,45,42.0,251.0,2.5,21.0,279.5,205.12,156.55
2016,5,15,16,0,75.0,292.0,2.5,21.0,342.0,228.36,173.63
2016,5,15,16,15,40.5,234.0,2.45,20.5,260.5,181.23,139.34
2016,5,15,16,30,6.0,176.0,2.4,20.0,179.0,146.58,119.14
2016,5,15,16,45,3.0,148.0,2.4,20.0,149.5,124.98,101.47
2016,5,15,17,0,0.0,120.0,2.4,20.0,120.0,102.91,83.15
2016,5,15,17,15,0.0,104.5,2.25,20.0,104.5,90.14,72.56
2016,5,15,17,30,0.0,89.0,2.1,20.0,89.0,77.25,61.71
2016,5,15,17,45,0.0,73.5,2.0,20.0,73.5,64.25,50.6
2016,5,15,18,0,0.0,58.0,1.9,20.0,58.0,51.13,39.19
2016,5,15,18,15,0.0,43.5,1.7,19.5,43.5,38.38,27.98
2016,5,15,18,30,0.0,29.0,1.5,19.0,29.0,25.55,16.54
2016,5,15,18,45,0.0,18.0,1.35,19.0,18.0,15.83,7.65
2016,5,15,19,0,0.0,7.0,1.2,19.0,7.0,6.14,0.0
2016,5,15,19,15,0.0,3.5,1.15,19.0,3.5,3.18,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,4.09,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,7.9,0.0
2016,5,16,6,15,0.0,22.0,2.95,18.0,22.0,19.37,10.1
2016,5,16,6,30,0.0,35.0,3.0,18.0,35.0,30.86,20.15
2016,5,16,6,45,0.0,51.0,3.15,18.0,51.0,45.5,32.75
2016,5,16,7,0,0.0,67.0,3.3,18.0,67.0,60.98,45.92
2016,5,16,7,15,0.0,84.5,3.3,18.5,84.5,77.91,59.97
2016,5,16,7,30,0.0,102.0,3.3,19.0,102.0,94.67,73.58
2016,5,16,7,45,32.5,149.5,3.35,19.5,165.5,185.53,148.74
2016,5,16,8,0,65.0,197.0,3.4,20.0,229.0,269.84,216.24
2016,5,16,8,15,67.0,221.5,3.3,20.0,258.0,297.65,237.03
2016,5,16,8,30,69.0,246.0,3.2,20.0,287.0,325.0,257.3
2016,5,16,8,45,36.0,206.5,3.1,20.5,228.0,243.72,191.49
2016,5,16,9,0,3.0,167.0,3.0,21.0,169.0,155.98,120.27
2016,5,16,9,15,4.5,176.0,2.9,21.5,179.5,165.54,127.42
2016,5,16,9,30,6.0,185.0,2.8,22.0,190.0,175.12,134.38
2016,5,16,9,45,22.0,263.0,2.75,22.5,281.0,266.65,205.01
2016,5,16,10,0,38.0,341.0,2.7,23.0,372.0,377.46,287.51
2016,5,16,10,15,23.0,262.5,2.5,23.0,281.5,277.39,211.21
2016,5,16,10,30,8.0,184.0,2.3,23.0,191.0,174.42,131.99
2016,5,16,10,45,124.0,323.0,2.15,23.5,437.0,447.5,339.85
2016,5,16,11,0,240.0,462.0,2.0,24.0,683.0,694.37,511.58
2016,5,16,11,15,132.0,410.0,1.85,24.5,532.0,528.53,390.61
2016,5,16,11,30,24.0,358.0,1.7,25.0,381.0,357.91,265.39
2016,5,16,11,45,29.0,383.5,1.6,25.5,411.5,382.51,283.12
2016,5,16,12,0,34.0,409.0,1.5,26.0,442.0,405.83,298.73
2016,5,16,12,15,212.0,426.0,1.4,26.0,634.5,573.18,419.8
2016,5,16,12,30,390.0,443.0,1.3,26.0,827.0,721.84,520.51
2016,5,16,12,45,203.5,377.5,1.25,26.0,578.5,496.13,363.15
2016,5,16,13,0,17.0,312.0,1.2,26.0,330.0,287.63,212.01
2016,5,16,13,15,16.5,305.5,1.3,26.0,322.5,279.6,207.32
2016,5,16,13,30,16.0,299.0,1.4,26.0,315.0,271.67,201.73
2016,5,16,13,45,15.5,289.5,1.5,26.5,304.5,261.31,193.95
2016,5,16,14,0,15.0,280.0,1.6,27.0,294.0,251.09,186.28
2016,5,16,14,15,24.0,318.0,1.75,26.5,339.5,277.41,206.43
2016,5,16,14,30,33.0,356.0,1.9,26.0,385.0,305.84,227.93
2016,5,16,14,45,49.5,364.0,2.1,26.0,405.5,312.38,232.8
2016,5,16,15,0,66.0,372.0,2.3,26.0,426.0,316.2,235.52
2016,5,16,15,15,69.0,354.0,2.4,26.0,408.0,295.91,220.41
2016,5,16,15,30,72.0,336.0,2.5,26.0,390.0,275.45,205.12
2016,5,16,15,45,133.5,320.5,2.7,26.0,412.5,255.98,188.24
2016,5,16,16,0,195.0,305.0,2.9,26.0,435.0,240.21,174.36
2016,5,16,16,15,123.0,270.5,2.95,25.5,350.0,197.89,146.97
2016,5,16,16,30,51.0,236.0,3.0,25.0,265.0,175.23,140.34
2016,5,16,16,45,96.0,219.5,3.1,24.5,268.0,164.32,132.24
2016,5,16,17,0,141.0,203.0,3.2,24.0,271.0,145.51,117.43
2016,5,16,17,15,133.0,178.5,3.15,23.5,236.0,130.28,105.37
2016,5,16,17,30,125.0,154.0,3.1,23.0,201.0,114.45,92.58
2016,5,16,17,45,306.0,114.0,3.1,23.0,203.5,85.09,67.8
2016,5,16,18,0,487.0,74.0,3.1,23.0,206.0,55.46,42.4
2016,5,16,18,15,410.5,63.0,3.0,22.0,156.5,48.59,36.47
2016,5,16,18,30,334.0,52.0,2.9,21.0,107.0,39.78,28.58
2016,5,16,18,45,225.5,36.5,2.8,20.5,67.5,28.31,18.0
2016,5,16,19,0,117.0,21.0,2.7,20.0,28.0,16.49,2.28
2016,5,16,19,15,58.5,10.5,2.65,19.5,14.0,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.45,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.87,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.63,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.38,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,6.58,0.0
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,8.78,1.81
2016,5,17,7,15,0.0,24.0,3.15,18.5,24.0,21.12,12.25
2016,5,17,7,30,0.0,38.0,3.2,19.0,38.0,33.5,22.59
2016,5,17,7,45,0.0,42.5,3.25,19.5,42.5,37.5,25.77
2016,5,17,8,0,0.0,47.0,3.3,20.0,47.0,41.5,28.92
2016,5,17,8,15,2.0,109.5,3.3,20.5,111.0,100.51,77.19
2016,5,17,8,30,4.0,172.0,3.3,21.0,175.0,164.32,128.04
2016,5,17,8,45,2.0,124.0,3.3,21.5,125.5,113.72,86.8
2016,5,17,9,0,0.0,76.0,3.3,22.0,76.0,67.36,49.09
2016,5,17,9,15,1.5,119.5,3.2,22.0,121.0,108.58,82.08
2016,5,17,9,30,3.0,163.0,3.1,22.0,166.0,150.98,115.43
2016,5,17,9,45,9.0,214.0,3.05,22.5,221.5,205.47,157.59
2016,5,17,10,0,15.0,265.0,3.0,23.0,277.0,260.1,198.93
2016,5,17,10,15,14.5,266.0,2.95,23.0,278.5,259.31,197.76
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,258.61,196.87
2016,5,17,10,45,13.5,255.5,2.9,23.5,268.0,246.19,186.8
2016,5,17,11,0,13.0,244.0,2.9,24.0,256.0,234.04,177.03
2016,5,17,11,15,15.0,276.0,2.85,24.0,290.5,264.69,200.04
2016,5,17,11,30,17.0,308.0,2.8,24.0,325.0,294.84,222.36
2016,5,17,11,45,37.0,382.0,2.8,24.5,418.5,388.43,291.2
2016,5,17,12,0,57.0,456.0,2.8,25.0,512.0,469.81,349.12
2016,5,17,12,15,95.0,481.5,2.75,25.0,574.5,518.34,383.98
2016,5,17,12,30,133.0,507.0,2.7,25.0,637.0,565.18,417.17
2016,5,17,12,45,470.0,342.5,2.7,25.0,801.5,676.82,503.22
2016,5,17,13,0,807.0,178.0,2.7,25.0,966.0,758.45,564.81
2016,5,17,13,15,606.5,299.0,2.7,25.0,887.0,678.58,503.8
2016,5,17,13,30,406.0,420.0,2.7,25.0,808.0,616.22,455.85
2016,5,17,13,45,327.0,439.5,2.7,25.5,748.0,556.34,411.42
2016,5,17,14,0,248.0,459.0,2.7,26.0,688.0,502.61,371.31
2016,5,17,14,15,139.0,404.0,2.7,25.5,532.0,394.87,293.91
2016,5,17,14,30,30.0,349.0,2.7,25.0,376.0,299.34,224.44
2016,5,17,14,45,69.0,371.0,2.7,25.0,428.5,325.48,243.89
2016,5,17,15,0,108.0,393.0,2.7,25.0,481.0,345.5,257.74
2016,5,17,15,15,69.5,343.5,2.7,25.0,399.0,289.25,216.46
2016,5,17,15,30,31.0,294.0,2.7,25.0,317.0,238.13,179.31
2016,5,17,15,45,43.0,288.5,2.7,25.0,318.5,230.5,173.41
2016,5,17,16,0,55.0,283.0,2.7,25.0,320.0,220.98,166.09
2016,5,17,16,15,27.5,211.5,2.7,24.5,230.0,166.46,126.09
2016,5,17,16,30,0.0,140.0,2.7,24.0,140.0,119.78,95.17
2016,5,17,16,45,137.0,166.0,2.75,24.0,231.5,123.9,99.03
2016,5,17,17,0,274.0,192.0,2.8,24.0,323.0,132.36,106.48
2016,5,17,17,15,258.0,170.0,2.75,23.5,281.0,119.73,96.48
2016,5,17,17,30,242.0,148.0,2.7,23.0,239.0,106.45,85.77
2016,5,17,17,45,216.5,126.0,2.65,23.0,198.0,92.46,74.08
2016,5,17,18,0,191.0,104.0,2.6,23.0,157.0,77.85,61.62
2016,5,17,18,15,154.5,82.5,2.6,22.5,119.0,62.94,48.72
2016,5,17,18,30,118.0,61.0,2.6,22.0,81.0,47.47,35.03
2016,5,17,18,45,62.5,40.5,2.6,22.0,50.5,33.17,21.95
2016,5,17,19,0,7.0,20.0,2.6,22.0,20.0,17.4,3.48
2016,5,17,19,15,3.5,10.0,2.65,21.5,10.0,9.1,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.28,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,14.09,3.16
2016,5,18,6,15,7.5,37.5,3.9,15.0,39.0,42.09,29.18
2016,5,18,6,30,15.0,59.0,3.9,15.0,62.0,77.95,60.46
2016,5,18,6,45,32.5,81.5,3.9,15.5,90.0,116.25,93.8
2016,5,18,7,0,50.0,104.0,3.9,16.0,118.0,154.87,126.85
2016,5,18,7,15,55.5,129.5,3.95,16.0,148.5,188.61,154.96
2016,5,18,7,30,61.0,155.0,4.0,16.0,179.0,221.87,182.08
2016,5,18,7,45,30.5,130.0,4.1,16.5,142.0,159.78,129.17
2016,5,18,8,0,0.0,105.0,4.2,17.0,105.0,94.89,73.73
2016,5,18,8,15,30.5,174.5,4.1,17.0,192.5,206.9,166.42
2016,5,18,8,30,61.0,244.0,4.0,17.0,280.0,314.69,252.61
2016,5,18,8,45,62.5,267.5,3.95,17.5,307.0,339.79,270.58
2016,5,18,9,0,64.0,291.0,3.9,18.0,334.0,364.42,288.16
2016,5,18,9,15,70.5,316.0,3.8,18.5,366.5,395.24,310.41
2016,5,18,9,30,77.0,341.0,3.7,19.0,399.0,425.51,331.88
2016,5,18,9,45,51.0,325.5,3.65,19.5,365.5,377.78,293.33
2016,5,18,10,0,25.0,310.0,3.6,20.0,332.0,331.26,255.97
2016,5,18,10,15,85.5,374.0,3.5,20.5,449.5,456.1,350.9
2016,5,18,10,30,146.0,438.0,3.4,21.0,567.0,594.75,451.37
2016,5,18,10,45,231.5,440.0,3.3,21.5,651.0,673.68,507.57
2016,5,18,11,0,317.0,442.0,3.2,22.0,735.0,762.7,569.13
2016,5,18,11,15,374.5,430.5,3.15,22.0,784.0,793.05,590.1
2016,5,18,11,30,432.0,419.0,3.1,22.0,833.0,827.59,613.89
2016,5,18,11,45,253.5,447.5,3.05,22.5,691.5,664.98,495.44
2016,5,18,12,0,75.0,476.0,3.0,23.0,550.0,504.38,376.22
2016,5,18,12,15,76.5,479.0,2.95,23.0,554.5,500.32,373.82
2016,5,18,12,30,78.0,482.0,2.9,23.0,559.0,495.7,370.29
2016,5,18,12,45,56.0,445.5,2.85,23.5,500.5,437.91,327.39
2016,5,18,13,0,34.0,409.0,2.8,24.0,442.0,383.03,286.58
2016,5,18,13,15,92.0,449.5,2.8,24.0,538.0,451.54,337.7
2016,5,18,13,30,150.0,490.0,2.8,24.0,634.0,508.01,378.54
2016,5,18,13,45,93.5,440.0,2.8,24.0,529.5,426.0,318.47
2016,5,18,14,0,37.0,390.0,2.8,24.0,425.0,345.8,259.56
2016,5,18,14,15,179.5,399.5,2.85,24.0,558.0,412.6,309.64
2016,5,18,14,30,322.0,409.0,2.9,24.0,691.0,460.48,342.99
2016,5,18,14,45,454.0,342.0,2.95,24.0,722.0,435.35,321.66
2016,5,18,15,0,586.0,275.0,3.0,24.0,753.0,404.38,293.84
2016,5,18,15,15,338.5,310.0,3.1,23.5,583.0,326.24,238.61
2016,5,18,15,30,91.0,345.0,3.2,23.0,413.0,286.33,215.55
2016,5,18,15,45,59.0,299.0,3.3,23.0,342.0,240.4,181.88
2016,5,18,16,0,27.0,253.0,3.4,23.0,271.0,198.82,151.59
2016,5,18,16,15,38.0,244.0,3.5,22.5,267.5,187.85,143.75
2016,5,18,16,30,49.0,235.0,3.6,22.0,264.0,175.19,142.1
2016,5,18,16,45,24.5,149.5,3.7,22.0,164.0,120.02,96.57
2016,5,18,17,0,0.0,64.0,3.8,22.0,64.0,56.57,43.07
2016,5,18,17,15,0.0,55.5,3.8,21.5,55.5,49.01,36.86
2016,5,18,17,30,0.0,47.0,3.8,21.0,47.0,41.47,30.53
2016,5,18,17,45,194.5,70.0,3.8,20.5,123.0,54.03,41.63
2016,5,18,18,0,389.0,93.0,3.8,20.0,199.0,68.04,53.92
2016,5,18,18,15,317.5,77.5,3.75,19.5,151.0,57.8,44.89
2016,5,18,18,30,246.0,62.0,3.7,19.0,103.0,47.12,35.21
2016,5,18,18,45,157.0,42.0,3.65,19.0,64.5,33.46,22.56
2016,5,18,19,0,68.0,22.0,3.6,19.0,26.0,17.95,4.63
2016,5,18,19,15,34.0,11.0,3.6,18.5,13.0,10.01,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.19,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.51,0.0
2016,5,19,6,45,0.0,6.0,3.1,15.5,6.0,5.26,0.0
2016,5,19,7,0,0.0,8.0,3.3,16.0,8.0,7.02,0.36
2016,5,19,7,15,0.0,13.0,3.15,16.0,13.0,11.43,4.13
2016,5,19,7,30,0.0,18.0,3.0,16.0,18.0,15.84,7.87
2016,5,19,7,45,0.0,22.5,2.95,16.0,22.5,19.82,11.2
2016,5,19,8,0,0.0,27.0,2.9,16.0,27.0,23.81,14.51
2016,5,19,8,15,0.0,42.0,3.0,16.0,42.0,37.09,25.61
2016,5,19,8,30,0.0,57.0,3.1,16.0,57.0,50.41,36.62
2016,5,19,8,45,0.0,61.5,3.25,16.0,61.5,54.44,39.82
2016,5,19,9,0,0.0,66.0,3.4,16.0,66.0,58.47,43.01
2016,5,19,9,15,0.0,64.0,3.3,16.0,64.0,56.73,41.44
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,54.98,39.89
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,69.71,51.77
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,84.58,63.63
2016,5,19,10,15,0.0,97.0,2.85,17.0,97.0,86.48,65.02
2016,5,19,10,30,0.0,99.0,2.6,17.0,99.0,88.36,66.43
2016,5,19,10,45,3.5,135.5,2.35,17.5,139.0,125.05,95.75
2016,5,19,11,0,7.0,172.0,2.1,18.0,179.0,161.71,124.48
2016,5,19,11,15,148.5,322.0,2.25,18.0,464.5,458.09,355.23
2016,5,19,11,30,290.0,472.0,2.4,18.0,750.0,737.77,555.75
2016,5,19,11,45,270.5,484.0,2.55,18.5,746.0,714.88,536.26
2016,5,19,12,0,251.0,496.0,2.7,19.0,742.0,691.25,518.64
2016,5,19,12,15,186.5,500.5,2.6,19.5,683.5,618.55,464.35
2016,5,19,12,30,122.0,505.0,2.5,20.0,625.0,554.63,416.24
2016,5,19,12,45,223.0,489.5,2.45,20.5,708.0,607.9,455.77
2016,5,19,13,0,324.0,474.0,2.4,21.0,791.0,651.32,486.5
2016,5,19,13,15,568.0,325.0,2.25,21.5,872.0,677.95,507.87
2016,5,19,13,30,812.0,176.0,2.1,22.0,953.0,683.62,512.98
2016,5,19,13,45,538.5,316.0,1.95,22.5,827.0,587.0,437.84
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,510.7,378.61
2016,5,19,14,15,156.0,420.5,1.8,23.0,564.0,416.16,310.38
2016,5,19,14,30,47.0,385.0,1.8,23.0,427.0,334.16,250.76
2016,5,19,14,45,32.0,330.5,1.8,23.0,358.5,281.31,212.09
2016,5,19,15,0,17.0,276.0,1.8,23.0,290.0,239.85,181.47
2016,5,19,15,15,73.0,315.5,1.7,23.0,371.0,271.59,204.23
2016,5,19,15,30,129.0,355.0,1.6,23.0,452.0,291.29,216.68
2016,5,19,15,45,67.0,268.5,1.5,23.0,318.5,222.22,166.51
2016,5,19,16,0,5.0,182.0,1.4,23.0,185.0,155.26,117.94
2016,5,19,16,15,3.0,171.0,1.4,22.5,173.0,145.03,110.8
2016,5,19,16,30,1.0,160.0,1.4,22.0,161.0,135.01,108.4
2016,5,19,16,45,8.5,164.5,1.45,22.0,169.0,137.25,110.71
2016,5,19,17,0,16.0,169.0,1.5,22.0,177.0,139.03,112.63
2016,5,19,17,15,11.5,149.0,1.5,21.5,154.5,123.25,100.01
2016,5,19,17,30,7.0,129.0,1.5,21.0,132.0,107.32,87.06
2016,5,19,17,45,234.5,104.5,1.5,21.0,169.5,78.27,62.42
2016,5,19,18,0,462.0,80.0,1.5,21.0,207.0,58.88,45.73
2016,5,19,18,15,389.0,68.0,1.45,20.5,158.0,50.93,38.78
2016,5,19,18,30,316.0,56.0,1.4,20.0,109.0,42.68,31.29
2016,5,19,18,45,215.5,39.5,1.4,19.5,69.5,30.56,20.15
2016,5,19,19,0,115.0,23.0,1.4,19.0,30.0,18.02,5.33
2016,5,19,19,15,57.5,11.5,1.55,18.5,15.0,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,60.5,12.5,1.6,13.5,16.5,44.52,0.0
2016,5,20,6,0,121.0,25.0,1.8,14.0,33.0,133.57,84.28
2016,5,20,6,15,221.0,41.5,1.8,14.5,73.5,228.55,184.18
2016,5,20,6,30,321.0,58.0,1.8,15.0,114.0,325.71,268.71
2016,5,20,6,45,397.0,69.5,1.85,15.5,164.0,406.51,336.85
2016,5,20,7,0,473.0,81.0,1.9,16.0,214.0,498.79,410.81
2016,5,20,7,15,260.0,114.5,1.9,16.5,190.5,362.57,298.83
2016,5,20,7,30,47.0,148.0,1.9,17.0,167.0,200.26,161.97
2016,5,20,7,45,101.5,178.0,1.95,17.5,225.5,297.94,241.66
2016,5,20,8,0,156.0,208.0,2.0,18.0,284.0,382.48,307.64
2016,5,20,8,15,181.0,232.5,2.0,18.5,330.5,434.36,345.79
2016,5,20,8,30,206.0,257.0,2.0,19.0,377.0,486.41,383.28
2016,5,20,8,45,200.0,283.0,2.0,19.5,408.0,510.02,397.98
2016,5,20,9,0,194.0,309.0,2.0,20.0,439.0,532.17,411.59
2016,5,20,9,15,242.5,325.0,2.0,20.5,499.5,595.75,456.71
2016,5,20,9,30,291.0,341.0,2.0,21.0,560.0,677.8,513.04
2016,5,20,9,45,335.0,348.0,2.05,21.5,612.5,725.68,544.84
2016,5,20,10,0,379.0,355.0,2.1,22.0,665.0,772.39,575.57
2016,5,20,10,15,601.0,252.5,2.1,22.5,769.0,902.72,666.83
2016,5,20,10,30,823.0,150.0,2.1,23.0,873.0,1002.46,729.32
2016,5,20,10,45,829.5,152.0,2.15,23.5,900.0,998.55,723.95
2016,5,20,11,0,836.0,154.0,2.2,24.0,927.0,991.22,717.66
2016,5,20,11,15,840.5,155.0,2.15,24.0,946.5,966.14,700.41
2016,5,20,11,30,845.0,156.0,2.1,24.0,966.0,949.66,689.0
2016,5,20,11,45,857.5,150.0,2.1,24.5,980.5,931.21,675.51
2016,5,20,12,0,870.0,144.0,2.1,25.0,995.0,909.56,660.09
2016,5,20,12,15,870.5,144.0,2.05,25.0,998.5,879.61,640.14
2016,5,20,12,30,871.0,144.0,2.0,25.0,1002.0,847.3,618.7
2016,5,20,12,45,869.0,144.0,2.0,25.5,997.0,810.9,593.79
2016,5,20,13,0,867.0,144.0,2.0,26.0,992.0,772.69,567.62
2016,5,20,13,15,864.0,143.0,2.0,26.0,979.5,731.25,538.93
2016,5,20,13,30,861.0,142.0,2.0,26.0,967.0,688.22,508.17
2016,5,20,13,45,856.0,141.0,2.0,26.0,946.5,642.5,474.79
2016,5,20,14,0,851.0,140.0,2.0,26.0,926.0,595.64,439.74
2016,5,20,14,15,844.0,138.5,2.0,26.0,898.0,546.42,402.02
2016,5,20,14,30,837.0,137.0,2.0,26.0,870.0,496.63,362.79
2016,5,20,14,45,826.0,135.5,2.0,26.0,835.0,439.87,317.48
2016,5,20,15,0,815.0,134.0,2.0,26.0,800.0,387.44,274.16
2016,5,20,15,15,802.5,131.5,2.05,25.5,759.0,334.41,230.13
2016,5,20,15,30,790.0,129.0,2.1,25.0,718.0,282.36,186.45
2016,5,20,15,45,774.0,125.5,2.15,25.0,672.5,230.11,143.26
2016,5,20,16,0,758.0,122.0,2.2,25.0,627.0,179.65,104.54
2016,5,20,16,15,737.5,117.5,2.2,25.0,577.0,130.11,73.26
2016,5,20,16,30,717.0,113.0,2.2,25.0,527.0,75.46,57.95
2016,5,20,16,45,689.0,108.5,2.25,25.0,474.5,68.51,52.4
2016,5,20,17,0,661.0,104.0,2.3,25.0,422.0,68.0,52.19
2016,5,20,17,15,624.0,97.5,2.15,24.5,368.5,65.88,50.71
2016,5,20,17,30,587.0,91.0,2.0,24.0,315.0,63.58,49.04
2016,5,20,17,45,534.5,83.0,1.9,23.5,262.0,59.83,46.06
2016,5,20,18,0,482.0,75.0,1.8,23.0,209.0,55.88,42.79
2016,5,20,18,15,409.5,64.0,1.65,22.5,160.0,49.05,36.84
2016,5,20,18,30,337.0,53.0,1.5,22.0,111.0,40.42,29.1
2016,5,20,18,45,231.5,38.0,1.4,21.5,71.0,29.39,19.03
2016,5,20,19,0,126.0,23.0,1.3,21.0,31.0,18.02,5.78
2016,5,20,19,15,63.0,11.5,1.35,21.0,15.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,18.0,11.0,1.9,19.5,12.5,19.87,0.0
2016,5,21,6,0,36.0,22.0,2.1,20.0,25.0,53.63,30.58
2016,5,21,6,15,92.5,47.5,2.15,20.0,62.5,130.28,101.23
2016,5,21,6,30,149.0,73.0,2.2,20.0,100.0,216.94,175.02
2016,5,21,6,45,87.0,87.0,2.3,20.5,104.0,176.29,142.2
2016,5,21,7,0,25.0,101.0,2.4,21.0,108.0,130.63,103.47
2016,5,21,7,15,12.5,109.0,2.4,21.5,112.5,115.45,90.44
2016,5,21,7,30,0.0,117.0,2.4,22.0,117.0,110.81,85.76
2016,5,21,7,45,33.0,158.5,2.4,22.5,174.5,196.6,155.51
2016,5,21,8,0,66.0,200.0,2.4,23.0,232.0,273.81,216.15
2016,5,21,8,15,34.5,183.5,2.4,23.0,200.5,220.92,172.79
2016,5,21,8,30,3.0,167.0,2.4,23.0,169.0,158.07,121.62
2016,5,21,8,45,1.5,135.5,2.45,23.5,136.5,124.31,94.39
2016,5,21,9,0,0.0,104.0,2.5,24.0,104.0,92.67,68.83
2016,5,21,9,15,21.0,208.5,2.5,24.0,224.0,226.8,174.39
2016,5,21,9,30,42.0,313.0,2.5,24.0,344.0,358.76,273.86
2016,5,21,9,45,27.5,283.0,2.5,24.5,304.5,308.13,234.0
2016,5,21,10,0,13.0,253.0,2.5,25.0,265.0,246.33,186.29
2016,5,21,10,15,12.5,247.5,2.45,25.0,259.0,239.47,180.91
2016,5,21,10,30,12.0,242.0,2.4,25.0,253.0,232.84,175.59
2016,5,21,10,45,21.5,308.0,2.4,25.5,328.0,303.82,228.34
2016,5,21,11,0,31.0,374.0,2.4,26.0,403.0,388.29,289.3
2016,5,21,11,15,29.0,375.5,2.35,26.0,403.5,383.67,285.14
2016,5,21,11,30,27.0,377.0,2.3,26.0,404.0,379.0,281.37
2016,5,21,11,45,21.0,331.5,2.3,26.5,352.5,318.5,236.64
2016,5,21,12,0,15.0,286.0,2.3,27.0,301.0,270.05,200.57
2016,5,21,12,15,17.0,285.0,2.25,27.0,302.5,269.41,200.21
2016,5,21,12,30,19.0,284.0,2.2,27.0,304.0,271.04,201.39
2016,5,21,12,45,89.5,395.0,2.2,27.0,483.5,420.59,311.59
2016,5,21,13,0,160.0,506.0,2.2,27.0,663.0,557.93,408.06
2016,5,21,13,15,147.5,497.5,2.2,27.0,641.0,527.33,385.56
2016,5,21,13,30,135.0,489.0,2.2,27.0,619.0,497.95,364.83
2016,5,21,13,45,111.5,470.0,2.25,27.0,576.0,461.08,338.7
2016,5,21,14,0,88.0,451.0,2.3,27.0,533.0,422.02,310.9
2016,5,21,14,15,250.5,410.0,2.35,27.0,632.0,449.4,331.4
2016,5,21,14,30,413.0,369.0,2.4,27.0,731.0,468.13,343.26
2016,5,21,14,45,311.0,384.0,2.45,27.0,650.5,416.08,304.57
2016,5,21,15,0,209.0,399.0,2.5,27.0,570.0,376.46,275.99
2016,5,21,15,15,207.0,377.0,2.55,27.0,539.5,343.3,250.87
2016,5,21,15,30,205.0,355.0,2.6,27.0,509.0,310.69,225.97
2016,5,21,15,45,238.0,326.0,2.65,27.0,493.5,281.04,202.03
2016,5,21,16,0,271.0,297.0,2.7,27.0,478.0,237.07,167.8
2016,5,21,16,15,410.5,233.5,2.7,26.5,483.5,178.23,121.0
2016,5,21,16,30,550.0,170.0,2.7,26.0,489.0,113.74,80.78
2016,5,21,16,45,298.5,181.0,2.75,26.0,352.0,124.53,98.72
2016,5,21,17,0,47.0,192.0,2.8,26.0,215.0,146.21,117.01
2016,5,21,17,15,224.5,166.5,2.65,25.5,255.0,117.2,93.52
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,97.95,77.88
2016,5,21,17,45,347.0,126.0,2.45,25.0,244.0,93.22,74.1
2016,5,21,18,0,292.0,111.0,2.4,25.0,193.0,83.03,65.51
2016,5,21,18,15,231.5,90.5,2.35,24.5,146.5,68.75,53.29
2016,5,21,18,30,171.0,70.0,2.3,24.0,100.0,54.0,40.35
2016,5,21,18,45,106.0,46.0,2.3,23.5,62.0,36.3,24.61
2016,5,21,19,0,41.0,22.0,2.3,23.0,24.0,18.67,6.57
2016,5,21,19,15,20.5,11.0,2.4,22.5,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,34.77,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,101.87,64.01
2016,5,22,6,15,172.0,45.5,2.3,21.0,72.0,189.12,148.8
2016,5,22,6,30,262.0,64.0,2.4,21.0,111.0,293.72,237.51
2016,5,22,6,45,332.0,78.5,2.5,21.5,159.0,371.62,302.3
2016,5,22,7,0,402.0,93.0,2.6,22.0,207.0,454.75,368.7
2016,5,22,7,15,205.5,112.5,2.6,22.0,171.5,315.59,255.92
2016,5,22,7,30,9.0,132.0,2.6,22.0,136.0,135.38,105.78
2016,5,22,7,45,28.0,163.0,2.6,22.5,176.5,197.8,156.23
2016,5,22,8,0,47.0,194.0,2.6,23.0,217.0,248.91,196.11
2016,5,22,8,15,67.5,224.0,2.6,23.5,261.5,300.43,235.43
2016,5,22,8,30,88.0,254.0,2.6,24.0,306.0,352.11,273.95
2016,5,22,8,45,61.5,260.5,2.6,24.5,298.5,330.16,254.73
2016,5,22,9,0,35.0,267.0,2.6,25.0,291.0,307.78,235.58
2016,5,22,9,15,106.0,313.0,2.6,25.0,392.0,426.95,326.23
2016,5,22,9,30,177.0,359.0,2.6,25.0,493.0,564.75,426.22
2016,5,22,9,45,99.0,327.5,2.6,25.5,403.5,446.22,336.42
2016,5,22,10,0,21.0,296.0,2.6,26.0,314.0,296.56,223.04
2016,5,22,10,15,14.5,240.5,2.6,26.0,253.0,234.79,176.72
2016,5,22,10,30,8.0,185.0,2.6,26.0,192.0,175.36,131.29
2016,5,22,10,45,13.5,251.0,2.65,26.5,263.0,241.96,181.5
2016,5,22,11,0,19.0,317.0,2.7,27.0,334.0,308.3,230.11
2016,5,22,11,15,13.5,249.0,2.75,27.0,261.5,238.3,177.71
2016,5,22,11,30,8.0,181.0,2.8,27.0,189.0,170.16,126.29
2016,5,22,11,45,10.0,200.0,2.85,27.0,210.0,188.71,140.47
2016,5,22,12,0,12.0,219.0,2.9,27.0,231.0,206.94,154.17
2016,5,22,12,15,29.0,330.5,2.95,27.0,359.5,325.01,242.21
2016,5,22,12,30,46.0,442.0,3.0,27.0,488.0,434.15,321.0
2016,5,22,12,45,131.0,472.5,3.1,27.5,601.5,521.55,384.07
2016,5,22,13,0,216.0,503.0,3.2,28.0,715.0,597.6,437.52
2016,5,22,13,15,201.5,497.5,3.25,28.0,693.5,565.71,414.51
2016,5,22,13,30,187.0,492.0,3.3,28.0,672.0,534.95,392.7
2016,5,22,13,45,152.0,478.0,3.35,28.0,622.0,486.33,357.87
2016,5,22,14,0,117.0,464.0,3.4,28.0,572.0,441.31,325.46
2016,5,22,14,15,269.0,415.0,3.4,28.0,654.0,463.01,341.67
2016,5,22,14,30,421.0,366.0,3.4,28.0,736.0,470.31,345.35
2016,5,22,14,45,465.0,336.0,3.45,28.0,729.5,438.39,319.72
2016,5,22,15,0,509.0,306.0,3.5,28.0,723.0,402.07,289.83
2016,5,22,15,15,274.0,307.5,3.5,27.5,530.5,307.42,223.12
2016,5,22,15,30,39.0,309.0,3.5,27.0,338.0,251.0,187.64
2016,5,22,15,45,314.5,254.5,3.55,27.0,466.0,239.74,168.5
2016,5,22,16,0,590.0,200.0,3.6,27.0,594.0,207.33,132.2
2016,5,22,16,15,295.0,164.5,3.55,26.5,361.5,125.95,84.21
2016,5,22,16,30,0.0,129.0,3.5,26.0,129.0,111.38,83.61
2016,5,22,16,45,241.0,146.5,3.45,26.0,263.5,102.53,80.54
2016,5,22,17,0,482.0,164.0,3.4,26.0,398.0,108.5,85.84
2016,5,22,17,15,442.5,152.0,3.2,25.5,346.5,103.03,81.74
2016,5,22,17,30,403.0,140.0,3.0,25.0,295.0,97.18,77.27
2016,5,22,17,45,350.5,125.0,2.9,25.0,244.5,88.73,70.32
2016,5,22,18,0,298.0,110.0,2.8,25.0,194.0,82.4,65.0
2016,5,22,18,15,236.5,90.5,2.65,24.5,147.5,68.78,53.34
2016,5,22,18,30,175.0,71.0,2.5,24.0,101.0,54.72,40.99
2016,5,22,18,45,110.5,47.0,2.45,24.0,63.5,37.05,25.22
2016,5,22,19,0,46.0,23.0,2.4,24.0,26.0,19.46,7.46
2016,5,22,19,15,23.0,11.5,2.45,23.5,13.0,10.46,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
