Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,41.37,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,116.21,75.14
2016,5,23,6,15,200.0,44.5,2.4,21.0,75.0,219.35,173.03
2016,5,23,6,30,294.0,62.0,2.5,21.0,115.0,312.77,253.17
2016,5,23,6,45,359.0,76.0,2.7,21.5,163.0,387.85,315.78
2016,5,23,7,0,424.0,90.0,2.9,22.0,211.0,467.67,379.68
2016,5,23,7,15,212.0,57.0,2.95,22.5,117.5,261.74,214.15
2016,5,23,7,30,0.0,24.0,3.0,23.0,24.0,21.13,11.85
2016,5,23,7,45,74.5,116.5,3.1,23.5,153.5,196.12,156.72
2016,5,23,8,0,149.0,209.0,3.2,24.0,283.0,377.07,298.33
2016,5,23,8,15,150.0,236.5,3.25,24.0,317.5,410.23,321.63
2016,5,23,8,30,151.0,264.0,3.3,24.0,352.0,442.33,344.37
2016,5,23,8,45,82.0,241.5,3.35,24.5,290.0,327.84,254.38
2016,5,23,9,0,13.0,219.0,3.4,25.0,228.0,217.8,166.64
2016,5,23,9,15,14.5,234.0,3.45,25.0,244.5,232.93,178.09
2016,5,23,9,30,16.0,249.0,3.5,25.0,261.0,247.99,189.19
2016,5,23,9,45,14.5,250.0,3.55,25.5,262.0,246.09,186.86
2016,5,23,10,0,13.0,251.0,3.6,26.0,263.0,244.37,184.76
2016,5,23,10,15,24.0,308.0,3.65,26.0,330.0,324.91,245.26
2016,5,23,10,30,35.0,365.0,3.7,26.0,397.0,391.32,293.95
2016,5,23,10,45,35.0,376.5,3.75,26.5,409.0,398.93,298.31
2016,5,23,11,0,35.0,388.0,3.8,27.0,421.0,406.16,302.6
2016,5,23,11,15,22.5,293.5,3.85,27.0,315.0,297.88,222.72
2016,5,23,11,30,10.0,199.0,3.9,27.0,209.0,188.42,140.37
2016,5,23,11,45,13.0,251.0,3.95,27.5,264.0,237.75,177.4
2016,5,23,12,0,16.0,303.0,4.0,28.0,319.0,286.35,213.05
2016,5,23,12,15,91.0,407.5,4.05,28.0,497.5,448.24,333.06
2016,5,23,12,30,166.0,512.0,4.1,28.0,676.0,597.55,439.33
2016,5,23,12,45,89.5,379.0,4.15,28.0,467.5,408.76,303.41
2016,5,23,13,0,13.0,246.0,4.2,28.0,259.0,227.3,168.67
2016,5,23,13,15,30.5,338.5,4.2,28.0,368.0,315.84,235.13
2016,5,23,13,30,48.0,431.0,4.2,28.0,477.0,398.73,295.61
2016,5,23,13,45,30.0,330.0,4.2,28.0,358.5,299.53,222.73
2016,5,23,14,0,12.0,229.0,4.2,28.0,240.0,206.73,153.63
2016,5,23,14,15,388.0,204.0,4.15,28.0,545.5,361.31,271.08
2016,5,23,14,30,764.0,179.0,4.1,28.0,851.0,493.79,363.54
2016,5,23,14,45,755.0,175.5,4.1,28.0,817.0,444.02,322.45
2016,5,23,15,0,746.0,172.0,4.1,28.0,783.0,394.57,281.4
2016,5,23,15,15,732.0,168.5,4.05,28.0,743.0,337.59,234.2
2016,5,23,15,30,718.0,165.0,4.0,28.0,703.0,287.54,192.05
2016,5,23,15,45,451.5,237.5,4.0,28.0,569.0,245.35,166.75
2016,5,23,16,0,185.0,310.0,4.0,28.0,435.0,245.4,177.56
2016,5,23,16,15,287.0,266.5,4.0,27.5,442.0,200.19,141.63
2016,5,23,16,30,389.0,223.0,4.0,27.0,449.0,155.53,113.66
2016,5,23,16,45,308.5,213.0,4.0,27.0,381.5,143.65,114.08
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,138.32,110.14
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,132.33,105.81
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,117.65,94.13
2016,5,23,17,45,175.5,135.0,3.75,25.5,195.0,102.13,81.51
2016,5,23,18,0,154.0,112.0,3.7,25.0,156.0,86.13,68.18
2016,5,23,18,15,122.5,89.5,3.7,24.5,119.5,69.93,54.34
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,53.33,39.83
2016,5,23,18,45,49.5,45.5,3.7,24.0,53.5,36.96,25.19
2016,5,23,19,0,8.0,24.0,3.7,24.0,24.0,20.69,8.67
2016,5,23,19,15,4.0,12.0,3.8,23.5,12.0,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,7.0,2.45,21.0,7.0,6.37,0.0
2016,5,24,6,0,0.0,14.0,2.6,21.0,14.0,12.31,2.91
2016,5,24,6,15,0.0,30.0,2.75,21.0,30.0,26.46,15.82
2016,5,24,6,30,0.0,46.0,2.9,21.0,46.0,42.02,29.16
2016,5,24,6,45,0.0,66.0,3.05,21.5,66.0,62.34,46.26
2016,5,24,7,0,0.0,86.0,3.2,22.0,86.0,82.14,62.64
2016,5,24,7,15,26.5,119.0,3.4,22.5,129.5,149.7,118.62
2016,5,24,7,30,53.0,152.0,3.6,23.0,173.0,210.06,167.44
2016,5,24,7,45,50.0,173.0,3.8,23.5,195.0,229.63,181.87
2016,5,24,8,0,47.0,194.0,4.0,24.0,217.0,248.69,195.7
2016,5,24,8,15,52.5,219.0,4.1,24.0,248.0,280.09,219.59
2016,5,24,8,30,58.0,244.0,4.2,24.0,279.0,311.2,242.94
2016,5,24,8,45,30.0,203.0,4.3,24.5,221.5,233.55,180.83
2016,5,24,9,0,2.0,162.0,4.4,25.0,164.0,149.98,113.81
2016,5,24,9,15,5.5,187.0,4.4,25.5,191.5,177.17,134.7
2016,5,24,9,30,9.0,212.0,4.4,26.0,219.0,204.31,155.13
2016,5,24,9,45,132.0,302.5,4.45,26.5,411.0,452.19,345.14
2016,5,24,10,0,255.0,393.0,4.5,27.0,603.0,688.1,514.52
2016,5,24,10,15,211.0,417.0,4.5,27.0,595.5,645.39,481.06
2016,5,24,10,30,167.0,441.0,4.5,27.0,588.0,618.97,460.22
2016,5,24,10,45,90.0,348.0,4.5,27.5,428.0,439.34,328.86
2016,5,24,11,0,13.0,255.0,4.5,28.0,268.0,244.3,182.12
2016,5,24,11,15,30.5,343.5,4.5,28.0,373.0,353.98,264.16
2016,5,24,11,30,48.0,432.0,4.5,28.0,478.0,451.77,334.93
2016,5,24,11,45,40.5,420.5,4.5,28.5,460.5,428.19,316.53
2016,5,24,12,0,33.0,409.0,4.5,29.0,443.0,405.24,299.05
2016,5,24,12,15,31.5,405.5,4.5,29.0,437.5,395.35,291.82
2016,5,24,12,30,30.0,402.0,4.5,29.0,432.0,385.5,284.6
2016,5,24,12,45,33.0,409.0,4.5,29.0,441.5,388.46,286.8
2016,5,24,13,0,36.0,416.0,4.5,29.0,451.0,390.88,288.58
2016,5,24,13,15,27.5,372.0,4.5,29.0,399.0,341.98,252.96
2016,5,24,13,30,19.0,328.0,4.5,29.0,347.0,298.57,221.18
2016,5,24,13,45,18.5,320.5,4.5,29.0,339.0,289.52,214.68
2016,5,24,14,0,18.0,313.0,4.5,29.0,331.0,280.56,208.18
2016,5,24,14,15,63.0,372.5,4.5,29.0,429.0,340.48,252.67
2016,5,24,14,30,108.0,432.0,4.5,29.0,527.0,397.73,294.01
2016,5,24,14,45,94.0,408.0,4.5,29.0,489.0,363.5,268.73
2016,5,24,15,0,80.0,384.0,4.5,29.0,451.0,331.2,245.09
2016,5,24,15,15,116.5,371.5,4.45,28.5,463.0,313.45,231.37
2016,5,24,15,30,153.0,359.0,4.4,28.0,475.0,301.6,221.37
2016,5,24,15,45,168.5,335.0,4.35,28.0,454.5,274.64,200.12
2016,5,24,16,0,184.0,311.0,4.3,28.0,434.0,246.33,178.33
2016,5,24,16,15,139.5,283.5,4.1,27.5,373.0,209.85,154.13
2016,5,24,16,30,95.0,256.0,3.9,27.0,312.0,189.82,143.31
2016,5,24,16,45,250.5,214.0,3.75,27.0,341.0,143.63,113.97
2016,5,24,17,0,406.0,172.0,3.6,27.0,370.0,112.92,89.1
2016,5,24,17,15,342.0,169.0,3.5,26.5,322.0,119.61,95.23
2016,5,24,17,30,278.0,166.0,3.4,26.0,274.0,117.88,94.3
2016,5,24,17,45,229.0,146.5,3.3,25.5,226.0,105.64,84.44
2016,5,24,18,0,180.0,127.0,3.2,25.0,178.0,95.45,76.06
2016,5,24,18,15,133.5,101.5,3.15,24.5,135.0,77.56,60.83
2016,5,24,18,30,87.0,76.0,3.1,24.0,92.0,59.22,44.84
2016,5,24,18,45,43.5,49.0,3.1,24.0,57.0,40.3,28.0
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,19.29,8.02
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,9.66,1.09
2016,5,25,6,15,0.0,26.5,3.35,23.0,26.5,23.35,13.17
2016,5,25,6,30,0.0,42.0,3.5,23.0,42.0,37.2,24.95
2016,5,25,6,45,0.0,60.5,3.65,23.5,60.5,55.74,40.45
2016,5,25,7,0,0.0,79.0,3.8,24.0,79.0,73.91,55.39
2016,5,25,7,15,59.5,119.0,3.95,24.0,142.0,176.28,140.63
2016,5,25,7,30,119.0,159.0,4.1,24.0,205.0,290.45,232.76
2016,5,25,7,45,59.5,139.5,4.25,24.5,162.5,196.05,155.09
2016,5,25,8,0,0.0,120.0,4.4,25.0,120.0,109.86,83.35
2016,5,25,8,15,0.0,135.0,4.4,25.0,135.0,123.9,94.31
2016,5,25,8,30,0.0,150.0,4.4,25.0,150.0,137.88,105.03
2016,5,25,8,45,7.5,189.0,4.4,25.5,194.5,183.3,140.39
2016,5,25,9,0,15.0,228.0,4.4,26.0,239.0,228.94,175.21
2016,5,25,9,15,16.0,244.5,4.45,26.0,256.5,245.02,187.0
2016,5,25,9,30,17.0,261.0,4.5,26.0,274.0,260.99,198.72
2016,5,25,9,45,13.5,243.0,4.55,26.5,254.0,238.18,180.42
2016,5,25,10,0,10.0,225.0,4.6,27.0,234.0,216.22,162.93
2016,5,25,10,15,94.5,333.0,4.6,27.0,416.5,438.5,331.65
2016,5,25,10,30,179.0,441.0,4.6,27.0,599.0,631.04,470.38
2016,5,25,10,45,127.5,442.5,4.6,27.5,557.0,573.21,425.44
2016,5,25,11,0,76.0,444.0,4.6,28.0,515.0,502.51,372.36
2016,5,25,11,15,66.0,444.0,4.55,28.0,506.5,486.61,360.4
2016,5,25,11,30,56.0,444.0,4.5,28.0,498.0,470.94,348.46
2016,5,25,11,45,37.0,384.0,4.45,28.0,420.5,390.56,289.82
2016,5,25,12,0,18.0,324.0,4.4,28.0,343.0,307.19,228.31
2016,5,25,12,15,17.5,316.0,4.35,28.0,334.0,297.71,221.39
2016,5,25,12,30,17.0,308.0,4.3,28.0,325.0,288.3,214.38
2016,5,25,12,45,21.5,343.0,4.3,28.5,364.0,320.68,237.86
2016,5,25,13,0,26.0,378.0,4.3,29.0,403.0,350.98,259.47
2016,5,25,13,15,42.0,412.5,4.2,29.0,453.5,386.23,285.21
2016,5,25,13,30,58.0,447.0,4.1,29.0,504.0,418.55,308.53
2016,5,25,13,45,54.0,431.5,4.1,29.5,483.5,395.97,291.55
2016,5,25,14,0,50.0,416.0,4.1,30.0,463.0,374.15,275.31
2016,5,25,14,15,68.0,419.5,4.05,30.0,481.0,378.84,278.84
2016,5,25,14,30,86.0,423.0,4.0,30.0,499.0,381.14,280.34
2016,5,25,14,45,94.5,408.5,3.95,30.0,489.0,364.3,267.84
2016,5,25,15,0,103.0,394.0,3.9,30.0,479.0,346.61,254.57
2016,5,25,15,15,82.5,363.5,3.95,29.5,429.5,308.49,227.32
2016,5,25,15,30,62.0,333.0,4.0,29.0,380.0,273.24,202.2
2016,5,25,15,45,32.0,247.5,4.05,29.0,271.5,202.36,150.17
2016,5,25,16,0,2.0,162.0,4.1,29.0,163.0,139.44,103.64
2016,5,25,16,15,9.5,184.0,4.05,28.5,189.5,155.69,116.6
2016,5,25,16,30,17.0,206.0,4.0,28.0,216.0,169.0,127.66
2016,5,25,16,45,108.0,206.5,4.0,28.0,260.0,148.08,117.2
2016,5,25,17,0,199.0,207.0,4.0,28.0,304.0,148.55,118.05
2016,5,25,17,15,179.0,186.0,3.85,27.5,265.5,135.31,107.8
2016,5,25,17,30,159.0,165.0,3.7,27.0,227.0,121.59,97.0
2016,5,25,17,45,143.0,141.0,3.55,26.5,190.0,105.66,84.11
2016,5,25,18,0,127.0,117.0,3.4,26.0,153.0,89.2,70.49
2016,5,25,18,15,99.0,93.0,3.4,25.5,117.5,72.19,56.05
2016,5,25,18,30,71.0,69.0,3.4,25.0,82.0,54.7,40.86
2016,5,25,18,45,37.5,46.5,3.4,25.0,53.5,38.67,26.57
2016,5,25,19,0,4.0,24.0,3.4,25.0,25.0,20.89,9.39
2016,5,25,19,15,2.0,12.0,3.4,24.5,12.5,10.91,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.1,23.5,5.0,4.55,0.0
2016,5,26,6,0,0.0,10.0,3.2,24.0,10.0,8.78,0.51
2016,5,26,6,15,0.0,25.5,3.4,24.0,25.5,22.46,12.4
2016,5,26,6,30,0.0,41.0,3.6,24.0,41.0,36.18,24.01
2016,5,26,6,45,0.0,60.0,3.8,24.0,60.0,55.11,39.85
2016,5,26,7,0,0.0,79.0,4.0,24.0,79.0,73.85,55.35
2016,5,26,7,15,10.0,109.5,4.15,24.0,113.5,113.61,88.11
2016,5,26,7,30,20.0,140.0,4.3,24.0,148.0,153.67,120.59
2016,5,26,7,45,10.0,93.5,4.5,24.5,97.5,92.86,70.61
2016,5,26,8,0,0.0,47.0,4.7,25.0,47.0,41.5,28.23
2016,5,26,8,15,0.0,66.0,4.7,25.0,66.0,58.38,41.79
2016,5,26,8,30,0.0,85.0,4.7,25.0,85.0,75.3,55.22
2016,5,26,8,45,3.0,137.5,4.7,25.5,139.5,127.66,96.62
2016,5,26,9,0,6.0,190.0,4.7,26.0,194.0,181.55,138.33
2016,5,26,9,15,44.5,268.0,4.55,25.5,301.5,314.72,241.9
2016,5,26,9,30,83.0,346.0,4.4,25.0,409.0,436.71,333.77
2016,5,26,9,45,132.0,374.5,4.3,25.0,480.5,531.38,403.24
2016,5,26,10,0,181.0,403.0,4.2,25.0,552.0,606.57,457.29
2016,5,26,10,15,97.0,328.5,3.9,25.0,409.0,436.28,330.52
2016,5,26,10,30,13.0,254.0,3.6,25.0,266.0,245.21,185.07
2016,5,26,10,45,60.5,358.0,3.35,25.0,414.0,405.57,306.16
2016,5,26,11,0,108.0,462.0,3.1,25.0,562.0,552.1,411.17
2016,5,26,11,15,173.5,474.0,3.25,25.0,639.0,631.94,468.36
2016,5,26,11,30,239.0,486.0,3.4,25.0,716.0,694.56,513.11
2016,5,26,11,45,285.5,456.5,3.55,25.5,734.5,704.02,519.87
2016,5,26,12,0,332.0,427.0,3.7,26.0,753.0,701.47,518.7
2016,5,26,12,15,312.5,458.5,4.0,26.0,767.0,694.09,513.2
2016,5,26,12,30,293.0,490.0,4.3,26.0,781.0,685.31,506.72
2016,5,26,12,45,298.5,486.0,4.65,26.5,781.0,665.51,492.88
2016,5,26,13,0,304.0,482.0,5.0,27.0,781.0,644.99,478.52
2016,5,26,13,15,306.0,478.0,5.1,27.0,775.5,621.3,461.73
2016,5,26,13,30,308.0,474.0,5.2,27.0,770.0,597.2,444.42
2016,5,26,13,45,515.5,346.0,5.35,27.5,829.0,600.02,448.65
2016,5,26,14,0,723.0,218.0,5.5,28.0,888.0,585.17,438.19
2016,5,26,14,15,490.5,324.0,5.35,28.0,773.0,506.55,376.97
2016,5,26,14,30,258.0,430.0,5.2,28.0,658.0,449.24,332.96
2016,5,26,14,45,281.0,406.0,5.1,28.0,645.0,421.39,311.23
2016,5,26,15,0,304.0,382.0,5.0,28.0,632.0,391.52,287.29
2016,5,26,15,15,404.5,324.5,4.8,28.0,640.0,352.33,253.89
2016,5,26,15,30,505.0,267.0,4.6,28.0,648.0,310.96,217.1
2016,5,26,15,45,449.5,268.5,4.4,28.0,591.5,268.04,184.2
2016,5,26,16,0,394.0,270.0,4.2,28.0,535.0,240.83,165.36
2016,5,26,16,15,429.0,236.5,4.05,27.5,504.5,185.86,125.12
2016,5,26,16,30,464.0,203.0,3.9,27.0,474.0,137.36,96.99
2016,5,26,16,45,456.0,190.5,3.75,27.0,436.0,121.85,96.12
2016,5,26,17,0,448.0,178.0,3.6,27.0,398.0,117.06,92.53
2016,5,26,17,15,408.5,165.0,3.6,26.5,347.0,111.23,88.23
2016,5,26,17,30,369.0,152.0,3.6,26.0,296.0,109.74,87.49
2016,5,26,17,45,320.5,135.5,3.65,25.5,246.5,99.19,79.01
2016,5,26,18,0,272.0,119.0,3.7,25.0,197.0,88.21,69.95
2016,5,26,18,15,211.0,98.0,3.8,24.5,151.0,73.77,57.64
2016,5,26,18,30,150.0,77.0,3.9,24.0,105.0,58.84,44.57
2016,5,26,18,45,86.0,51.5,4.05,24.0,66.0,41.32,28.93
2016,5,26,19,0,22.0,26.0,4.2,24.0,27.0,22.35,10.77
2016,5,26,19,15,11.0,13.0,4.2,23.5,13.5,11.82,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.0,12.5,4.85,22.5,13.5,18.52,0.0
2016,5,27,6,0,26.0,25.0,4.9,23.0,27.0,53.17,32.5
2016,5,27,6,15,78.0,52.0,4.9,23.0,65.0,127.56,98.26
2016,5,27,6,30,130.0,79.0,4.9,23.0,103.0,200.39,160.49
2016,5,27,6,45,65.0,69.0,4.95,23.0,81.0,132.12,105.14
2016,5,27,7,0,0.0,59.0,5.0,23.0,59.0,52.12,37.62
2016,5,27,7,15,0.0,87.5,5.1,23.0,87.5,80.64,61.12
2016,5,27,7,30,0.0,116.0,5.2,23.0,116.0,109.38,84.42
2016,5,27,7,45,16.5,152.0,5.35,23.5,160.0,160.76,126.12
2016,5,27,8,0,33.0,188.0,5.5,24.0,204.0,228.28,179.73
2016,5,27,8,15,16.5,111.0,5.5,24.5,119.0,123.04,94.59
2016,5,27,8,30,0.0,34.0,5.5,25.0,34.0,30.03,18.71
2016,5,27,8,45,11.5,141.5,5.5,25.5,149.5,139.81,106.73
2016,5,27,9,0,23.0,249.0,5.5,26.0,265.0,258.54,198.81
2016,5,27,9,15,12.0,197.0,5.45,26.0,206.0,193.46,147.45
2016,5,27,9,30,1.0,145.0,5.4,26.0,147.0,131.86,98.74
2016,5,27,9,45,0.5,91.5,5.35,26.5,92.5,81.83,59.19
2016,5,27,10,0,0.0,38.0,5.3,27.0,38.0,33.71,21.07
2016,5,27,10,15,0.0,39.5,5.2,27.0,39.5,35.07,22.11
2016,5,27,10,30,0.0,41.0,5.1,27.0,41.0,36.44,23.14
2016,5,27,10,45,2.0,96.0,5.0,27.5,98.0,87.7,63.21
2016,5,27,11,0,4.0,151.0,4.9,28.0,155.0,139.59,103.05
2016,5,27,11,15,10.5,228.5,4.7,28.0,239.0,216.55,161.61
2016,5,27,11,30,17.0,306.0,4.5,28.0,323.0,293.12,218.64
2016,5,27,11,45,20.0,334.0,4.35,28.5,353.5,319.99,237.65
2016,5,27,12,0,23.0,362.0,4.2,29.0,384.0,346.15,256.05
2016,5,27,12,15,18.5,305.5,3.9,29.0,323.5,289.21,213.99
2016,5,27,12,30,14.0,249.0,3.6,29.0,263.0,233.46,172.64
2016,5,27,12,45,16.0,285.5,3.3,29.0,302.0,265.88,196.64
2016,5,27,13,0,18.0,322.0,3.0,29.0,341.0,297.41,219.53
2016,5,27,13,15,17.0,307.0,2.65,29.0,324.0,281.59,207.64
2016,5,27,13,30,16.0,292.0,2.3,29.0,307.0,266.07,196.09
2016,5,27,13,45,17.0,299.0,1.95,29.5,315.0,270.64,198.88
2016,5,27,14,0,18.0,306.0,1.6,30.0,323.0,274.89,201.28
2016,5,27,14,15,51.5,365.0,1.45,29.5,411.0,329.13,240.85
2016,5,27,14,30,85.0,424.0,1.3,29.0,499.0,381.82,278.11
2016,5,27,14,45,115.5,414.0,1.15,29.0,511.5,367.84,267.08
2016,5,27,15,0,146.0,404.0,1.0,29.0,524.0,359.35,259.79
2016,5,27,15,15,433.5,287.5,1.05,29.0,619.0,336.59,236.42
2016,5,27,15,30,721.0,171.0,1.1,29.0,714.0,297.03,196.11
2016,5,27,15,45,712.5,162.0,1.2,29.0,670.5,245.59,154.71
2016,5,27,16,0,704.0,153.0,1.3,29.0,627.0,195.24,116.2
2016,5,27,16,15,681.5,147.5,1.4,28.5,578.0,147.31,85.16
2016,5,27,16,30,659.0,142.0,1.5,28.0,529.0,102.3,65.56
2016,5,27,16,45,638.5,132.5,1.6,28.0,478.5,83.79,64.28
2016,5,27,17,0,618.0,123.0,1.7,28.0,428.0,80.55,61.87
2016,5,27,17,15,580.0,115.5,1.65,27.5,374.5,78.3,60.38
2016,5,27,17,30,542.0,108.0,1.6,27.0,321.0,75.86,58.69
2016,5,27,17,45,499.0,97.0,1.6,26.5,269.5,69.45,53.58
2016,5,27,18,0,456.0,86.0,1.6,26.0,218.0,62.85,48.15
2016,5,27,18,15,384.5,74.0,1.5,25.0,169.0,55.05,41.6
2016,5,27,18,30,313.0,62.0,1.4,24.0,120.0,46.96,34.52
2016,5,27,18,45,216.0,45.5,1.35,23.5,79.5,35.0,23.78
2016,5,27,19,0,119.0,29.0,1.3,23.0,39.0,23.44,11.92
2016,5,27,19,15,59.5,14.5,1.4,23.0,19.5,13.19,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,32.0,15.5,2.25,21.5,18.0,31.7,0.0
2016,5,28,6,0,64.0,31.0,2.4,22.0,36.0,88.97,59.01
2016,5,28,6,15,149.0,52.0,2.6,22.0,76.0,184.76,145.07
2016,5,28,6,30,234.0,73.0,2.8,22.0,116.0,273.73,221.0
2016,5,28,6,45,117.0,67.0,3.0,22.5,88.5,180.59,145.75
2016,5,28,7,0,0.0,61.0,3.2,23.0,61.0,54.07,39.19
2016,5,28,7,15,0.0,77.0,3.4,23.0,77.0,69.43,51.87
2016,5,28,7,30,0.0,93.0,3.6,23.0,93.0,84.67,64.2
2016,5,28,7,45,0.0,89.5,3.8,23.5,89.5,80.1,60.1
2016,5,28,8,0,0.0,86.0,4.0,24.0,86.0,76.22,56.6
2016,5,28,8,15,127.5,169.5,4.05,24.5,244.5,306.93,243.62
2016,5,28,8,30,255.0,253.0,4.1,25.0,403.0,546.09,424.93
2016,5,28,8,45,313.0,264.5,4.15,25.5,465.0,616.03,474.31
2016,5,28,9,0,371.0,276.0,4.2,26.0,527.0,686.81,523.85
2016,5,28,9,15,283.5,317.5,4.2,26.5,517.0,646.58,489.44
2016,5,28,9,30,196.0,359.0,4.2,27.0,507.0,583.66,439.73
2016,5,28,9,45,477.0,266.0,4.2,27.5,652.0,797.71,596.94
2016,5,28,10,0,758.0,173.0,4.2,28.0,797.0,977.14,718.13
2016,5,28,10,15,767.5,175.5,4.15,28.0,830.0,983.57,719.58
2016,5,28,10,30,777.0,178.0,4.1,28.0,863.0,986.76,720.27
2016,5,28,10,45,785.5,179.0,4.05,28.0,890.0,984.14,717.31
2016,5,28,11,0,794.0,180.0,4.0,28.0,917.0,978.22,712.36
2016,5,28,11,15,568.5,315.5,3.95,28.0,849.0,880.17,643.06
2016,5,28,11,30,343.0,451.0,3.9,28.0,781.0,768.96,560.99
2016,5,28,11,45,307.0,471.5,3.9,28.5,770.0,738.24,538.07
2016,5,28,12,0,271.0,492.0,3.9,29.0,759.0,707.07,514.43
2016,5,28,12,15,546.5,333.0,3.85,29.0,873.5,788.35,577.24
2016,5,28,12,30,822.0,174.0,3.8,29.0,988.0,843.96,618.87
2016,5,28,12,45,540.0,334.5,3.8,29.0,868.5,729.55,534.94
2016,5,28,13,0,258.0,495.0,3.8,29.0,749.0,621.62,453.83
2016,5,28,13,15,213.5,494.5,3.8,29.0,703.0,573.36,419.6
2016,5,28,13,30,169.0,494.0,3.8,29.0,657.0,526.06,385.58
2016,5,28,13,45,485.0,331.5,3.8,29.0,785.0,571.04,422.1
2016,5,28,14,0,801.0,169.0,3.8,29.0,913.0,595.38,440.64
2016,5,28,14,15,794.0,167.0,3.75,29.0,886.0,547.2,403.1
2016,5,28,14,30,787.0,165.0,3.7,29.0,859.0,498.67,364.73
2016,5,28,14,45,769.0,167.0,3.65,29.0,823.5,448.38,324.21
2016,5,28,15,0,751.0,169.0,3.6,29.0,788.0,399.28,283.78
2016,5,28,15,15,738.0,165.5,3.55,28.5,748.5,342.76,237.74
2016,5,28,15,30,725.0,162.0,3.5,28.0,709.0,292.82,196.16
2016,5,28,15,45,708.0,158.0,3.5,28.0,664.5,243.05,155.14
2016,5,28,16,0,691.0,154.0,3.5,28.0,620.0,195.24,117.97
2016,5,28,16,15,669.0,148.5,3.35,27.5,572.0,148.08,86.69
2016,5,28,16,30,647.0,143.0,3.2,27.0,524.0,103.78,66.69
2016,5,28,16,45,621.5,135.5,3.05,27.0,473.5,85.63,66.14
2016,5,28,17,0,596.0,128.0,2.9,27.0,423.0,83.91,64.98
2016,5,28,17,15,558.5,120.5,2.9,26.5,370.5,81.85,63.65
2016,5,28,17,30,521.0,113.0,2.9,26.0,318.0,78.95,61.57
2016,5,28,17,45,477.5,101.5,2.9,25.5,267.0,72.44,56.36
2016,5,28,18,0,434.0,90.0,2.9,25.0,216.0,65.58,50.7
2016,5,28,18,15,363.0,77.5,2.9,24.5,167.5,57.52,43.81
2016,5,28,18,30,292.0,65.0,2.9,24.0,119.0,49.14,36.38
2016,5,28,18,45,199.0,47.5,2.9,24.0,79.0,36.48,24.98
2016,5,28,19,0,106.0,30.0,2.9,24.0,39.0,24.18,12.61
2016,5,28,19,15,53.0,15.0,2.9,23.5,19.5,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.0,4.5,4.09,0.0
2016,5,29,6,0,0.0,9.0,2.3,21.0,9.0,7.9,0.08
2016,5,29,6,15,0.0,19.0,2.35,21.0,19.0,16.71,7.96
2016,5,29,6,30,0.0,29.0,2.4,21.0,29.0,25.54,15.57
2016,5,29,6,45,0.0,41.0,2.5,21.5,41.0,36.15,24.55
2016,5,29,7,0,0.0,53.0,2.6,22.0,53.0,46.79,33.41
2016,5,29,7,15,75.0,106.0,2.7,22.0,136.0,185.22,149.4
2016,5,29,7,30,150.0,159.0,2.8,22.0,219.0,316.16,255.01
2016,5,29,7,45,189.5,182.0,2.9,22.5,268.5,379.23,303.4
2016,5,29,8,0,229.0,205.0,3.0,23.0,318.0,461.38,364.93
2016,5,29,8,15,232.5,230.5,3.05,23.0,356.0,478.96,376.65
2016,5,29,8,30,236.0,256.0,3.1,23.0,394.0,513.06,400.57
2016,5,29,8,45,183.0,284.0,3.2,23.5,397.0,494.04,382.56
2016,5,29,9,0,130.0,312.0,3.3,24.0,400.0,471.92,362.59
2016,5,29,9,15,65.0,207.0,3.35,24.5,251.0,269.02,207.76
2016,5,29,9,30,0.0,102.0,3.4,25.0,102.0,90.85,66.62
2016,5,29,9,45,16.5,217.5,3.45,25.5,231.0,216.35,164.6
2016,5,29,10,0,33.0,333.0,3.5,26.0,360.0,363.46,274.57
2016,5,29,10,15,31.5,342.0,3.5,26.0,368.5,367.74,276.66
2016,5,29,10,30,30.0,351.0,3.5,26.0,377.0,371.87,279.16
2016,5,29,10,45,29.0,357.5,3.5,26.5,383.5,373.77,279.54
2016,5,29,11,0,28.0,364.0,3.5,27.0,390.0,375.5,279.85
2016,5,29,11,15,23.5,347.0,3.45,27.0,369.5,350.74,261.31
2016,5,29,11,30,19.0,330.0,3.4,27.0,349.0,317.21,236.39
2016,5,29,11,45,28.5,376.0,3.4,27.5,404.0,375.37,278.56
2016,5,29,12,0,38.0,422.0,3.4,28.0,459.0,422.01,311.42
2016,5,29,12,15,441.0,288.0,3.35,28.0,724.5,657.18,488.73
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,837.71,615.61
2016,5,29,12,45,839.0,157.0,3.25,28.0,985.0,802.58,590.44
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,771.16,569.18
2016,5,29,13,15,831.5,159.0,3.1,28.0,968.0,730.29,539.73
2016,5,29,13,30,829.0,158.0,3.0,28.0,956.0,687.94,508.8
2016,5,29,13,45,820.0,159.5,2.95,28.0,935.5,642.16,475.0
2016,5,29,14,0,811.0,161.0,2.9,28.0,915.0,595.73,440.01
2016,5,29,14,15,804.0,159.0,2.8,28.0,888.0,547.18,402.59
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,498.25,363.99
2016,5,29,14,45,647.0,234.0,2.65,28.0,791.0,442.95,320.89
2016,5,29,15,0,497.0,311.0,2.6,28.0,721.0,406.63,292.66
2016,5,29,15,15,422.0,320.0,2.55,27.5,656.0,356.75,255.32
2016,5,29,15,30,347.0,329.0,2.5,27.0,591.0,323.43,230.94
2016,5,29,15,45,531.0,235.0,2.45,27.0,608.0,264.49,178.29
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,190.97,113.83
2016,5,29,16,15,694.0,136.5,2.4,27.0,576.5,143.3,81.87
2016,5,29,16,30,673.0,132.0,2.4,27.0,528.0,98.33,61.3
2016,5,29,16,45,523.0,157.0,2.4,27.0,447.0,100.99,78.82
2016,5,29,17,0,373.0,182.0,2.4,27.0,366.0,126.79,100.45
2016,5,29,17,15,449.0,146.5,2.25,26.5,342.5,98.82,77.75
2016,5,29,17,30,525.0,111.0,2.1,26.0,319.0,77.56,60.35
2016,5,29,17,45,466.5,103.0,2.0,25.5,266.5,73.37,57.13
2016,5,29,18,0,408.0,95.0,1.9,25.0,214.0,69.01,53.62
2016,5,29,18,15,339.0,81.5,1.95,24.5,166.0,60.34,46.22
2016,5,29,18,30,270.0,68.0,2.0,24.0,118.0,51.31,38.24
2016,5,29,18,45,179.0,49.5,2.05,24.0,78.0,39.15,27.25
2016,5,29,19,0,88.0,31.0,2.1,24.0,38.0,24.92,13.38
2016,5,29,19,15,44.0,15.5,2.3,23.5,19.0,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.25,21.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.2,21.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.5,1.15,21.0,3.5,3.07,0.0
2016,5,30,7,0,0.0,5.0,1.1,21.0,5.0,4.39,0.0
2016,5,30,7,15,0.0,9.0,1.0,21.0,9.0,7.91,1.0
2016,5,30,7,30,0.0,13.0,0.9,21.0,13.0,11.44,3.95
2016,5,30,7,45,0.0,54.0,0.8,21.0,54.0,47.69,34.08
2016,5,30,8,0,0.0,95.0,0.7,21.0,95.0,84.91,64.36
2016,5,30,8,15,85.5,178.5,0.75,21.5,229.0,278.5,219.7
2016,5,30,8,30,171.0,262.0,0.8,22.0,363.0,458.37,353.29
2016,5,30,8,45,320.0,251.0,0.9,22.5,460.0,606.71,460.15
2016,5,30,9,0,469.0,240.0,1.0,23.0,557.0,761.1,565.87
2016,5,30,9,15,549.0,226.0,1.05,23.0,621.5,827.35,608.98
2016,5,30,9,30,629.0,212.0,1.1,23.0,686.0,900.65,656.28
2016,5,30,9,45,645.0,216.5,1.15,23.5,725.5,920.98,666.44
2016,5,30,10,0,661.0,221.0,1.2,24.0,765.0,938.53,675.55
2016,5,30,10,15,672.0,225.0,1.4,24.0,798.0,947.56,682.93
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,953.56,688.4
2016,5,30,10,45,691.0,232.0,1.85,24.5,857.5,952.42,688.52
2016,5,30,11,0,699.0,235.0,2.1,25.0,884.0,948.16,686.49
2016,5,30,11,15,705.0,237.0,2.2,25.0,903.5,937.83,680.26
2016,5,30,11,30,711.0,239.0,2.3,25.0,923.0,924.41,672.11
2016,5,30,11,45,766.5,202.5,2.45,25.0,948.5,910.27,663.96
2016,5,30,12,0,822.0,166.0,2.6,25.0,974.0,900.2,658.42
2016,5,30,12,15,823.5,166.0,2.55,25.0,978.5,871.56,639.03
2016,5,30,12,30,825.0,166.0,2.5,25.0,983.0,840.52,618.2
2016,5,30,12,45,830.0,162.0,2.5,25.0,981.0,806.74,595.84
2016,5,30,13,0,835.0,158.0,2.5,25.0,979.0,765.78,568.5
2016,5,30,13,15,832.5,157.0,2.4,25.0,967.5,726.49,540.16
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,685.67,510.11
2016,5,30,13,45,829.5,152.5,2.2,25.5,937.5,642.81,477.18
2016,5,30,14,0,829.0,149.0,2.1,26.0,919.0,598.49,442.63
2016,5,30,14,15,822.5,147.0,2.0,26.0,893.0,548.54,404.26
2016,5,30,14,30,816.0,145.0,1.9,26.0,867.0,499.06,365.25
2016,5,30,14,45,810.5,141.5,1.85,26.0,834.5,448.58,324.67
2016,5,30,15,0,805.0,138.0,1.8,26.0,802.0,397.93,282.89
2016,5,30,15,15,793.5,135.0,1.85,26.0,763.0,345.78,239.45
2016,5,30,15,30,782.0,132.0,1.9,26.0,724.0,294.49,196.22
2016,5,30,15,45,772.5,126.0,1.95,26.0,680.5,242.48,152.9
2016,5,30,16,0,763.0,120.0,2.0,26.0,637.0,191.51,112.61
2016,5,30,16,15,743.0,116.5,1.95,26.0,588.5,142.62,79.56
2016,5,30,16,30,723.0,113.0,1.9,26.0,540.0,88.79,52.45
2016,5,30,16,45,693.0,109.5,1.9,26.0,487.5,68.42,52.03
2016,5,30,17,0,663.0,106.0,1.9,26.0,435.0,68.6,52.41
2016,5,30,17,15,627.5,100.0,1.7,25.5,382.0,66.9,51.29
2016,5,30,17,30,592.0,94.0,1.5,25.0,329.0,65.05,50.02
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,63.69,49.02
2016,5,30,18,0,467.0,84.0,1.2,25.0,222.0,61.34,47.08
2016,5,30,18,15,398.5,73.0,1.1,24.5,173.0,54.26,41.04
2016,5,30,18,30,330.0,62.0,1.0,24.0,124.0,46.91,34.53
2016,5,30,18,45,236.0,46.5,0.95,23.5,83.5,35.74,24.5
2016,5,30,19,0,142.0,31.0,0.9,23.0,43.0,24.18,13.08
2016,5,30,19,15,71.0,15.5,0.95,23.0,21.5,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,2.0,21.0,10.5,9.55,0.0
2016,5,31,6,0,0.0,21.0,2.1,21.0,21.0,18.51,7.91
2016,5,31,6,15,3.5,42.0,2.1,21.0,42.5,43.95,30.19
2016,5,31,6,30,7.0,63.0,2.1,21.0,64.0,68.52,51.24
2016,5,31,6,45,20.5,84.5,2.15,21.5,90.0,109.53,85.76
2016,5,31,7,0,34.0,106.0,2.2,22.0,116.0,143.26,113.73
2016,5,31,7,15,17.0,95.5,2.25,22.0,100.5,103.08,80.29
2016,5,31,7,30,0.0,85.0,2.3,22.0,85.0,76.41,57.62
2016,5,31,7,45,35.0,144.5,2.35,22.5,162.0,180.32,142.65
2016,5,31,8,0,70.0,204.0,2.4,23.0,239.0,281.53,222.24
2016,5,31,8,15,72.5,228.5,2.45,23.0,268.0,309.91,243.01
2016,5,31,8,30,75.0,253.0,2.5,23.0,297.0,337.82,263.41
2016,5,31,8,45,41.0,223.0,2.55,23.0,247.5,266.48,206.86
2016,5,31,9,0,7.0,193.0,2.6,23.0,198.0,185.49,142.37
2016,5,31,9,15,11.0,221.0,2.6,23.5,229.0,216.25,165.85
2016,5,31,9,30,15.0,249.0,2.6,24.0,260.0,246.88,188.62
2016,5,31,9,45,10.0,207.5,2.65,24.5,215.5,200.11,151.89
2016,5,31,10,0,5.0,166.0,2.7,25.0,171.0,155.19,116.66
2016,5,31,10,15,184.0,280.5,2.75,25.0,443.5,489.23,372.76
2016,5,31,10,30,363.0,395.0,2.8,25.0,716.0,783.78,579.65
2016,5,31,10,45,248.0,432.0,2.9,25.5,654.5,697.08,513.43
2016,5,31,11,0,133.0,469.0,3.0,26.0,593.0,597.49,440.18
2016,5,31,11,15,92.5,454.0,3.1,26.0,541.5,522.32,386.65
2016,5,31,11,30,52.0,439.0,3.2,26.0,490.0,462.62,343.04
2016,5,31,11,45,43.5,426.5,3.35,26.0,469.0,436.98,324.64
2016,5,31,12,0,35.0,414.0,3.5,26.0,448.0,412.03,306.49
2016,5,31,12,15,17.5,261.5,3.75,26.0,278.5,252.76,189.16
2016,5,31,12,30,0.0,109.0,4.0,26.0,109.0,97.27,70.46
2016,5,31,12,45,0.0,101.5,4.25,26.0,101.5,90.48,65.33
2016,5,31,13,0,0.0,94.0,4.5,26.0,94.0,83.72,60.1
2016,5,31,13,15,0.0,78.0,4.6,26.0,78.0,69.47,49.01
2016,5,31,13,30,0.0,62.0,4.7,26.0,62.0,55.27,37.93
2016,5,31,13,45,0.0,60.0,4.85,26.0,60.0,53.48,36.56
2016,5,31,14,0,0.0,58.0,5.0,26.0,58.0,51.66,35.16
2016,5,31,14,15,0.0,53.0,4.65,25.5,53.0,47.16,31.74
2016,5,31,14,30,0.0,48.0,4.3,25.0,48.0,42.67,28.3
2016,5,31,14,45,0.0,42.5,3.95,25.0,42.5,37.75,24.45
2016,5,31,15,0,0.0,37.0,3.6,25.0,37.0,32.83,20.58
2016,5,31,15,15,0.0,56.0,3.5,24.5,56.0,49.69,34.15
2016,5,31,15,30,0.0,75.0,3.4,24.0,75.0,66.56,47.77
2016,5,31,15,45,0.0,103.5,3.35,24.0,103.5,91.54,67.78
2016,5,31,16,0,0.0,132.0,3.3,24.0,132.0,115.1,86.65
2016,5,31,16,15,30.0,190.5,3.25,23.5,208.0,154.51,117.08
2016,5,31,16,30,60.0,249.0,3.2,23.0,284.0,186.98,143.23
2016,5,31,16,45,69.5,228.5,3.15,23.0,266.0,170.01,137.5
2016,5,31,17,0,79.0,208.0,3.1,23.0,248.0,156.38,126.73
2016,5,31,17,15,72.5,184.0,3.0,22.5,217.0,140.19,113.91
2016,5,31,17,30,66.0,160.0,2.9,22.0,186.0,123.58,100.53
2016,5,31,17,45,52.0,136.0,2.8,22.0,154.5,106.52,86.31
2016,5,31,18,0,38.0,112.0,2.7,22.0,123.0,89.07,71.52
2016,5,31,18,15,24.5,89.0,2.55,22.0,95.5,71.91,56.67
2016,5,31,18,30,11.0,66.0,2.4,22.0,68.0,55.57,42.25
2016,5,31,18,45,5.5,43.5,2.25,22.0,44.5,37.33,26.02
2016,5,31,19,0,0.0,21.0,2.1,22.0,21.0,18.5,8.85
2016,5,31,19,15,0.0,10.5,2.1,22.0,10.5,9.55,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,19.5,18.5,35.82,0.0
2016,6,1,6,0,79.0,31.0,0.8,20.0,37.0,108.98,75.41
2016,6,1,6,15,160.0,51.0,0.85,20.0,76.5,189.1,149.26
2016,6,1,6,30,241.0,71.0,0.9,20.0,116.0,274.56,221.6
2016,6,1,6,45,276.0,84.5,1.0,20.5,152.5,337.98,273.33
2016,6,1,7,0,311.0,98.0,1.1,21.0,189.0,390.46,314.91
2016,6,1,7,15,353.0,114.0,1.1,21.0,237.5,453.75,363.37
2016,6,1,7,30,395.0,130.0,1.1,21.0,286.0,518.9,411.36
2016,6,1,7,45,486.5,132.5,1.15,21.5,353.5,612.0,478.7
2016,6,1,8,0,578.0,135.0,1.2,22.0,421.0,717.56,550.58
2016,6,1,8,15,607.0,141.5,1.2,22.0,471.5,765.59,580.6
2016,6,1,8,30,636.0,148.0,1.2,22.0,522.0,812.54,609.92
2016,6,1,8,45,405.0,230.5,1.3,22.5,476.5,684.14,515.9
2016,6,1,9,0,174.0,313.0,1.4,23.0,431.0,516.43,390.8
2016,6,1,9,15,157.0,336.5,1.4,23.0,449.0,523.05,394.95
2016,6,1,9,30,140.0,360.0,1.4,23.0,467.0,528.26,396.8
2016,6,1,9,45,118.5,376.5,1.4,23.5,470.0,519.84,388.29
2016,6,1,10,0,97.0,393.0,1.4,24.0,473.0,492.93,367.11
2016,6,1,10,15,177.5,411.5,1.4,24.0,565.5,605.81,447.71
2016,6,1,10,30,258.0,430.0,1.4,24.0,658.0,714.82,521.75
2016,6,1,10,45,185.0,447.0,1.45,24.0,613.0,635.36,464.77
2016,6,1,11,0,112.0,464.0,1.5,24.0,568.0,558.32,410.03
2016,6,1,11,15,137.5,479.0,1.5,24.0,609.5,602.67,441.26
2016,6,1,11,30,163.0,494.0,1.5,24.0,651.0,631.28,460.6
2016,6,1,11,45,185.5,499.5,1.5,24.5,680.5,645.71,469.43
2016,6,1,12,0,208.0,505.0,1.5,25.0,710.0,657.93,476.8
2016,6,1,12,15,301.0,474.5,1.5,25.0,772.5,699.98,507.03
2016,6,1,12,30,394.0,444.0,1.5,25.0,835.0,730.83,529.04
2016,6,1,12,45,377.0,448.5,1.5,25.0,821.5,697.9,506.0
2016,6,1,13,0,360.0,453.0,1.5,25.0,808.0,665.34,483.61
2016,6,1,13,15,374.5,441.0,1.55,25.0,806.0,642.6,468.66
2016,6,1,13,30,389.0,429.0,1.6,25.0,804.0,618.53,452.36
2016,6,1,13,45,202.5,361.0,1.65,25.0,556.0,423.62,314.31
2016,6,1,14,0,16.0,293.0,1.7,25.0,308.0,263.13,196.14
2016,6,1,14,15,37.5,348.5,1.75,25.0,382.0,309.61,231.36
2016,6,1,14,30,59.0,404.0,1.8,25.0,456.0,355.81,265.02
2016,6,1,14,45,142.0,402.5,1.9,25.5,522.0,372.57,276.02
2016,6,1,15,0,225.0,401.0,2.0,26.0,588.0,388.37,285.14
2016,6,1,15,15,211.0,381.5,2.05,26.0,550.0,352.33,257.97
2016,6,1,15,30,197.0,362.0,2.1,26.0,512.0,318.06,232.28
2016,6,1,15,45,256.0,328.0,2.15,26.0,510.0,280.74,201.65
2016,6,1,16,0,315.0,294.0,2.2,26.0,508.0,248.32,174.67
2016,6,1,16,15,493.5,212.5,2.1,25.5,518.5,181.27,118.76
2016,6,1,16,30,672.0,131.0,2.0,25.0,529.0,101.08,62.18
2016,6,1,16,45,485.5,164.5,1.95,25.0,438.0,105.12,82.85
2016,6,1,17,0,299.0,198.0,1.9,25.0,347.0,135.69,108.53
2016,6,1,17,15,286.0,175.5,1.8,24.5,304.5,122.98,98.51
2016,6,1,17,30,273.0,153.0,1.7,24.0,262.0,109.6,87.85
2016,6,1,17,45,246.0,133.0,1.6,24.0,220.0,97.07,77.54
2016,6,1,18,0,219.0,113.0,1.5,24.0,178.0,83.99,66.56
2016,6,1,18,15,183.0,92.0,1.4,23.5,139.0,69.66,54.38
2016,6,1,18,30,147.0,71.0,1.3,23.0,100.0,54.79,41.42
2016,6,1,18,45,95.5,50.5,1.2,23.0,67.0,41.0,29.03
2016,6,1,19,0,44.0,30.0,1.1,23.0,34.0,25.0,14.01
2016,6,1,19,15,22.0,15.0,1.1,22.5,17.0,13.64,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
