Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.09,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,7.9,0.21
2016,6,2,6,15,0.0,19.5,0.95,20.0,19.5,17.15,8.42
2016,6,2,6,30,0.0,30.0,1.2,20.0,30.0,26.42,16.42
2016,6,2,6,45,0.0,42.5,1.45,20.5,42.5,37.48,25.8
2016,6,2,7,0,0.0,55.0,1.7,21.0,55.0,48.57,35.04
2016,6,2,7,15,0.0,53.0,1.8,21.0,53.0,46.78,33.51
2016,6,2,7,30,0.0,51.0,1.9,21.0,51.0,45.02,31.94
2016,6,2,7,45,12.0,116.0,2.05,21.0,122.0,117.56,91.85
2016,6,2,8,0,24.0,181.0,2.2,21.0,193.0,196.57,155.26
2016,6,2,8,15,37.0,211.0,2.3,21.0,232.0,255.36,201.27
2016,6,2,8,30,50.0,241.0,2.4,21.0,271.0,299.46,235.09
2016,6,2,8,45,65.5,271.5,2.5,21.5,314.0,346.41,270.2
2016,6,2,9,0,81.0,302.0,2.6,22.0,357.0,393.11,304.44
2016,6,2,9,15,56.5,300.5,2.65,22.0,340.0,362.88,279.88
2016,6,2,9,30,32.0,299.0,2.7,22.0,323.0,332.89,255.79
2016,6,2,9,45,83.5,350.5,2.8,22.5,418.5,437.57,334.73
2016,6,2,10,0,135.0,402.0,2.9,23.0,514.0,558.88,422.38
2016,6,2,10,15,162.0,421.5,2.9,23.0,561.0,600.84,451.53
2016,6,2,10,30,189.0,441.0,2.9,23.0,608.0,641.39,479.78
2016,6,2,10,45,180.0,456.0,2.95,23.5,619.5,639.69,476.47
2016,6,2,11,0,171.0,471.0,3.0,24.0,631.0,636.99,472.81
2016,6,2,11,15,125.5,470.0,2.9,24.0,589.0,582.32,432.29
2016,6,2,11,30,80.0,469.0,2.8,24.0,547.0,518.27,385.23
2016,6,2,11,45,244.5,453.5,2.75,24.5,693.5,664.76,491.88
2016,6,2,12,0,409.0,438.0,2.7,25.0,840.0,782.18,573.19
2016,6,2,12,15,643.5,286.5,2.55,25.0,923.0,830.1,609.89
2016,6,2,12,30,878.0,135.0,2.4,25.0,1006.0,852.51,625.78
2016,6,2,12,45,671.0,289.0,2.25,25.0,953.0,793.38,581.55
2016,6,2,13,0,464.0,443.0,2.1,25.0,900.0,733.41,534.46
2016,6,2,13,15,393.0,454.0,1.95,25.0,838.0,666.75,487.09
2016,6,2,13,30,322.0,465.0,1.8,25.0,776.0,602.23,440.9
2016,6,2,13,45,391.5,431.5,1.65,25.0,802.0,597.16,437.37
2016,6,2,14,0,461.0,398.0,1.5,25.0,828.0,579.88,424.32
2016,6,2,14,15,668.5,256.5,1.45,25.0,859.5,550.68,403.92
2016,6,2,14,30,876.0,115.0,1.4,25.0,891.0,512.12,374.11
2016,6,2,14,45,713.0,206.0,1.35,25.0,821.5,453.76,328.73
2016,6,2,15,0,550.0,297.0,1.3,25.0,752.0,419.52,301.87
2016,6,2,15,15,534.5,281.5,1.25,25.0,706.0,368.71,261.86
2016,6,2,15,30,519.0,266.0,1.2,25.0,660.0,319.72,222.97
2016,6,2,15,45,663.5,184.5,1.2,25.0,656.5,257.98,168.85
2016,6,2,16,0,808.0,103.0,1.2,25.0,653.0,189.68,109.33
2016,6,2,16,15,789.0,100.0,1.2,25.0,603.5,138.8,74.31
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,90.31,51.07
2016,6,2,16,45,744.5,93.0,1.2,25.0,501.5,64.35,48.79
2016,6,2,17,0,719.0,89.0,1.2,25.0,449.0,63.44,48.26
2016,6,2,17,15,686.0,84.5,1.15,24.5,395.5,56.24,42.46
2016,6,2,17,30,653.0,80.0,1.1,24.0,342.0,54.93,41.6
2016,6,2,17,45,606.0,74.0,1.1,23.5,288.5,52.31,39.58
2016,6,2,18,0,559.0,68.0,1.1,23.0,235.0,49.56,37.36
2016,6,2,18,15,492.5,60.0,1.0,22.5,184.5,44.97,33.42
2016,6,2,18,30,426.0,52.0,0.9,22.0,134.0,40.2,29.13
2016,6,2,18,45,328.5,40.0,0.8,22.0,91.5,31.6,21.25
2016,6,2,19,0,231.0,28.0,0.7,22.0,49.0,22.6,12.33
2016,6,2,19,15,115.5,14.0,0.7,21.5,24.5,11.04,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.5,1.05,17.5,11.5,10.46,0.0
2016,6,3,6,0,0.0,23.0,1.1,18.0,23.0,20.56,9.75
2016,6,3,6,15,5.5,43.0,1.1,18.0,44.0,46.48,32.78
2016,6,3,6,30,11.0,63.0,1.1,18.0,65.0,71.06,54.12
2016,6,3,6,45,20.5,84.5,1.15,18.5,90.0,109.28,86.49
2016,6,3,7,0,30.0,106.0,1.2,19.0,115.0,139.97,112.01
2016,6,3,7,15,59.5,132.5,0.95,19.0,154.5,193.82,156.37
2016,6,3,7,30,89.0,159.0,0.7,19.0,194.0,248.87,200.12
2016,6,3,7,45,122.0,185.0,0.45,19.5,241.0,323.64,256.67
2016,6,3,8,0,155.0,211.0,0.2,20.0,288.0,384.09,299.49
2016,6,3,8,15,158.0,237.0,0.5,20.5,323.0,417.41,323.52
2016,6,3,8,30,161.0,263.0,0.8,21.0,358.0,449.84,346.83
2016,6,3,8,45,243.0,275.5,1.1,21.5,433.5,560.71,428.44
2016,6,3,9,0,325.0,288.0,1.4,22.0,509.0,655.1,495.81
2016,6,3,9,15,590.5,189.0,1.6,22.0,622.5,835.25,625.57
2016,6,3,9,30,856.0,90.0,1.8,22.0,736.0,974.85,716.55
2016,6,3,9,45,600.5,229.5,2.0,22.5,695.0,889.59,657.94
2016,6,3,10,0,345.0,369.0,2.2,23.0,654.0,753.54,558.61
2016,6,3,10,15,264.5,405.0,2.25,23.0,628.5,703.65,522.25
2016,6,3,10,30,184.0,441.0,2.3,23.0,603.0,636.42,472.98
2016,6,3,10,45,201.5,454.0,2.35,23.5,637.0,659.13,488.21
2016,6,3,11,0,219.0,467.0,2.4,24.0,671.0,680.24,501.6
2016,6,3,11,15,212.0,479.5,2.35,24.0,680.5,675.33,496.92
2016,6,3,11,30,205.0,492.0,2.3,24.0,690.0,669.33,491.77
2016,6,3,11,45,108.0,349.0,2.3,24.0,453.5,432.54,323.82
2016,6,3,12,0,11.0,206.0,2.3,24.0,217.0,194.49,145.7
2016,6,3,12,15,108.0,358.0,2.25,24.0,465.5,424.66,319.85
2016,6,3,12,30,205.0,510.0,2.2,24.0,714.0,630.32,464.71
2016,6,3,12,45,231.0,503.0,2.15,24.0,732.0,629.16,462.57
2016,6,3,13,0,257.0,496.0,2.1,24.0,750.0,623.45,458.69
2016,6,3,13,15,267.0,487.0,2.05,24.0,748.0,603.35,444.47
2016,6,3,13,30,277.0,478.0,2.0,24.0,746.0,582.48,429.64
2016,6,3,13,45,147.0,392.0,1.95,24.0,534.0,419.68,312.79
2016,6,3,14,0,17.0,306.0,1.9,24.0,322.0,274.62,205.7
2016,6,3,14,15,11.0,232.5,1.9,24.0,243.0,208.11,156.37
2016,6,3,14,30,5.0,159.0,1.9,24.0,164.0,141.97,106.05
2016,6,3,14,45,232.5,241.0,1.9,24.0,434.5,286.14,214.5
2016,6,3,15,0,460.0,323.0,1.9,24.0,705.0,404.9,296.42
2016,6,3,15,15,282.0,340.5,1.9,24.0,571.0,338.13,247.72
2016,6,3,15,30,104.0,358.0,1.9,24.0,437.0,302.61,225.37
2016,6,3,15,45,229.0,321.5,1.95,24.0,481.5,283.15,206.03
2016,6,3,16,0,354.0,285.0,2.0,24.0,526.0,249.92,175.48
2016,6,3,16,15,233.5,275.0,1.9,23.5,429.5,218.14,157.98
2016,6,3,16,30,113.0,265.0,1.8,23.0,333.0,188.11,142.16
2016,6,3,16,45,389.0,184.5,1.75,23.0,385.5,116.64,92.95
2016,6,3,17,0,665.0,104.0,1.7,23.0,438.0,66.95,51.6
2016,6,3,17,15,631.5,98.5,1.6,23.0,385.5,65.56,50.68
2016,6,3,17,30,598.0,93.0,1.5,23.0,333.0,64.03,49.56
2016,6,3,17,45,547.0,86.0,1.45,23.0,280.5,61.1,47.21
2016,6,3,18,0,496.0,79.0,1.4,23.0,228.0,58.03,44.64
2016,6,3,18,15,430.5,69.0,1.25,22.5,179.5,52.2,39.65
2016,6,3,18,30,365.0,59.0,1.1,22.0,131.0,44.64,32.94
2016,6,3,18,45,269.5,45.0,0.95,21.5,89.0,34.55,23.83
2016,6,3,19,0,174.0,31.0,0.8,21.0,47.0,24.15,13.73
2016,6,3,19,15,87.0,15.5,0.8,20.5,23.5,12.21,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,110.5,13.5,2.6,16.5,22.5,73.01,0.0
2016,6,4,6,0,221.0,27.0,2.8,17.0,45.0,203.32,148.29
2016,6,4,6,15,322.5,38.5,2.85,17.5,87.0,291.34,235.46
2016,6,4,6,30,424.0,50.0,2.9,18.0,129.0,389.09,319.54
2016,6,4,6,45,212.0,58.0,3.0,18.5,97.5,253.21,209.37
2016,6,4,7,0,0.0,66.0,3.1,19.0,66.0,59.28,44.18
2016,6,4,7,15,17.0,107.0,3.2,19.5,113.5,116.02,91.93
2016,6,4,7,30,34.0,148.0,3.3,20.0,161.0,187.84,150.66
2016,6,4,7,45,82.0,179.5,3.4,21.0,218.5,265.21,213.0
2016,6,4,8,0,130.0,211.0,3.5,22.0,276.0,361.43,287.82
2016,6,4,8,15,65.0,147.5,3.55,22.0,180.0,207.63,164.66
2016,6,4,8,30,0.0,84.0,3.6,22.0,84.0,74.41,55.06
2016,6,4,8,45,10.0,163.5,3.7,22.5,170.5,159.97,123.72
2016,6,4,9,0,20.0,243.0,3.8,23.0,257.0,249.23,193.07
2016,6,4,9,15,152.5,293.5,3.85,23.5,408.5,469.26,363.37
2016,6,4,9,30,285.0,344.0,3.9,24.0,560.0,674.87,513.21
2016,6,4,9,45,277.5,367.0,3.95,24.5,586.5,688.5,519.16
2016,6,4,10,0,270.0,390.0,4.0,25.0,613.0,700.26,524.91
2016,6,4,10,15,187.0,411.0,4.05,25.0,568.5,615.01,461.43
2016,6,4,10,30,104.0,432.0,4.1,25.0,524.0,530.57,398.02
2016,6,4,10,45,273.5,413.5,4.2,25.5,665.5,703.91,525.26
2016,6,4,11,0,443.0,395.0,4.3,26.0,807.0,852.32,629.17
2016,6,4,11,15,336.0,441.5,4.35,26.0,758.0,769.41,568.09
2016,6,4,11,30,229.0,488.0,4.4,26.0,709.0,688.34,508.8
2016,6,4,11,45,307.0,465.0,4.45,26.0,765.0,733.63,542.56
2016,6,4,12,0,385.0,442.0,4.5,26.0,821.0,764.95,565.77
2016,6,4,12,15,281.0,477.0,4.55,26.0,755.0,685.69,507.71
2016,6,4,12,30,177.0,512.0,4.6,26.0,689.0,608.96,451.24
2016,6,4,12,45,532.5,315.0,4.65,26.0,841.0,710.06,532.31
2016,6,4,13,0,888.0,118.0,4.7,26.0,993.0,777.44,584.86
2016,6,4,13,15,885.5,117.5,4.7,25.5,981.0,737.15,557.48
2016,6,4,13,30,883.0,117.0,4.7,25.0,969.0,695.14,527.19
2016,6,4,13,45,595.0,282.5,4.7,25.0,852.0,601.5,453.8
2016,6,4,14,0,307.0,448.0,4.7,25.0,735.0,535.33,400.93
2016,6,4,14,15,373.0,406.5,4.65,25.0,744.5,517.36,387.48
2016,6,4,14,30,439.0,365.0,4.6,25.0,754.0,486.04,363.14
2016,6,4,14,45,281.0,384.5,4.6,25.0,630.0,410.67,306.65
2016,6,4,15,0,123.0,404.0,4.6,25.0,506.0,353.38,264.95
2016,6,4,15,15,213.0,374.0,4.55,25.0,540.0,349.36,259.5
2016,6,4,15,30,303.0,344.0,4.5,25.0,574.0,325.15,237.3
2016,6,4,15,45,198.0,327.0,4.45,25.0,473.5,280.5,205.99
2016,6,4,16,0,93.0,310.0,4.4,25.0,373.0,247.7,185.24
2016,6,4,16,15,216.5,275.5,4.2,24.5,408.5,217.25,158.14
2016,6,4,16,30,340.0,241.0,4.0,24.0,444.0,173.4,125.64
2016,6,4,16,45,339.5,216.5,3.8,24.0,403.5,145.52,116.83
2016,6,4,17,0,339.0,192.0,3.6,24.0,363.0,132.36,106.33
2016,6,4,17,15,330.5,169.5,3.35,23.5,320.0,119.58,96.22
2016,6,4,17,30,322.0,147.0,3.1,23.0,277.0,106.1,85.36
2016,6,4,17,45,305.0,126.0,2.85,23.0,234.5,92.86,74.35
2016,6,4,18,0,288.0,105.0,2.6,23.0,192.0,79.02,62.64
2016,6,4,18,15,253.5,86.5,2.35,22.5,151.5,66.23,51.71
2016,6,4,18,30,219.0,68.0,2.1,22.0,111.0,52.97,40.09
2016,6,4,18,45,164.0,49.5,1.9,21.5,76.0,39.21,27.78
2016,6,4,19,0,109.0,31.0,1.7,21.0,41.0,25.05,14.53
2016,6,4,19,15,54.5,15.5,1.7,20.5,20.5,12.79,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,14.5,3.45,18.5,22.5,66.47,0.0
2016,6,5,6,0,194.0,29.0,3.6,19.0,45.0,187.82,135.93
2016,6,5,6,15,299.0,41.5,3.65,19.5,88.0,276.2,221.96
2016,6,5,6,30,404.0,54.0,3.7,20.0,131.0,379.88,310.5
2016,6,5,6,45,477.0,63.0,3.8,20.5,182.0,461.17,378.11
2016,6,5,7,0,550.0,72.0,3.9,21.0,233.0,547.04,445.57
2016,6,5,7,15,598.5,78.5,4.05,21.5,287.0,613.92,495.54
2016,6,5,7,30,647.0,85.0,4.2,22.0,341.0,682.41,544.94
2016,6,5,7,45,684.5,89.5,4.35,22.5,396.0,739.81,584.6
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,797.22,623.47
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,837.84,649.34
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,881.9,677.37
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,918.83,700.04
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,953.59,721.05
2016,6,5,9,15,832.5,109.0,4.9,25.0,705.0,979.09,736.36
2016,6,5,9,30,847.0,112.0,4.9,25.0,751.0,990.9,742.44
2016,6,5,9,45,526.0,256.5,4.95,25.5,661.0,837.19,631.59
2016,6,5,10,0,205.0,401.0,5.0,26.0,571.0,628.86,473.14
2016,6,5,10,15,547.0,259.5,5.0,26.0,737.0,856.7,644.14
2016,6,5,10,30,889.0,118.0,5.0,26.0,903.0,1026.78,759.72
2016,6,5,10,45,896.5,118.5,5.05,26.5,931.0,1023.28,754.14
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,1016.32,747.57
2016,6,5,11,15,908.0,120.0,5.1,27.0,979.5,1002.98,738.05
2016,6,5,11,30,912.0,121.0,5.1,27.0,1000.0,986.26,726.42
2016,6,5,11,45,614.5,299.5,5.1,27.0,895.5,869.3,644.3
2016,6,5,12,0,317.0,478.0,5.1,27.0,791.0,737.33,544.46
2016,6,5,12,15,622.5,297.0,5.05,27.0,914.0,822.28,612.19
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,879.87,653.98
2016,6,5,12,45,593.0,306.0,5.0,27.0,894.0,746.71,556.98
2016,6,5,13,0,258.0,496.0,5.0,27.0,751.0,624.82,462.97
2016,6,5,13,15,591.0,305.0,4.95,27.0,878.5,682.47,511.15
2016,6,5,13,30,924.0,114.0,4.9,27.0,1006.0,721.22,542.72
2016,6,5,13,45,920.0,113.5,4.9,27.0,986.5,674.88,507.41
2016,6,5,14,0,916.0,113.0,4.9,27.0,967.0,627.15,470.68
2016,6,5,14,15,910.5,111.5,4.85,27.0,940.0,576.64,430.89
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,525.29,389.45
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,472.29,345.77
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,419.58,301.34
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,365.84,255.27
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,312.58,209.24
2016,6,5,15,45,762.5,141.0,4.4,27.0,696.0,258.13,166.17
2016,6,5,16,0,666.0,173.0,4.3,27.0,629.0,213.3,133.51
2016,6,5,16,15,734.0,134.5,4.05,26.5,602.0,153.74,87.47
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,94.61,51.97
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,63.49,47.99
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,62.18,47.2
2016,6,5,17,15,730.0,82.5,2.9,24.5,415.5,60.64,46.19
2016,6,5,17,30,699.0,78.0,2.5,24.0,361.0,53.67,40.51
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.5,50.6,38.11
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,47.35,35.45
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,43.42,32.15
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,39.36,28.55
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,31.99,21.79
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,24.35,14.13
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,12.07,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,13.5,2.75,16.5,24.5,83.94,0.0
2016,6,6,6,0,261.0,27.0,3.0,17.0,49.0,227.0,166.47
2016,6,6,6,15,372.0,37.5,3.1,17.5,94.0,321.73,260.21
2016,6,6,6,30,483.0,48.0,3.2,18.0,139.0,426.85,350.38
2016,6,6,6,45,552.0,55.5,3.35,19.0,192.0,506.15,415.07
2016,6,6,7,0,621.0,63.0,3.5,20.0,245.0,589.76,479.16
2016,6,6,7,15,666.5,68.5,3.45,20.5,300.0,655.32,526.91
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,717.85,570.43
2016,6,6,7,45,745.0,78.0,3.35,21.5,411.0,773.15,607.08
2016,6,6,8,0,778.0,82.0,3.3,22.0,467.0,827.96,642.23
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.5,871.97,669.75
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,914.29,695.73
2016,6,6,8,45,841.5,92.0,3.65,24.0,624.5,938.67,708.06
2016,6,6,9,0,859.0,95.0,3.8,25.0,675.0,970.44,725.43
2016,6,6,9,15,872.5,97.0,3.75,25.0,721.5,994.4,738.97
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,1015.44,750.63
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,1029.82,756.83
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,1040.9,761.01
2016,6,6,10,15,913.0,104.5,3.65,26.0,884.5,1044.97,761.92
2016,6,6,10,30,920.0,106.0,3.6,26.0,919.0,1045.57,760.76
2016,6,6,10,45,925.5,107.5,3.55,26.5,946.5,1041.13,755.04
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,1033.14,747.22
2016,6,6,11,15,934.0,110.0,3.45,27.0,994.0,1018.69,736.9
2016,6,6,11,30,937.0,111.0,3.4,27.0,1014.0,1000.81,724.54
2016,6,6,11,45,940.0,110.5,3.35,27.0,1026.5,978.18,709.21
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,952.37,691.91
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,921.82,671.56
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,888.67,649.5
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,851.61,623.58
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,812.5,596.3
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,770.25,567.99
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,726.15,536.53
2016,6,6,13,45,931.0,108.5,3.0,28.0,993.5,678.74,501.91
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,630.0,465.49
2016,6,6,14,15,920.5,107.0,2.95,28.0,945.5,579.48,426.67
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,528.09,386.14
2016,6,6,14,45,899.0,109.0,2.85,28.0,882.0,474.47,342.95
2016,6,6,15,0,883.0,112.0,2.8,28.0,846.0,421.41,299.15
2016,6,6,15,15,872.5,110.0,2.75,28.0,805.5,367.34,253.7
2016,6,6,15,30,862.0,108.0,2.7,28.0,765.0,313.79,208.19
2016,6,6,15,45,849.5,104.5,2.65,28.0,719.5,259.5,162.67
2016,6,6,16,0,837.0,101.0,2.6,28.0,674.0,206.38,120.2
2016,6,6,16,15,819.5,98.0,2.5,27.5,624.5,145.17,76.8
2016,6,6,16,30,802.0,95.0,2.4,27.0,575.0,95.09,51.54
2016,6,6,16,45,780.5,91.0,2.3,27.0,522.5,63.08,47.32
2016,6,6,17,0,759.0,87.0,2.2,27.0,470.0,62.11,46.73
2016,6,6,17,15,727.5,82.5,2.05,26.5,415.5,60.57,45.72
2016,6,6,17,30,696.0,78.0,1.9,26.0,361.0,53.6,40.1
2016,6,6,17,45,654.0,72.0,1.8,25.5,306.5,50.9,38.03
2016,6,6,18,0,612.0,66.0,1.7,25.0,252.0,48.06,35.75
2016,6,6,18,15,547.0,58.5,1.55,24.0,199.5,43.76,32.16
2016,6,6,18,30,482.0,51.0,1.4,23.0,147.0,39.3,28.25
2016,6,6,18,45,380.5,40.5,1.25,22.5,102.0,31.93,21.55
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,24.29,14.02
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,12.03,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,95.0,15.0,1.25,18.5,23.0,65.78,0.0
2016,6,7,6,0,190.0,30.0,1.3,19.0,46.0,187.07,134.96
2016,6,7,6,15,293.5,43.0,1.45,19.5,88.5,274.85,219.15
2016,6,7,6,30,397.0,56.0,1.6,20.0,131.0,376.95,304.97
2016,6,7,6,45,463.5,66.0,1.75,20.5,181.0,454.54,368.33
2016,6,7,7,0,530.0,76.0,1.9,21.0,231.0,536.17,431.57
2016,6,7,7,15,577.5,83.0,1.85,21.5,284.5,602.29,479.01
2016,6,7,7,30,625.0,90.0,1.8,22.0,338.0,669.91,525.45
2016,6,7,7,45,660.0,95.5,1.8,23.0,391.5,725.79,560.92
2016,6,7,8,0,695.0,101.0,1.8,24.0,445.0,781.55,595.08
2016,6,7,8,15,720.0,105.5,1.9,24.5,497.0,826.24,622.71
2016,6,7,8,30,745.0,110.0,2.0,25.0,549.0,864.45,645.63
2016,6,7,8,45,766.0,113.0,2.1,25.5,598.5,900.66,666.99
2016,6,7,9,0,787.0,116.0,2.2,26.0,648.0,934.68,686.73
2016,6,7,9,15,429.5,228.5,2.2,26.0,521.5,710.5,530.73
2016,6,7,9,30,72.0,341.0,2.2,26.0,395.0,419.85,314.64
2016,6,7,9,45,209.5,356.0,2.2,26.5,526.5,589.41,439.89
2016,6,7,10,0,347.0,371.0,2.2,27.0,658.0,757.92,555.38
2016,6,7,10,15,599.0,252.5,2.2,27.0,771.5,902.53,655.99
2016,6,7,10,30,851.0,134.0,2.2,27.0,885.0,1005.26,720.72
2016,6,7,10,45,854.0,137.5,2.25,27.5,911.5,1000.36,714.75
2016,6,7,11,0,857.0,141.0,2.3,28.0,938.0,992.1,707.9
2016,6,7,11,15,624.0,283.5,2.35,28.0,870.5,906.33,651.23
2016,6,7,11,30,391.0,426.0,2.4,28.0,803.0,792.34,570.32
2016,6,7,11,45,295.5,466.0,2.45,28.0,753.0,724.63,523.3
2016,6,7,12,0,200.0,506.0,2.5,28.0,703.0,652.84,472.51
2016,6,7,12,15,233.5,502.0,2.5,28.0,733.0,664.09,481.18
2016,6,7,12,30,267.0,498.0,2.5,28.0,763.0,673.91,488.2
2016,6,7,12,45,570.5,320.0,2.55,28.5,883.5,746.04,543.54
2016,6,7,13,0,874.0,142.0,2.6,29.0,1004.0,787.92,575.42
2016,6,7,13,15,871.5,141.5,2.6,29.0,992.5,748.05,547.93
2016,6,7,13,30,869.0,141.0,2.6,29.0,981.0,706.53,518.41
2016,6,7,13,45,617.0,281.0,2.6,29.0,872.0,616.08,451.03
2016,6,7,14,0,365.0,421.0,2.6,29.0,763.0,550.21,400.99
2016,6,7,14,15,606.0,278.5,2.6,29.0,825.5,537.73,393.28
2016,6,7,14,30,847.0,136.0,2.6,29.0,888.0,518.34,377.28
2016,6,7,14,45,841.0,132.0,2.65,29.0,855.5,467.2,336.52
2016,6,7,15,0,835.0,128.0,2.7,29.0,823.0,415.76,294.55
2016,6,7,15,15,823.5,126.0,2.65,29.0,783.5,357.24,246.44
2016,6,7,15,30,812.0,124.0,2.6,29.0,744.0,305.31,202.65
2016,6,7,15,45,797.5,121.0,2.6,29.0,699.0,252.99,159.14
2016,6,7,16,0,783.0,118.0,2.6,29.0,654.0,202.22,118.78
2016,6,7,16,15,567.0,179.0,2.5,28.5,552.0,169.71,105.07
2016,6,7,16,30,351.0,240.0,2.4,28.0,450.0,175.19,123.81
2016,6,7,16,45,525.0,170.0,2.3,28.0,452.0,108.55,84.52
2016,6,7,17,0,699.0,100.0,2.2,28.0,454.0,64.3,48.3
2016,6,7,17,15,666.5,95.0,2.1,27.5,401.0,63.1,47.64
2016,6,7,17,30,634.0,90.0,2.0,27.0,348.0,61.79,46.83
2016,6,7,17,45,585.0,83.5,1.9,26.5,294.5,59.13,44.82
2016,6,7,18,0,536.0,77.0,1.8,26.0,241.0,56.32,42.62
2016,6,7,18,15,470.5,68.0,1.65,25.5,191.0,51.23,38.32
2016,6,7,18,30,405.0,59.0,1.5,25.0,141.0,45.92,33.62
2016,6,7,18,45,307.5,46.5,1.35,24.5,97.5,35.72,24.54
2016,6,7,19,0,210.0,34.0,1.2,24.0,54.0,26.5,15.71
2016,6,7,19,15,105.0,17.0,1.2,23.5,27.0,13.38,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,15.5,0.55,21.5,21.0,49.47,0.0
2016,6,8,6,0,129.0,31.0,0.6,22.0,42.0,138.29,97.47
2016,6,8,6,15,221.5,47.5,0.7,22.0,82.5,235.63,184.88
2016,6,8,6,30,314.0,64.0,0.8,22.0,123.0,327.56,261.5
2016,6,8,6,45,382.5,75.5,0.95,22.5,171.5,402.61,322.15
2016,6,8,7,0,451.0,87.0,1.1,23.0,220.0,482.75,384.23
2016,6,8,7,15,500.5,96.0,1.3,23.5,271.5,555.34,438.05
2016,6,8,7,30,550.0,105.0,1.5,24.0,323.0,624.72,487.25
2016,6,8,7,45,536.0,124.5,1.7,24.5,362.5,644.24,499.39
2016,6,8,8,0,522.0,144.0,1.9,25.0,402.0,668.81,515.24
2016,6,8,8,15,599.0,137.5,1.95,25.0,465.5,752.65,572.41
2016,6,8,8,30,676.0,131.0,2.0,25.0,529.0,829.79,622.95
2016,6,8,8,45,688.5,139.5,2.15,25.5,575.5,862.67,642.44
2016,6,8,9,0,701.0,148.0,2.3,26.0,622.0,893.24,660.67
2016,6,8,9,15,717.5,152.5,2.35,26.0,666.0,920.61,677.14
2016,6,8,9,30,734.0,157.0,2.4,26.0,710.0,945.44,691.99
2016,6,8,9,45,735.0,167.5,2.45,26.0,747.0,958.68,699.34
2016,6,8,10,0,736.0,178.0,2.5,26.0,784.0,968.68,704.82
2016,6,8,10,15,746.0,180.5,2.5,26.0,817.0,968.08,703.13
2016,6,8,10,30,756.0,183.0,2.5,26.0,850.0,972.31,704.82
2016,6,8,10,45,758.5,189.0,2.55,26.5,876.0,969.29,701.0
2016,6,8,11,0,761.0,195.0,2.6,27.0,902.0,963.04,695.3
2016,6,8,11,15,766.0,196.5,2.6,27.0,921.5,951.71,687.41
2016,6,8,11,30,771.0,198.0,2.6,27.0,941.0,937.25,677.64
2016,6,8,11,45,526.5,343.5,2.6,27.0,853.5,831.21,602.96
2016,6,8,12,0,282.0,489.0,2.6,27.0,766.0,716.77,519.55
2016,6,8,12,15,518.0,354.0,2.6,27.0,867.0,786.57,573.68
2016,6,8,12,30,754.0,219.0,2.6,27.0,968.0,837.04,612.27
2016,6,8,12,45,750.5,221.0,2.6,27.0,964.0,802.59,588.04
2016,6,8,13,0,747.0,223.0,2.6,27.0,960.0,766.72,563.21
2016,6,8,13,15,543.5,338.5,2.6,27.0,871.5,681.9,500.52
2016,6,8,13,30,340.0,454.0,2.6,27.0,783.0,608.12,445.36
2016,6,8,13,45,229.5,461.0,2.6,27.0,681.5,526.62,386.88
2016,6,8,14,0,119.0,468.0,2.6,27.0,580.0,449.44,331.03
2016,6,8,14,15,66.0,362.5,2.6,27.0,425.0,336.45,249.65
2016,6,8,14,30,13.0,257.0,2.6,27.0,270.0,228.15,169.87
2016,6,8,14,45,367.5,223.0,2.6,27.0,530.0,326.07,241.14
2016,6,8,15,0,722.0,189.0,2.6,27.0,790.0,408.17,293.39
2016,6,8,15,15,493.0,271.5,2.55,27.0,673.0,352.84,252.18
2016,6,8,15,30,264.0,354.0,2.5,27.0,556.0,323.12,233.7
2016,6,8,15,45,468.0,260.0,2.45,27.0,592.0,275.98,189.85
2016,6,8,16,0,672.0,166.0,2.4,27.0,628.0,212.15,131.84
2016,6,8,16,15,650.5,160.5,2.3,26.5,580.0,166.05,99.64
2016,6,8,16,30,629.0,155.0,2.2,26.0,532.0,122.74,76.79
2016,6,8,16,45,607.0,146.0,2.15,26.0,483.0,91.8,71.41
2016,6,8,17,0,585.0,137.0,2.1,26.0,434.0,89.33,69.67
2016,6,8,17,15,549.0,128.5,1.95,25.5,382.0,86.8,67.96
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,83.12,65.25
2016,6,8,17,45,470.5,108.5,1.65,25.0,279.5,76.79,60.1
2016,6,8,18,0,428.0,97.0,1.5,25.0,229.0,70.12,54.54
2016,6,8,18,15,365.0,84.0,1.4,24.5,180.5,61.9,47.59
2016,6,8,18,30,302.0,71.0,1.3,24.0,132.0,53.33,40.1
2016,6,8,18,45,222.0,53.5,1.25,23.5,91.0,40.87,29.02
2016,6,8,19,0,142.0,36.0,1.2,23.0,50.0,28.87,17.78
2016,6,8,19,15,71.0,18.0,1.2,22.5,25.0,14.78,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,84.5,15.0,0.8,20.5,22.0,59.95,0.0
2016,6,9,6,0,169.0,30.0,0.8,21.0,44.0,174.35,124.29
2016,6,9,6,15,266.0,44.0,0.7,21.5,85.5,258.56,203.38
2016,6,9,6,30,363.0,58.0,0.6,22.0,127.0,352.31,280.36
2016,6,9,6,45,435.0,67.5,0.5,22.5,176.0,435.09,344.81
2016,6,9,7,0,507.0,77.0,0.4,23.0,225.0,519.26,406.35
2016,6,9,7,15,554.5,84.0,0.6,23.5,277.0,584.54,453.29
2016,6,9,7,30,602.0,91.0,0.8,24.0,329.0,651.39,499.93
2016,6,9,7,45,639.5,96.0,1.0,24.5,382.5,708.1,538.17
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,764.91,575.65
2016,6,9,8,15,702.5,105.5,1.35,25.0,487.0,809.63,604.84
2016,6,9,8,30,728.0,110.0,1.5,25.0,538.0,847.96,629.58
2016,6,9,8,45,747.5,114.0,1.65,25.5,587.0,883.61,651.18
2016,6,9,9,0,767.0,118.0,1.8,26.0,636.0,917.08,671.19
2016,6,9,9,15,782.0,121.0,1.9,26.5,680.5,942.49,685.29
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,965.17,697.71
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,980.84,706.25
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,993.42,712.92
2016,6,9,10,15,476.5,283.5,2.4,28.0,680.0,806.39,587.07
2016,6,9,10,30,133.0,438.0,2.5,28.0,556.0,582.35,425.34
2016,6,9,10,45,225.0,440.0,2.6,28.0,646.5,668.72,488.6
2016,6,9,11,0,317.0,442.0,2.7,28.0,737.0,765.4,555.24
2016,6,9,11,15,587.5,290.5,2.75,28.0,851.5,878.08,637.23
2016,6,9,11,30,858.0,139.0,2.8,28.0,966.0,953.25,687.59
2016,6,9,11,45,860.0,140.0,2.9,28.5,978.0,932.36,672.43
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,908.5,656.19
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,880.58,638.26
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,850.31,618.72
2016,6,9,12,45,863.0,142.0,3.15,29.0,995.5,816.03,596.42
2016,6,9,13,0,862.0,142.0,3.2,29.0,992.0,780.01,572.82
2016,6,9,13,15,859.5,141.0,3.2,29.0,981.0,740.35,545.73
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,699.07,516.06
2016,6,9,13,45,852.5,139.5,3.25,29.0,950.5,655.37,484.21
2016,6,9,14,0,848.0,139.0,3.3,29.0,931.0,610.46,450.7
2016,6,9,14,15,841.5,137.5,3.25,29.0,905.0,562.7,414.02
2016,6,9,14,30,835.0,136.0,3.2,29.0,879.0,514.28,375.94
2016,6,9,14,45,516.0,271.5,3.2,29.0,725.5,426.21,310.25
2016,6,9,15,0,197.0,407.0,3.2,29.0,572.0,384.93,281.44
2016,6,9,15,15,189.0,386.5,3.15,28.5,538.5,351.6,256.95
2016,6,9,15,30,181.0,366.0,3.1,28.0,505.0,319.42,233.11
2016,6,9,15,45,201.5,340.5,3.1,28.0,486.5,291.51,211.01
2016,6,9,16,0,222.0,315.0,3.1,28.0,468.0,261.8,187.72
2016,6,9,16,15,443.0,227.5,3.0,28.0,503.5,192.0,127.1
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,114.98,68.89
2016,6,9,16,45,635.0,135.0,2.85,28.0,488.5,84.27,64.65
2016,6,9,17,0,606.0,130.0,2.8,28.0,438.0,84.3,64.95
2016,6,9,17,15,570.5,122.0,2.6,27.5,386.0,81.91,63.35
2016,6,9,17,30,535.0,114.0,2.4,27.0,334.0,79.29,61.52
2016,6,9,17,45,490.0,104.0,2.25,26.5,282.5,73.73,57.16
2016,6,9,18,0,445.0,94.0,2.1,26.0,231.0,68.02,52.54
2016,6,9,18,15,381.0,82.0,1.95,25.5,183.0,60.46,46.18
2016,6,9,18,30,317.0,70.0,1.8,25.0,135.0,52.59,39.31
2016,6,9,18,45,234.5,53.0,1.65,24.5,93.5,40.49,28.58
2016,6,9,19,0,152.0,36.0,1.5,24.0,52.0,27.93,16.99
2016,6,9,19,15,76.0,18.0,1.55,23.5,26.0,14.79,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,66.03,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,186.68,133.49
2016,6,10,6,15,293.5,41.5,1.25,21.5,86.5,272.0,214.99
2016,6,10,6,30,394.0,54.0,1.4,22.0,128.0,372.18,298.47
2016,6,10,6,45,464.5,62.5,1.6,22.5,177.5,450.51,362.06
2016,6,10,7,0,535.0,71.0,1.8,23.0,227.0,533.22,425.65
2016,6,10,7,15,581.0,77.5,1.85,23.0,279.5,597.47,472.72
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,663.22,519.29
2016,6,10,7,45,342.5,142.0,1.95,23.5,280.5,496.75,391.29
2016,6,10,8,0,58.0,200.0,2.0,24.0,229.0,265.4,206.98
2016,6,10,8,15,160.0,225.5,2.0,24.5,317.0,404.69,315.72
2016,6,10,8,30,262.0,251.0,2.0,25.0,405.0,549.58,421.84
2016,6,10,8,45,194.5,281.0,2.0,25.5,401.0,501.21,381.85
2016,6,10,9,0,127.0,311.0,2.0,26.0,397.0,467.56,353.5
2016,6,10,9,15,149.5,335.5,2.0,26.0,443.5,514.37,386.81
2016,6,10,9,30,172.0,360.0,2.0,26.0,490.0,560.58,418.7
2016,6,10,9,45,504.5,238.5,2.0,26.5,648.0,795.75,588.09
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,986.37,709.95
2016,6,10,10,15,500.0,278.5,2.0,27.0,695.0,824.99,599.12
2016,6,10,10,30,163.0,440.0,2.0,27.0,584.0,614.73,447.88
2016,6,10,10,45,240.0,441.0,2.0,27.5,660.0,699.35,507.21
2016,6,10,11,0,317.0,442.0,2.0,28.0,736.0,765.56,550.8
2016,6,10,11,15,350.0,435.0,2.0,28.0,767.0,777.66,558.5
2016,6,10,11,30,383.0,428.0,2.0,28.0,798.0,787.37,565.08
2016,6,10,11,45,387.0,433.5,2.05,28.5,811.5,779.35,558.48
2016,6,10,12,0,391.0,439.0,2.1,29.0,825.0,769.31,550.74
2016,6,10,12,15,637.5,282.0,2.1,29.0,914.0,824.43,593.52
2016,6,10,12,30,884.0,125.0,2.1,29.0,1003.0,853.45,614.19
2016,6,10,12,45,883.5,125.0,2.15,29.0,1000.0,819.23,592.03
2016,6,10,13,0,883.0,125.0,2.2,29.0,997.0,783.11,569.0
2016,6,10,13,15,880.5,124.5,2.2,29.0,985.5,743.24,542.85
2016,6,10,13,30,878.0,124.0,2.2,29.0,974.0,701.67,513.5
2016,6,10,13,45,874.0,123.5,2.25,29.5,955.0,657.56,481.02
2016,6,10,14,0,870.0,123.0,2.3,30.0,936.0,612.13,446.89
2016,6,10,14,15,864.0,121.5,2.3,30.0,910.0,563.74,410.5
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,514.61,372.56
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,464.07,332.65
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,413.39,291.49
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,361.24,248.71
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,309.64,205.69
2016,6,10,15,45,528.0,213.0,2.3,29.0,608.0,258.78,173.4
2016,6,10,16,0,235.0,314.0,2.3,29.0,475.0,263.71,187.46
2016,6,10,16,15,495.5,208.0,2.25,29.0,516.0,185.59,119.33
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,102.04,55.78
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,68.4,51.28
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,62.15,46.33
2016,6,10,17,15,669.5,91.5,1.95,28.5,401.5,60.52,45.26
2016,6,10,17,30,638.0,86.0,1.8,28.0,349.0,58.72,44.04
2016,6,10,17,45,589.0,81.0,1.7,27.5,296.0,57.06,42.87
2016,6,10,18,0,540.0,76.0,1.6,27.0,243.0,55.35,41.61
2016,6,10,18,15,476.5,67.0,1.45,26.5,193.0,50.22,37.31
2016,6,10,18,30,413.0,58.0,1.3,26.0,143.0,44.86,32.61
2016,6,10,18,45,320.0,46.0,1.15,25.5,100.0,35.32,24.14
2016,6,10,19,0,227.0,34.0,1.0,25.0,57.0,26.48,15.8
2016,6,10,19,15,113.5,17.0,1.05,24.5,28.5,13.36,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.5,43.65,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,41.0,125.69,87.82
2016,6,11,6,15,196.0,48.5,2.2,23.0,80.0,220.52,173.33
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,309.41,248.71
2016,6,11,6,45,356.0,78.0,2.6,23.5,167.0,386.29,312.08
2016,6,11,7,0,428.0,90.0,2.8,24.0,215.0,468.59,377.3
2016,6,11,7,15,477.5,99.5,2.9,24.0,266.0,534.04,427.7
2016,6,11,7,30,527.0,109.0,3.0,24.0,317.0,609.33,483.16
2016,6,11,7,45,339.5,159.5,3.1,24.5,301.5,497.29,393.69
2016,6,11,8,0,152.0,210.0,3.2,25.0,286.0,379.8,298.1
2016,6,11,8,15,401.5,174.0,3.2,25.0,403.5,603.64,471.34
2016,6,11,8,30,651.0,138.0,3.2,25.0,521.0,813.91,621.33
2016,6,11,8,45,667.5,146.0,3.25,25.5,568.0,849.61,641.51
2016,6,11,9,0,684.0,154.0,3.3,26.0,615.0,883.21,661.32
2016,6,11,9,15,701.0,158.0,3.3,26.0,659.5,910.35,677.63
2016,6,11,9,30,718.0,162.0,3.3,26.0,704.0,935.02,692.3
2016,6,11,9,45,725.5,169.0,3.35,26.5,742.0,950.8,700.06
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,963.57,705.96
2016,6,11,10,15,511.5,298.0,3.4,27.0,728.0,857.21,630.16
2016,6,11,10,30,290.0,420.0,3.4,27.0,676.0,737.48,541.66
2016,6,11,10,45,524.5,306.5,3.4,27.5,787.5,860.07,630.73
2016,6,11,11,0,759.0,193.0,3.4,28.0,899.0,959.84,697.51
2016,6,11,11,15,764.5,194.5,3.4,28.0,919.0,949.2,689.12
2016,6,11,11,30,770.0,196.0,3.4,28.0,939.0,935.43,679.66
2016,6,11,11,45,572.5,320.5,3.4,28.0,876.5,853.16,621.26
2016,6,11,12,0,375.0,445.0,3.4,28.0,814.0,760.75,553.44
2016,6,11,12,15,573.5,324.5,3.35,28.0,892.0,809.64,592.0
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,835.32,612.81
2016,6,11,12,45,771.5,203.5,3.3,28.5,967.0,801.88,588.77
2016,6,11,13,0,771.0,203.0,3.3,29.0,964.0,766.95,563.3
2016,6,11,13,15,501.0,346.0,3.2,29.0,839.0,658.75,482.67
2016,6,11,13,30,231.0,489.0,3.1,29.0,714.0,567.91,413.92
2016,6,11,13,45,494.0,342.5,3.05,29.0,809.0,592.79,435.51
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,601.99,443.25
2016,6,11,14,15,749.5,193.5,2.9,29.0,878.5,555.67,407.66
2016,6,11,14,30,742.0,191.0,2.8,29.0,853.0,509.12,371.41
2016,6,11,14,45,707.5,203.5,2.75,29.0,815.5,457.18,330.71
2016,6,11,15,0,673.0,216.0,2.7,29.0,778.0,411.69,294.09
2016,6,11,15,15,472.5,284.5,2.6,29.0,670.0,357.05,253.92
2016,6,11,15,30,272.0,353.0,2.5,29.0,562.0,325.95,233.77
2016,6,11,15,45,441.5,274.0,2.45,29.0,589.0,281.51,193.54
2016,6,11,16,0,611.0,195.0,2.4,29.0,616.0,225.49,143.4
2016,6,11,16,15,588.5,188.0,2.3,28.5,569.5,181.61,112.87
2016,6,11,16,30,566.0,181.0,2.2,28.0,523.0,141.54,91.37
2016,6,11,16,45,540.0,171.5,2.15,28.0,473.5,109.38,85.21
2016,6,11,17,0,514.0,162.0,2.1,28.0,424.0,106.0,82.8
2016,6,11,17,15,477.0,151.5,1.95,27.5,373.5,101.55,79.6
2016,6,11,17,30,440.0,141.0,1.8,27.0,323.0,96.77,76.07
2016,6,11,17,45,395.0,127.5,1.7,27.0,273.0,89.5,70.23
2016,6,11,18,0,350.0,114.0,1.6,27.0,223.0,81.82,63.92
2016,6,11,18,15,290.0,97.5,1.55,26.5,176.0,73.92,57.35
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,62.11,47.18
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,46.77,33.74
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,31.0,19.49
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,16.47,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
