Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,41.16,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,120.36,83.74
2016,6,12,6,15,182.0,49.5,2.4,23.0,78.5,199.37,156.74
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,299.06,240.38
2016,6,12,6,45,333.5,81.5,2.6,23.5,165.0,374.53,302.49
2016,6,12,7,0,402.0,95.0,2.7,24.0,212.0,455.1,366.24
2016,6,12,7,15,201.0,86.0,2.8,24.5,144.5,274.45,221.72
2016,6,12,7,30,0.0,77.0,2.9,25.0,77.0,68.37,50.25
2016,6,12,7,45,0.0,89.5,3.0,25.5,89.5,80.08,59.59
2016,6,12,8,0,0.0,102.0,3.1,26.0,102.0,91.77,68.59
2016,6,12,8,15,120.0,178.0,3.1,26.0,249.0,309.62,243.3
2016,6,12,8,30,240.0,254.0,3.1,26.0,396.0,532.21,410.68
2016,6,12,8,45,328.5,257.0,3.15,26.5,469.0,621.44,474.31
2016,6,12,9,0,417.0,260.0,3.2,27.0,542.0,731.25,550.65
2016,6,12,9,15,447.5,259.5,3.2,27.0,581.0,762.81,571.06
2016,6,12,9,30,478.0,259.0,3.2,27.0,620.0,793.09,590.94
2016,6,12,9,45,309.0,330.0,3.25,27.5,568.5,679.78,505.63
2016,6,12,10,0,140.0,401.0,3.3,28.0,517.0,563.24,417.24
2016,6,12,10,15,309.5,377.0,3.3,28.0,646.5,720.03,531.21
2016,6,12,10,30,479.0,353.0,3.3,28.0,776.0,872.31,636.02
2016,6,12,10,45,323.5,411.5,3.3,28.0,701.5,752.67,549.6
2016,6,12,11,0,168.0,470.0,3.3,28.0,627.0,634.08,463.72
2016,6,12,11,15,283.0,446.5,3.3,28.0,716.5,724.47,529.17
2016,6,12,11,30,398.0,423.0,3.3,28.0,806.0,797.24,580.23
2016,6,12,11,45,418.0,433.5,3.3,28.5,840.5,814.35,589.55
2016,6,12,12,0,438.0,444.0,3.3,29.0,875.0,820.54,592.08
2016,6,12,12,15,439.0,448.0,3.3,29.0,882.0,801.26,578.74
2016,6,12,12,30,440.0,452.0,3.3,29.0,889.0,780.21,564.33
2016,6,12,12,45,411.0,447.5,3.3,29.0,855.0,728.25,528.66
2016,6,12,13,0,382.0,443.0,3.3,29.0,821.0,677.88,493.86
2016,6,12,13,15,395.5,433.5,3.25,29.0,821.0,656.08,478.78
2016,6,12,13,30,409.0,424.0,3.2,29.0,821.0,632.91,462.35
2016,6,12,13,45,362.0,435.5,3.2,29.0,781.5,586.07,428.52
2016,6,12,14,0,315.0,447.0,3.2,29.0,742.0,542.54,396.91
2016,6,12,14,15,379.0,406.5,3.2,29.0,751.5,524.41,383.87
2016,6,12,14,30,443.0,366.0,3.2,29.0,761.0,493.21,360.52
2016,6,12,14,45,344.5,383.5,3.2,29.0,683.5,441.05,321.74
2016,6,12,15,0,246.0,401.0,3.2,29.0,606.0,390.58,284.9
2016,6,12,15,15,242.5,380.5,3.15,29.0,575.0,355.83,258.45
2016,6,12,15,30,239.0,360.0,3.1,29.0,544.0,332.57,240.19
2016,6,12,15,45,313.0,320.5,3.1,29.0,546.5,293.58,207.64
2016,6,12,16,0,387.0,281.0,3.1,29.0,549.0,257.99,177.34
2016,6,12,16,15,373.0,260.5,3.0,28.5,503.0,217.19,148.64
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,178.41,125.15
2016,6,12,16,45,453.0,193.5,2.8,28.0,442.0,122.27,95.78
2016,6,12,17,0,547.0,147.0,2.7,28.0,427.0,96.59,75.06
2016,6,12,17,15,510.5,138.0,2.5,27.5,376.0,92.82,72.4
2016,6,12,17,30,474.0,129.0,2.3,27.0,325.0,88.77,69.43
2016,6,12,17,45,432.0,116.5,2.15,27.0,275.5,81.97,63.94
2016,6,12,18,0,390.0,104.0,2.0,27.0,226.0,74.78,58.01
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,66.01,50.69
2016,6,12,18,30,266.0,76.0,1.9,26.0,131.0,56.85,42.76
2016,6,12,18,45,190.5,57.5,1.9,25.5,91.0,45.11,32.37
2016,6,12,19,0,115.0,39.0,1.9,25.0,51.0,31.06,19.59
2016,6,12,19,15,57.5,19.5,2.05,25.0,25.5,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,15.5,2.7,23.5,21.0,49.6,0.0
2016,6,13,6,0,130.0,31.0,2.9,24.0,42.0,152.72,106.85
2016,6,13,6,15,226.0,46.5,3.05,24.0,82.5,236.48,185.78
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,329.48,264.71
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,410.39,331.39
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,504.19,405.24
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,571.17,455.67
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,639.86,505.64
2016,6,13,7,45,625.0,99.5,3.65,25.5,379.5,699.0,546.09
2016,6,13,8,0,668.0,103.0,3.7,26.0,433.0,758.51,585.69
2016,6,13,8,15,693.5,108.0,3.7,26.0,484.0,803.71,615.21
2016,6,13,8,30,719.0,113.0,3.7,26.0,535.0,847.67,643.48
2016,6,13,8,45,499.5,205.0,3.7,26.5,510.5,745.94,567.25
2016,6,13,9,0,280.0,297.0,3.7,27.0,486.0,620.9,470.08
2016,6,13,9,15,537.0,210.5,3.65,27.5,604.0,797.26,599.53
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,962.0,707.58
2016,6,13,9,45,805.5,126.0,3.6,28.5,761.5,977.25,713.38
2016,6,13,10,0,817.0,128.0,3.6,29.0,801.0,989.44,718.42
2016,6,13,10,15,511.0,282.5,3.6,29.0,709.5,840.61,615.41
2016,6,13,10,30,205.0,437.0,3.6,29.0,618.0,654.13,478.9
2016,6,13,10,45,248.5,443.0,3.6,29.5,669.5,710.25,517.65
2016,6,13,11,0,292.0,449.0,3.6,30.0,721.0,748.44,542.54
2016,6,13,11,15,276.5,464.5,3.55,30.0,726.5,736.06,532.56
2016,6,13,11,30,261.0,480.0,3.5,30.0,732.0,722.35,522.09
2016,6,13,11,45,561.0,308.5,3.5,30.0,859.0,831.81,604.31
2016,6,13,12,0,861.0,137.0,3.5,30.0,986.0,905.84,655.72
2016,6,13,12,15,632.5,290.5,3.45,30.0,915.5,828.76,601.15
2016,6,13,12,30,404.0,444.0,3.4,30.0,845.0,743.34,537.23
2016,6,13,12,45,631.0,292.0,3.4,30.5,916.0,769.41,559.9
2016,6,13,13,0,858.0,140.0,3.4,31.0,987.0,777.76,567.94
2016,6,13,13,15,855.5,139.5,3.4,31.0,976.0,738.84,541.33
2016,6,13,13,30,853.0,139.0,3.4,31.0,965.0,698.3,512.31
2016,6,13,13,45,535.0,305.0,3.4,31.0,820.0,590.73,431.79
2016,6,13,14,0,217.0,471.0,3.4,31.0,675.0,510.55,370.82
2016,6,13,14,15,523.0,303.0,3.35,31.0,775.0,519.25,379.07
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,513.9,373.43
2016,6,13,14,45,490.0,272.5,3.25,31.0,705.5,417.96,302.37
2016,6,13,15,0,151.0,410.0,3.2,31.0,536.0,370.55,269.55
2016,6,13,15,15,228.5,378.0,3.15,30.5,559.0,360.43,260.61
2016,6,13,15,30,306.0,346.0,3.1,30.0,582.0,331.6,236.61
2016,6,13,15,45,302.5,324.5,3.05,30.0,545.5,294.25,207.67
2016,6,13,16,0,299.0,303.0,3.0,30.0,509.0,257.68,179.92
2016,6,13,16,15,400.0,249.5,2.85,30.0,504.0,204.0,136.55
2016,6,13,16,30,501.0,196.0,2.7,30.0,499.0,148.94,97.57
2016,6,13,16,45,390.0,201.5,2.6,30.0,424.5,126.62,98.53
2016,6,13,17,0,279.0,207.0,2.5,30.0,350.0,140.5,110.19
2016,6,13,17,15,350.0,170.5,2.35,29.5,329.0,120.18,94.2
2016,6,13,17,30,421.0,134.0,2.2,29.0,308.0,91.74,71.27
2016,6,13,17,45,383.5,120.0,2.1,28.5,261.0,84.06,65.28
2016,6,13,18,0,346.0,106.0,2.0,28.0,214.0,75.93,58.73
2016,6,13,18,15,297.5,90.0,1.95,27.5,170.0,65.83,50.32
2016,6,13,18,30,249.0,74.0,1.9,27.0,126.0,57.36,43.01
2016,6,13,18,45,177.0,56.0,1.9,26.5,87.5,44.01,31.32
2016,6,13,19,0,105.0,38.0,1.9,26.0,49.0,30.33,18.94
2016,6,13,19,15,52.5,19.0,2.1,26.0,24.5,15.57,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.5,16.0,2.9,23.0,19.5,36.65,0.0
2016,6,14,6,0,81.0,32.0,3.3,23.0,39.0,111.78,76.99
2016,6,14,6,15,167.0,51.0,3.5,23.0,78.0,192.49,151.28
2016,6,14,6,30,253.0,70.0,3.7,23.0,117.0,293.37,236.43
2016,6,14,6,45,322.5,84.0,3.95,23.5,164.5,369.59,299.84
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,451.02,365.2
2016,6,14,7,15,196.0,106.5,4.2,24.0,163.5,297.93,241.17
2016,6,14,7,30,0.0,115.0,4.2,24.0,115.0,108.18,82.85
2016,6,14,7,45,62.5,162.5,4.25,24.5,193.5,226.43,179.47
2016,6,14,8,0,125.0,210.0,4.3,25.0,272.0,355.43,280.51
2016,6,14,8,15,101.5,231.0,4.2,25.0,285.5,339.79,266.27
2016,6,14,8,30,78.0,252.0,4.1,25.0,299.0,339.39,264.04
2016,6,14,8,45,64.5,267.5,4.0,25.5,308.0,340.78,263.07
2016,6,14,9,0,51.0,283.0,3.9,26.0,317.0,341.56,261.67
2016,6,14,9,15,30.5,249.5,3.7,26.5,270.0,280.35,213.55
2016,6,14,9,30,10.0,216.0,3.5,27.0,223.0,209.23,157.9
2016,6,14,9,45,15.0,253.0,3.3,27.5,265.0,249.57,188.0
2016,6,14,10,0,20.0,290.0,3.1,28.0,307.0,289.67,217.13
2016,6,14,10,15,15.0,248.5,2.95,28.0,261.5,243.03,181.67
2016,6,14,10,30,10.0,207.0,2.8,28.0,216.0,197.98,147.44
2016,6,14,10,45,16.5,276.0,2.7,28.5,291.5,268.68,199.92
2016,6,14,11,0,23.0,345.0,2.6,29.0,367.0,339.05,250.55
2016,6,14,11,15,49.0,404.5,2.65,29.0,452.0,432.33,317.75
2016,6,14,11,30,75.0,464.0,2.7,29.0,537.0,509.7,372.14
2016,6,14,11,45,45.0,373.0,2.75,29.5,417.5,388.67,285.02
2016,6,14,12,0,15.0,282.0,2.8,30.0,298.0,266.91,196.02
2016,6,14,12,15,20.5,332.0,2.95,30.0,353.0,315.26,231.72
2016,6,14,12,30,26.0,382.0,3.1,30.0,408.0,365.75,268.11
2016,6,14,12,45,438.5,263.5,3.3,30.0,697.0,594.23,440.81
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,776.9,571.23
2016,6,14,13,15,848.5,144.5,3.6,30.0,975.0,738.25,543.77
2016,6,14,13,30,846.0,144.0,3.7,30.0,964.0,697.99,515.11
2016,6,14,13,45,557.5,302.5,3.8,30.5,838.5,603.63,442.87
2016,6,14,14,0,269.0,461.0,3.9,31.0,713.0,526.63,383.55
2016,6,14,14,15,550.5,297.5,3.9,30.5,794.5,530.55,388.91
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,515.41,377.14
2016,6,14,14,45,482.0,271.5,3.95,30.0,697.5,414.27,301.9
2016,6,14,15,0,132.0,409.0,4.0,30.0,519.0,362.82,266.05
2016,6,14,15,15,147.5,389.0,3.95,30.0,506.5,341.07,249.43
2016,6,14,15,30,163.0,369.0,3.9,30.0,494.0,317.94,231.36
2016,6,14,15,45,462.0,245.0,3.85,30.0,570.5,268.28,183.16
2016,6,14,16,0,761.0,121.0,3.8,30.0,647.0,207.41,123.57
2016,6,14,16,15,742.5,117.0,3.65,29.5,599.5,158.41,88.53
2016,6,14,16,30,724.0,113.0,3.5,29.0,552.0,111.75,62.94
2016,6,14,16,45,697.0,109.5,3.35,29.0,501.0,67.52,50.56
2016,6,14,17,0,670.0,106.0,3.2,29.0,450.0,67.7,50.93
2016,6,14,17,15,637.5,100.5,3.0,28.5,398.0,66.36,50.13
2016,6,14,17,30,605.0,95.0,2.8,28.0,346.0,64.88,49.2
2016,6,14,17,45,560.0,88.0,2.65,28.0,294.5,62.04,46.97
2016,6,14,18,0,515.0,81.0,2.5,28.0,243.0,59.03,44.53
2016,6,14,18,15,450.5,72.0,2.5,27.5,193.5,54.09,40.42
2016,6,14,18,30,386.0,63.0,2.5,27.0,144.0,47.46,34.67
2016,6,14,18,45,294.0,50.0,2.5,26.5,101.5,38.24,26.51
2016,6,14,19,0,202.0,37.0,2.5,26.0,59.0,28.73,17.69
2016,6,14,19,15,101.0,18.5,2.65,25.5,29.5,14.51,0.0
2016,6,14,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,30.36,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,86.71,58.13
2016,6,15,6,15,134.5,53.0,3.3,24.0,75.5,175.43,136.64
2016,6,15,6,30,211.0,74.0,3.4,24.0,114.0,257.59,206.48
2016,6,15,6,45,290.5,87.5,3.55,24.5,161.5,350.83,283.08
2016,6,15,7,0,370.0,101.0,3.7,25.0,209.0,437.87,352.59
2016,6,15,7,15,422.0,112.5,3.8,25.0,259.5,505.53,405.22
2016,6,15,7,30,474.0,124.0,3.9,25.0,310.0,575.81,458.27
2016,6,15,7,45,531.0,126.5,4.05,25.5,364.0,641.16,505.18
2016,6,15,8,0,588.0,129.0,4.2,26.0,418.0,717.45,558.27
2016,6,15,8,15,617.0,135.0,4.25,26.5,469.0,765.26,589.23
2016,6,15,8,30,646.0,141.0,4.3,27.0,520.0,812.06,619.02
2016,6,15,8,45,687.5,137.0,4.4,27.5,572.0,857.8,647.78
2016,6,15,9,0,729.0,133.0,4.5,28.0,624.0,902.19,675.2
2016,6,15,9,15,745.5,136.5,4.55,28.0,669.0,923.2,687.61
2016,6,15,9,30,762.0,140.0,4.6,28.0,714.0,947.74,702.61
2016,6,15,9,45,785.0,137.0,4.7,28.5,756.0,968.87,714.4
2016,6,15,10,0,808.0,134.0,4.8,29.0,798.0,987.11,724.32
2016,6,15,10,15,817.5,136.0,4.8,29.0,832.5,994.12,727.6
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,986.27,721.26
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,984.9,717.99
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,980.29,712.69
2016,6,15,11,15,852.5,137.5,4.75,30.0,944.0,968.92,704.18
2016,6,15,11,30,857.0,139.0,4.7,30.0,964.0,954.31,693.71
2016,6,15,11,45,866.0,135.0,4.7,30.5,978.5,935.72,679.7
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,914.03,663.78
2016,6,15,12,15,876.0,131.0,4.6,31.0,998.0,885.81,644.46
2016,6,15,12,30,877.0,131.0,4.5,31.0,1003.0,855.17,623.68
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.5,821.27,599.49
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,785.54,574.14
2016,6,15,13,15,873.5,130.0,4.2,32.0,985.0,745.69,547.03
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,704.17,516.89
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,660.24,484.49
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,615.1,450.57
2016,6,15,14,15,855.5,127.5,3.75,32.0,910.5,567.52,414.07
2016,6,15,14,30,850.0,126.0,3.6,32.0,885.0,519.15,376.15
2016,6,15,14,45,840.0,125.0,3.5,32.0,852.0,468.57,335.83
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,418.05,294.61
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,366.91,252.17
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,308.97,204.33
2016,6,15,15,45,793.5,118.0,3.15,32.0,698.5,257.4,161.59
2016,6,15,16,0,778.0,116.0,3.1,32.0,655.0,207.43,121.75
2016,6,15,16,15,760.0,112.5,2.95,31.5,607.0,157.91,86.54
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,110.65,60.73
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,71.66,53.61
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,63.85,47.52
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,62.66,46.83
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,61.35,46.03
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,58.34,43.75
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,55.14,41.24
2016,6,15,18,15,484.5,67.5,2.0,27.5,198.5,50.42,37.31
2016,6,15,18,30,421.0,59.0,2.0,27.0,148.0,45.49,33.02
2016,6,15,18,45,330.0,47.5,2.05,26.5,104.5,36.41,24.99
2016,6,15,19,0,239.0,36.0,2.1,26.0,61.0,28.0,17.14
2016,6,15,19,15,119.5,18.0,2.25,25.5,30.5,14.12,0.07
2016,6,15,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.0,2.9,22.5,21.0,46.68,0.0
2016,6,16,6,0,118.0,32.0,3.1,23.0,42.0,133.55,92.62
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,231.25,181.8
2016,6,16,6,30,311.0,64.0,3.4,24.0,122.0,324.42,260.58
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,408.33,329.83
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,504.94,406.08
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,572.8,457.39
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,642.38,508.14
2016,6,16,7,45,633.0,99.5,3.85,25.5,382.0,705.26,551.39
2016,6,16,8,0,683.0,101.0,3.9,26.0,437.0,768.8,593.87
2016,6,16,8,15,708.5,105.5,3.95,26.5,488.5,813.82,622.21
2016,6,16,8,30,734.0,110.0,4.0,27.0,540.0,852.42,645.67
2016,6,16,8,45,761.5,110.0,4.05,27.5,590.5,891.44,669.12
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,928.54,690.97
2016,6,16,9,15,803.0,113.0,4.1,28.0,686.0,953.54,705.65
2016,6,16,9,30,817.0,116.0,4.1,28.0,731.0,975.77,718.57
2016,6,16,9,45,830.5,116.5,4.15,28.5,771.0,980.72,718.97
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,993.73,724.95
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,999.63,727.48
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,1002.25,728.06
2016,6,16,10,45,867.0,122.0,4.2,29.5,906.0,999.5,723.84
2016,6,16,11,0,874.0,123.0,4.2,30.0,933.0,993.41,717.63
2016,6,16,11,15,877.5,123.5,4.2,30.0,953.5,980.05,708.3
2016,6,16,11,30,881.0,124.0,4.2,30.0,974.0,963.47,697.02
2016,6,16,11,45,882.5,125.5,4.2,30.5,986.0,942.77,681.77
2016,6,16,12,0,884.0,127.0,4.2,31.0,998.0,919.02,664.65
2016,6,16,12,15,884.5,127.0,4.2,31.0,1002.5,890.24,645.63
2016,6,16,12,30,885.0,127.0,4.2,31.0,1007.0,859.04,625.0
2016,6,16,12,45,884.5,127.0,4.2,31.5,1003.5,824.97,601.18
2016,6,16,13,0,884.0,127.0,4.2,32.0,1000.0,789.03,576.11
2016,6,16,13,15,881.5,126.5,4.15,32.0,989.0,749.34,549.41
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,707.94,519.58
2016,6,16,13,45,874.0,125.5,4.1,32.0,959.0,663.33,487.0
2016,6,16,14,0,869.0,125.0,4.1,32.0,940.0,617.49,452.82
2016,6,16,14,15,863.5,123.5,4.0,32.0,914.5,569.59,416.14
2016,6,16,14,30,858.0,122.0,3.9,32.0,889.0,520.88,377.98
2016,6,16,14,45,843.5,124.0,3.85,32.0,855.0,470.14,337.52
2016,6,16,15,0,829.0,126.0,3.8,32.0,821.0,419.85,296.47
2016,6,16,15,15,818.5,124.0,3.7,32.0,782.5,368.76,253.99
2016,6,16,15,30,808.0,122.0,3.6,32.0,744.0,310.94,206.15
2016,6,16,15,45,793.5,119.5,3.55,32.0,700.5,259.27,163.23
2016,6,16,16,0,779.0,117.0,3.5,32.0,657.0,209.1,123.1
2016,6,16,16,15,761.0,113.5,3.35,31.5,609.0,159.51,87.7
2016,6,16,16,30,743.0,110.0,3.2,31.0,561.0,112.18,61.64
2016,6,16,16,45,719.5,105.5,3.1,31.0,510.5,65.09,48.12
2016,6,16,17,0,696.0,101.0,3.0,31.0,460.0,64.48,47.84
2016,6,16,17,15,664.0,96.0,2.8,30.5,407.5,63.32,47.17
2016,6,16,17,30,632.0,91.0,2.6,30.0,355.0,62.04,46.4
2016,6,16,17,45,589.5,84.5,2.45,29.5,302.5,59.44,44.48
2016,6,16,18,0,547.0,78.0,2.3,29.0,250.0,56.69,42.36
2016,6,16,18,15,483.5,69.5,2.2,28.0,200.0,52.04,38.6
2016,6,16,18,30,420.0,61.0,2.1,27.0,150.0,47.19,34.46
2016,6,16,18,45,327.5,49.0,2.05,26.5,106.0,37.54,25.95
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,28.77,17.79
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.51,0.62
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.0,56.53,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,44.0,167.17,116.61
2016,6,17,6,15,258.5,45.5,3.3,23.0,85.5,255.38,201.54
2016,6,17,6,30,361.0,60.0,3.4,23.0,127.0,352.65,284.43
2016,6,17,6,45,456.5,65.5,3.55,23.5,179.0,446.6,361.66
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,544.47,438.14
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.5,610.16,486.06
2016,6,17,7,30,646.0,84.0,3.6,25.0,338.0,677.41,533.24
2016,6,17,7,45,690.5,85.5,3.6,25.5,393.0,736.98,573.3
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,792.83,609.52
2016,6,17,8,15,759.0,91.0,3.6,26.5,500.5,837.54,637.06
2016,6,17,8,30,783.0,95.0,3.6,27.0,553.0,880.73,663.05
2016,6,17,8,45,806.5,95.0,3.6,27.5,603.0,916.7,683.71
2016,6,17,9,0,830.0,95.0,3.6,28.0,653.0,940.49,696.02
2016,6,17,9,15,843.0,97.5,3.55,28.0,698.0,964.59,709.65
2016,6,17,9,30,856.0,100.0,3.5,28.0,743.0,985.86,721.41
2016,6,17,9,45,868.5,100.5,3.5,28.5,784.0,1001.38,728.36
2016,6,17,10,0,881.0,101.0,3.5,29.0,825.0,1013.81,733.41
2016,6,17,10,15,888.0,102.5,3.45,29.5,858.5,1018.51,733.24
2016,6,17,10,30,895.0,104.0,3.4,30.0,892.0,1019.84,731.11
2016,6,17,10,45,901.5,104.5,3.4,30.5,919.5,1016.2,726.35
2016,6,17,11,0,908.0,105.0,3.4,31.0,947.0,1009.14,719.61
2016,6,17,11,15,911.5,106.0,3.35,31.0,967.0,996.23,710.39
2016,6,17,11,30,915.0,107.0,3.3,31.0,987.0,979.95,699.2
2016,6,17,11,45,918.0,106.5,3.25,31.5,1000.0,958.5,683.43
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,933.92,665.82
2016,6,17,12,15,921.0,106.0,3.1,32.0,1017.5,904.2,646.01
2016,6,17,12,30,921.0,106.0,3.0,32.0,1022.0,871.93,624.61
2016,6,17,12,45,920.0,106.0,2.9,32.0,1018.5,836.63,601.23
2016,6,17,13,0,919.0,106.0,2.8,32.0,1015.0,799.33,576.49
2016,6,17,13,15,916.5,105.5,2.7,32.0,1003.5,758.52,549.34
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,715.9,519.67
2016,6,17,13,45,910.0,104.5,2.55,32.5,973.0,670.61,486.1
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,623.92,450.95
2016,6,17,14,15,900.5,103.0,2.4,33.0,928.0,574.81,414.08
2016,6,17,14,30,895.0,102.0,2.3,33.0,902.0,524.82,375.64
2016,6,17,14,45,887.0,101.0,2.25,33.0,869.0,473.06,335.07
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,421.1,293.28
2016,6,17,15,15,870.0,98.0,2.15,32.5,797.5,368.08,250.3
2016,6,17,15,30,861.0,96.0,2.1,32.0,759.0,315.39,206.8
2016,6,17,15,45,849.0,94.0,2.1,32.0,715.5,262.57,163.01
2016,6,17,16,0,837.0,92.0,2.1,32.0,672.0,210.81,121.63
2016,6,17,16,15,821.0,89.0,2.05,31.5,624.0,159.15,84.76
2016,6,17,16,30,805.0,86.0,2.0,31.0,576.0,99.71,49.88
2016,6,17,16,45,785.0,82.5,1.95,31.0,525.0,56.82,41.32
2016,6,17,17,0,765.0,79.0,1.9,31.0,474.0,55.97,40.81
2016,6,17,17,15,736.5,75.5,1.8,30.5,421.0,54.94,40.22
2016,6,17,17,30,708.0,72.0,1.7,30.0,368.0,53.84,39.56
2016,6,17,17,45,670.0,66.5,1.65,30.0,314.5,51.02,37.34
2016,6,17,18,0,632.0,61.0,1.6,30.0,261.0,43.93,31.47
2016,6,17,18,15,574.0,55.0,1.45,29.0,210.0,40.66,28.85
2016,6,17,18,30,516.0,49.0,1.3,28.0,159.0,37.28,25.97
2016,6,17,18,45,424.0,40.0,1.2,27.5,113.0,31.15,20.52
2016,6,17,19,0,332.0,31.0,1.1,27.0,67.0,24.82,14.54
2016,6,17,19,15,166.0,15.5,1.15,26.5,33.5,12.21,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,53.76,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,160.96,111.47
2016,6,18,6,15,247.0,45.5,2.45,23.5,83.5,247.97,194.74
2016,6,18,6,30,348.0,60.0,2.5,24.0,124.0,343.63,275.17
2016,6,18,6,45,174.0,72.0,2.65,24.5,104.0,228.26,183.6
2016,6,18,7,0,0.0,84.0,2.8,25.0,84.0,79.56,59.61
2016,6,18,7,15,17.0,115.0,2.7,25.0,122.0,125.59,97.6
2016,6,18,7,30,34.0,146.0,2.6,25.0,160.0,185.51,145.72
2016,6,18,7,45,354.0,124.5,2.55,25.5,297.0,483.91,384.09
2016,6,18,8,0,674.0,103.0,2.5,26.0,434.0,762.78,584.68
2016,6,18,8,15,700.0,108.0,2.4,26.0,485.5,808.71,611.48
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,853.42,638.66
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,886.23,656.04
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,922.56,675.45
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,947.93,688.67
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,970.56,700.09
2016,6,18,9,45,820.0,122.5,1.85,27.5,767.5,987.93,707.33
2016,6,18,10,0,835.0,123.0,1.8,28.0,808.0,991.14,705.74
2016,6,18,10,15,843.5,124.5,1.65,28.0,842.5,996.99,706.15
2016,6,18,10,30,852.0,126.0,1.5,28.0,877.0,999.62,704.5
2016,6,18,10,45,861.0,126.0,1.35,28.5,905.0,997.91,698.81
2016,6,18,11,0,870.0,126.0,1.2,29.0,933.0,992.88,691.15
2016,6,18,11,15,874.5,127.0,1.2,29.0,953.5,981.07,683.37
2016,6,18,11,30,879.0,128.0,1.2,29.0,974.0,965.97,673.77
2016,6,18,11,45,876.0,132.5,1.2,29.5,985.5,943.85,658.66
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,918.74,641.88
2016,6,18,12,15,874.0,137.5,1.3,30.0,1002.5,890.97,626.16
2016,6,18,12,30,875.0,138.0,1.4,30.0,1008.0,860.77,608.68
2016,6,18,12,45,876.5,136.5,1.5,30.5,1005.5,827.3,587.68
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,791.92,565.23
2016,6,18,13,15,875.5,134.5,1.65,31.0,992.5,752.43,540.4
2016,6,18,13,30,873.0,134.0,1.7,31.0,982.0,711.26,512.45
2016,6,18,13,45,870.5,132.5,1.75,31.0,963.5,667.73,482.19
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,622.76,450.08
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,574.62,414.56
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,525.72,377.49
2016,6,18,14,45,845.0,128.0,1.8,31.0,860.5,475.13,338.15
2016,6,18,15,0,834.0,128.0,1.8,31.0,827.0,424.67,297.82
2016,6,18,15,15,823.0,125.5,1.75,31.0,788.5,366.3,250.84
2016,6,18,15,30,812.0,123.0,1.7,31.0,750.0,314.28,207.77
2016,6,18,15,45,797.0,120.5,1.7,31.0,705.5,262.26,165.01
2016,6,18,16,0,782.0,118.0,1.7,31.0,661.0,211.79,124.9
2016,6,18,16,15,763.5,114.5,1.65,30.5,612.5,161.94,89.34
2016,6,18,16,30,745.0,111.0,1.6,30.0,564.0,114.41,62.93
2016,6,18,16,45,718.0,107.5,1.55,30.0,512.5,66.27,49.24
2016,6,18,17,0,691.0,104.0,1.5,30.0,461.0,66.36,49.56
2016,6,18,17,15,510.0,128.0,1.45,29.5,375.5,85.99,66.1
2016,6,18,17,30,329.0,152.0,1.4,29.0,290.0,109.15,85.6
2016,6,18,17,45,426.5,117.0,1.35,29.0,269.0,82.06,63.39
2016,6,18,18,0,524.0,82.0,1.3,29.0,248.0,59.7,44.85
2016,6,18,18,15,461.5,72.5,1.25,28.0,198.5,54.37,40.57
2016,6,18,18,30,399.0,63.0,1.2,27.0,149.0,47.44,34.68
2016,6,18,18,45,303.5,50.5,1.15,26.5,105.0,38.59,26.86
2016,6,18,19,0,208.0,38.0,1.1,26.0,61.0,29.47,18.44
2016,6,18,19,15,104.0,19.0,1.15,25.5,30.5,14.88,1.45
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,55.5,15.0,1.35,22.5,19.5,43.76,0.0
2016,6,19,6,0,111.0,30.0,1.5,23.0,39.0,124.67,84.9
2016,6,19,6,15,201.5,46.5,1.65,23.0,78.0,220.51,172.65
2016,6,19,6,30,292.0,63.0,1.8,23.0,117.0,309.66,248.07
2016,6,19,6,45,387.0,68.5,1.95,23.5,165.5,394.17,317.57
2016,6,19,7,0,482.0,74.0,2.1,24.0,214.0,494.06,395.85
2016,6,19,7,15,277.0,114.5,2.1,24.5,198.5,373.61,299.02
2016,6,19,7,30,72.0,155.0,2.1,25.0,183.0,229.36,180.74
2016,6,19,7,45,105.5,181.5,2.15,25.5,229.5,304.52,239.48
2016,6,19,8,0,139.0,208.0,2.2,26.0,276.0,365.59,285.26
2016,6,19,8,15,144.5,233.5,2.15,26.0,311.5,400.35,309.87
2016,6,19,8,30,150.0,259.0,2.1,26.0,347.0,434.42,333.66
2016,6,19,8,45,251.0,268.0,2.05,26.5,430.5,559.22,424.53
2016,6,19,9,0,352.0,277.0,2.0,27.0,514.0,668.52,500.38
2016,6,19,9,15,328.5,306.0,2.0,27.0,539.0,678.17,503.71
2016,6,19,9,30,305.0,335.0,2.0,27.0,564.0,685.22,506.11
2016,6,19,9,45,316.5,352.5,2.05,27.5,602.0,712.6,522.81
2016,6,19,10,0,328.0,370.0,2.1,28.0,640.0,738.34,538.11
2016,6,19,10,15,355.5,364.0,2.15,28.0,667.5,753.39,548.18
2016,6,19,10,30,383.0,358.0,2.2,28.0,695.0,767.14,557.49
2016,6,19,10,45,271.5,413.0,2.3,28.0,656.0,703.26,510.77
2016,6,19,11,0,160.0,468.0,2.4,28.0,617.0,625.04,454.33
2016,6,19,11,15,145.5,477.5,2.45,28.0,615.5,611.08,444.47
2016,6,19,11,30,131.0,487.0,2.5,28.0,614.0,596.66,433.92
2016,6,19,11,45,484.5,320.0,2.6,28.0,796.0,773.53,564.91
2016,6,19,12,0,838.0,153.0,2.7,28.0,978.0,901.41,653.38
2016,6,19,12,15,839.0,153.0,2.7,28.0,983.0,873.88,634.07
2016,6,19,12,30,840.0,153.0,2.7,28.0,988.0,844.06,614.56
2016,6,19,12,45,468.0,322.5,2.75,28.0,788.0,670.88,492.15
2016,6,19,13,0,96.0,492.0,2.8,28.0,588.0,504.25,368.13
2016,6,19,13,15,138.5,494.0,2.75,28.0,629.5,524.23,383.63
2016,6,19,13,30,181.0,496.0,2.7,28.0,671.0,541.35,395.87
2016,6,19,13,45,123.0,467.5,2.7,28.0,585.5,466.51,342.26
2016,6,19,14,0,65.0,439.0,2.7,28.0,500.0,404.07,297.34
2016,6,19,14,15,444.5,289.0,2.65,28.0,688.5,468.96,347.06
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,518.56,380.28
2016,6,19,14,45,819.5,135.0,2.55,28.0,845.5,469.54,340.57
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,414.57,296.07
2016,6,19,15,15,804.0,128.5,2.4,28.0,776.0,362.83,252.95
2016,6,19,15,30,793.0,126.0,2.3,28.0,738.0,311.82,209.86
2016,6,19,15,45,532.5,218.0,2.25,28.0,618.5,268.49,181.62
2016,6,19,16,0,272.0,310.0,2.2,28.0,499.0,259.66,183.56
2016,6,19,16,15,504.0,210.0,2.1,28.0,529.0,193.04,124.57
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,113.79,63.03
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,71.46,53.99
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,63.03,47.23
2016,6,19,17,15,664.0,94.0,1.75,27.5,407.0,61.81,46.51
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,60.47,45.67
2016,6,19,17,45,593.0,82.0,1.5,27.0,303.0,57.44,43.27
2016,6,19,18,0,553.0,75.0,1.4,27.0,251.0,54.21,40.63
2016,6,19,18,15,492.0,66.5,1.3,26.0,201.0,49.46,36.76
2016,6,19,18,30,431.0,58.0,1.2,25.0,151.0,44.49,32.5
2016,6,19,18,45,343.5,46.5,1.15,24.5,107.5,36.55,25.4
2016,6,19,19,0,256.0,35.0,1.1,24.0,64.0,27.21,16.79
2016,6,19,19,15,128.0,17.5,1.15,24.0,32.0,13.71,1.18
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.5,14.5,0.85,21.5,20.5,51.95,0.0
2016,6,20,6,0,143.0,29.0,0.9,22.0,41.0,154.91,106.13
2016,6,20,6,15,242.0,43.0,1.05,22.5,80.5,240.68,188.5
2016,6,20,6,30,341.0,57.0,1.2,23.0,120.0,334.14,266.66
2016,6,20,6,45,416.0,66.5,1.4,23.5,168.5,417.6,334.23
2016,6,20,7,0,491.0,76.0,1.6,24.0,217.0,503.07,400.71
2016,6,20,7,15,539.5,83.0,1.65,24.5,268.5,568.51,447.95
2016,6,20,7,30,588.0,90.0,1.7,25.0,320.0,635.67,494.6
2016,6,20,7,45,630.0,94.0,1.8,25.5,373.0,694.66,534.11
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,754.09,572.86
2016,6,20,8,15,412.5,178.5,1.9,26.5,387.0,618.22,471.57
2016,6,20,8,30,153.0,259.0,1.9,27.0,348.0,437.3,332.84
2016,6,20,8,45,151.5,284.0,1.95,27.5,379.0,463.29,350.81
2016,6,20,9,0,150.0,309.0,2.0,28.0,410.0,488.21,366.62
2016,6,20,9,15,473.0,213.5,1.95,28.0,563.0,736.57,547.81
2016,6,20,9,30,796.0,118.0,1.9,28.0,716.0,956.77,690.86
2016,6,20,9,45,417.0,228.0,1.9,28.5,542.5,695.76,511.1
2016,6,20,10,0,38.0,338.0,1.9,29.0,369.0,374.42,275.35
2016,6,20,10,15,165.5,377.0,1.85,29.0,521.5,558.05,409.72
2016,6,20,10,30,293.0,416.0,1.8,29.0,674.0,737.39,531.18
2016,6,20,10,45,234.0,441.5,1.8,29.5,651.5,680.51,488.55
2016,6,20,11,0,175.0,467.0,1.8,30.0,629.0,638.96,457.76
2016,6,20,11,15,243.5,464.5,1.8,30.0,696.0,705.32,503.36
2016,6,20,11,30,312.0,462.0,1.8,30.0,763.0,754.98,536.53
2016,6,20,11,45,324.0,463.0,1.85,30.5,779.0,751.31,532.82
2016,6,20,12,0,336.0,464.0,1.9,31.0,795.0,745.62,528.27
2016,6,20,12,15,606.0,296.0,1.95,31.0,897.0,813.27,579.94
2016,6,20,12,30,876.0,128.0,2.0,31.0,999.0,854.22,609.01
2016,6,20,12,45,877.0,127.0,2.05,31.5,996.5,820.95,586.41
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,785.76,563.15
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,746.8,538.05
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,706.1,509.94
2016,6,20,13,45,535.5,299.5,2.15,32.0,816.0,590.08,425.58
2016,6,20,14,0,197.0,474.0,2.2,32.0,659.0,502.79,360.91
2016,6,20,14,15,528.0,296.5,2.25,32.0,773.0,520.57,376.11
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,521.86,375.56
2016,6,20,14,45,831.0,129.5,2.35,32.0,850.5,471.32,335.93
2016,6,20,15,0,803.0,140.0,2.4,32.0,814.0,417.27,293.27
2016,6,20,15,15,792.0,137.5,2.45,31.5,776.0,366.12,252.13
2016,6,20,15,30,781.0,135.0,2.5,31.0,738.0,315.7,210.75
2016,6,20,15,45,765.0,132.5,2.55,31.0,694.5,265.09,169.0
2016,6,20,16,0,749.0,130.0,2.6,31.0,651.0,216.17,129.97
2016,6,20,16,15,730.0,126.0,2.6,31.0,603.5,160.44,89.42
2016,6,20,16,30,711.0,122.0,2.6,31.0,556.0,113.77,62.8
2016,6,20,16,45,685.0,117.5,2.6,31.0,505.5,72.32,54.01
2016,6,20,17,0,659.0,113.0,2.6,31.0,455.0,72.09,54.07
2016,6,20,17,15,626.0,107.0,2.45,30.5,403.0,70.62,53.19
2016,6,20,17,30,593.0,101.0,2.3,30.0,351.0,69.0,52.16
2016,6,20,17,45,546.5,94.0,2.2,29.5,299.0,66.36,50.25
2016,6,20,18,0,500.0,87.0,2.1,29.0,247.0,63.57,48.13
2016,6,20,18,15,436.0,77.0,1.9,28.0,197.5,56.79,42.61
2016,6,20,18,30,372.0,67.0,1.7,27.0,148.0,50.29,37.1
2016,6,20,18,45,281.0,53.5,1.5,26.5,105.0,40.8,28.72
2016,6,20,19,0,190.0,40.0,1.3,26.0,62.0,30.99,19.71
2016,6,20,19,15,95.0,20.0,1.3,25.5,31.0,15.65,2.34
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,49.73,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,149.86,102.16
2016,6,21,6,15,236.5,43.5,2.6,22.5,80.0,237.96,187.39
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,333.45,268.18
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,412.28,332.49
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,504.31,403.68
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,571.26,452.37
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,640.0,500.39
2016,6,21,7,45,633.0,95.0,2.55,26.5,375.0,698.3,539.03
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,756.94,576.64
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,802.3,603.63
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,841.49,625.78
2016,6,21,8,45,747.5,111.0,2.2,28.5,580.0,878.24,645.79
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,912.93,664.01
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,938.84,676.22
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,962.07,686.59
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,978.24,693.01
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,980.15,690.66
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,986.66,693.48
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,989.97,694.4
2016,6,21,10,45,847.0,129.5,1.85,31.5,894.5,987.97,691.43
2016,6,21,11,0,854.0,131.0,1.9,32.0,922.0,982.68,686.61
2016,6,21,11,15,858.5,132.0,1.95,32.0,942.5,971.13,679.46
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,956.35,670.43
2016,6,21,11,45,867.0,132.5,2.05,32.0,976.0,936.55,658.33
2016,6,21,12,0,871.0,132.0,2.1,32.0,989.0,913.72,644.38
2016,6,21,12,15,872.0,132.0,2.15,32.0,994.0,885.82,627.19
2016,6,21,12,30,873.0,132.0,2.2,32.0,999.0,855.49,608.4
2016,6,21,12,45,872.5,131.5,2.25,32.5,996.5,821.47,585.92
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,785.66,562.2
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.5,746.9,537.21
2016,6,21,13,30,868.0,130.0,2.3,33.0,973.0,706.42,509.13
2016,6,21,13,45,563.5,296.5,2.35,33.0,840.0,601.5,432.76
2016,6,21,14,0,259.0,463.0,2.4,33.0,707.0,524.36,375.44
2016,6,21,14,15,164.0,440.0,2.4,33.0,593.0,443.39,318.77
2016,6,21,14,30,69.0,417.0,2.4,33.0,479.0,373.19,269.3
2016,6,21,14,45,171.0,407.0,2.45,33.0,553.0,393.56,283.54
2016,6,21,15,0,273.0,397.0,2.5,33.0,627.0,401.28,287.01
2016,6,21,15,15,548.5,254.0,2.45,32.5,687.5,366.47,256.04
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,318.42,210.69
2016,6,21,15,45,812.0,108.0,2.4,32.0,705.0,266.76,167.88
2016,6,21,16,0,800.0,105.0,2.4,32.0,662.0,207.46,120.8
2016,6,21,16,15,783.0,102.0,2.35,31.5,614.5,157.15,84.54
2016,6,21,16,30,766.0,99.0,2.3,31.0,567.0,108.95,57.28
2016,6,21,16,45,744.5,94.5,2.25,31.0,516.5,64.57,47.66
2016,6,21,17,0,723.0,90.0,2.2,31.0,466.0,63.37,46.9
2016,6,21,17,15,693.5,85.5,2.1,30.5,413.5,61.97,46.03
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,54.92,40.44
2016,6,21,17,45,625.0,75.0,1.9,30.0,308.5,52.36,38.46
2016,6,21,18,0,586.0,69.0,1.8,30.0,256.0,49.65,36.27
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.0,45.89,33.27
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,42.0,29.97
2016,6,21,18,45,378.0,44.5,1.25,27.5,111.5,34.82,23.61
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.34,16.67
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.44,1.36
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
