Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.0,53.2,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,40.0,157.16,106.15
2016,6,22,6,15,249.5,42.5,2.65,23.5,80.0,244.56,191.86
2016,6,22,6,30,351.0,56.0,2.8,24.0,120.0,339.17,271.93
2016,6,22,6,45,428.5,64.5,3.0,24.5,169.0,423.81,341.36
2016,6,22,7,0,506.0,73.0,3.2,25.0,218.0,510.35,409.38
2016,6,22,7,15,554.5,80.0,3.2,25.5,270.0,576.23,457.74
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,643.87,505.49
2016,6,22,7,45,642.0,91.5,3.2,26.5,375.0,701.35,544.16
2016,6,22,8,0,681.0,96.0,3.2,27.0,428.0,759.1,581.87
2016,6,22,8,15,706.5,100.5,3.15,27.5,479.5,804.22,609.5
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,843.43,632.53
2016,6,22,8,45,753.0,108.0,3.1,28.5,580.0,879.84,653.56
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,914.18,672.95
2016,6,22,9,15,788.5,114.0,3.1,29.5,674.0,939.72,686.34
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,962.56,697.97
2016,6,22,9,45,815.0,119.5,3.1,30.5,759.0,968.28,698.54
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,982.1,704.6
2016,6,22,10,15,835.5,123.5,3.15,31.0,833.0,988.17,707.53
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,991.04,708.61
2016,6,22,10,45,851.0,126.5,3.25,31.5,895.0,989.12,705.36
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,983.89,700.18
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,972.4,692.57
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,957.66,683.02
2016,6,22,11,45,875.5,126.5,3.5,32.0,978.5,939.33,671.55
2016,6,22,12,0,884.0,123.0,3.6,32.0,993.0,917.85,658.08
2016,6,22,12,15,885.0,123.0,3.65,32.0,998.5,889.84,640.05
2016,6,22,12,30,886.0,123.0,3.7,32.0,1004.0,859.33,620.37
2016,6,22,12,45,887.0,122.0,3.75,32.5,1001.5,825.85,597.42
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,790.41,573.14
2016,6,22,13,15,885.5,120.5,3.8,33.0,988.5,750.79,546.9
2016,6,22,13,30,883.0,120.0,3.8,33.0,978.0,709.44,517.85
2016,6,22,13,45,881.0,118.0,3.85,33.0,960.5,665.62,486.27
2016,6,22,14,0,879.0,116.0,3.9,33.0,943.0,620.29,452.86
2016,6,22,14,15,873.5,115.0,3.85,33.0,917.5,572.46,416.56
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,523.79,378.73
2016,6,22,14,45,847.5,120.0,3.8,33.0,856.5,472.94,338.49
2016,6,22,15,0,827.0,126.0,3.8,33.0,821.0,423.02,298.04
2016,6,22,15,15,511.0,247.5,3.8,33.0,670.5,349.67,245.59
2016,6,22,15,30,195.0,369.0,3.8,33.0,520.0,328.89,235.64
2016,6,22,15,45,484.5,243.5,3.8,33.0,588.5,276.03,186.13
2016,6,22,16,0,774.0,118.0,3.8,33.0,657.0,212.85,125.79
2016,6,22,16,15,756.0,114.5,3.75,32.5,609.5,163.43,90.2
2016,6,22,16,30,738.0,111.0,3.7,32.0,562.0,116.26,63.41
2016,6,22,16,45,406.0,164.0,3.65,32.0,408.5,102.81,78.58
2016,6,22,17,0,74.0,217.0,3.6,32.0,255.0,162.4,127.01
2016,6,22,17,15,347.0,155.5,3.4,31.5,305.5,102.61,79.12
2016,6,22,17,30,620.0,94.0,3.2,31.0,356.0,63.92,47.72
2016,6,22,17,45,575.0,87.5,3.05,30.5,303.5,61.42,45.93
2016,6,22,18,0,530.0,81.0,2.9,30.0,251.0,58.77,43.92
2016,6,22,18,15,468.0,72.0,2.75,29.0,201.0,53.83,39.94
2016,6,22,18,30,406.0,63.0,2.6,28.0,151.0,48.65,35.57
2016,6,22,18,45,316.5,50.5,2.5,27.5,107.5,38.58,26.74
2016,6,22,19,0,227.0,38.0,2.4,27.0,64.0,29.47,18.41
2016,6,22,19,15,113.5,19.0,2.55,26.5,32.0,14.87,2.27
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.0,14.0,2.65,22.5,20.5,57.55,0.0
2016,6,23,6,0,166.0,28.0,2.8,23.0,41.0,165.53,111.22
2016,6,23,6,15,270.5,41.0,2.9,23.0,82.0,255.39,200.92
2016,6,23,6,30,375.0,54.0,3.0,23.0,123.0,356.08,286.56
2016,6,23,6,45,460.0,61.0,3.2,23.5,173.5,442.13,357.58
2016,6,23,7,0,545.0,68.0,3.4,24.0,224.0,533.54,429.12
2016,6,23,7,15,592.0,74.5,3.4,24.5,276.5,598.88,477.03
2016,6,23,7,30,639.0,81.0,3.4,25.0,329.0,665.88,524.28
2016,6,23,7,45,679.5,83.5,3.4,25.5,383.0,723.09,562.72
2016,6,23,8,0,720.0,86.0,3.4,26.0,437.0,776.48,597.32
2016,6,23,8,15,744.0,89.5,3.35,26.5,488.5,820.34,624.12
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,862.76,649.38
2016,6,23,8,45,559.5,184.5,3.3,27.5,525.5,779.22,588.15
2016,6,23,9,0,351.0,276.0,3.3,28.0,511.0,666.37,501.29
2016,6,23,9,15,595.5,188.5,3.25,28.5,620.5,838.7,624.32
2016,6,23,9,30,840.0,101.0,3.2,29.0,730.0,970.56,707.61
2016,6,23,9,45,852.5,102.0,3.2,29.5,770.0,986.79,714.07
2016,6,23,10,0,865.0,103.0,3.2,30.0,810.0,999.98,719.59
2016,6,23,10,15,872.5,104.5,3.2,30.0,844.5,1005.44,721.73
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,1007.59,721.95
2016,6,23,10,45,886.5,106.5,3.25,30.5,907.0,1004.32,717.82
2016,6,23,11,0,893.0,107.0,3.3,31.0,935.0,997.69,711.73
2016,6,23,11,15,656.0,262.5,3.35,31.0,878.0,921.61,661.75
2016,6,23,11,30,419.0,418.0,3.4,31.0,821.0,823.01,589.91
2016,6,23,11,45,399.0,429.5,3.45,31.5,817.5,790.06,566.9
2016,6,23,12,0,379.0,441.0,3.5,32.0,814.0,764.01,547.84
2016,6,23,12,15,632.5,284.0,3.55,32.0,910.5,827.14,596.93
2016,6,23,12,30,886.0,127.0,3.6,32.0,1007.0,863.14,622.81
2016,6,23,12,45,885.5,127.0,3.65,32.5,1004.5,829.22,599.17
2016,6,23,13,0,885.0,127.0,3.7,33.0,1002.0,793.43,574.71
2016,6,23,13,15,883.0,126.5,3.7,33.0,991.5,754.24,548.83
2016,6,23,13,30,881.0,126.0,3.7,33.0,981.0,713.28,519.98
2016,6,23,13,45,878.0,124.0,3.75,33.0,963.0,668.87,488.08
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,623.04,454.42
2016,6,23,14,15,869.5,121.0,3.75,33.0,919.5,575.36,418.3
2016,6,23,14,30,864.0,120.0,3.7,33.0,894.0,526.83,380.67
2016,6,23,14,45,567.0,259.0,3.7,33.0,760.0,443.48,318.6
2016,6,23,15,0,270.0,398.0,3.7,33.0,626.0,401.3,288.48
2016,6,23,15,15,553.0,252.5,3.7,33.0,690.0,367.78,257.82
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,320.12,211.91
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,267.95,168.52
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,208.34,121.09
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,157.55,84.32
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,108.92,56.58
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,64.88,47.83
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,65.48,48.65
2016,6,23,17,15,560.5,116.5,3.3,30.5,388.5,76.86,58.35
2016,6,23,17,30,402.0,140.0,3.1,30.0,310.0,95.31,73.98
2016,6,23,17,45,374.5,123.5,2.95,30.0,264.0,86.12,66.57
2016,6,23,18,0,347.0,107.0,2.8,30.0,218.0,76.36,58.6
2016,6,23,18,15,309.5,90.0,2.65,29.0,175.0,65.63,49.86
2016,6,23,18,30,272.0,73.0,2.5,28.0,132.0,54.36,40.36
2016,6,23,18,45,208.0,56.0,2.35,27.5,94.0,42.46,29.99
2016,6,23,19,0,144.0,39.0,2.2,27.0,56.0,31.22,19.84
2016,6,23,19,15,72.0,19.5,2.35,26.5,28.0,16.03,3.05
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,14.0,1.65,22.5,20.5,59.38,0.0
2016,6,24,6,0,173.0,28.0,1.8,23.0,41.0,169.24,112.54
2016,6,24,6,15,280.5,40.5,1.9,23.5,82.0,260.86,204.07
2016,6,24,6,30,388.0,53.0,2.0,24.0,123.0,363.55,289.96
2016,6,24,6,45,481.5,57.5,2.15,24.5,174.5,452.99,362.67
2016,6,24,7,0,575.0,62.0,2.3,25.0,226.0,548.16,435.4
2016,6,24,7,15,620.5,67.5,2.4,25.5,278.5,611.95,481.38
2016,6,24,7,30,666.0,73.0,2.5,26.0,331.0,677.32,526.82
2016,6,24,7,45,710.0,73.5,2.6,26.5,386.0,732.03,563.12
2016,6,24,8,0,754.0,74.0,2.7,27.0,441.0,791.43,601.74
2016,6,24,8,15,469.5,165.0,2.75,27.0,402.0,654.36,501.76
2016,6,24,8,30,185.0,256.0,2.8,27.0,363.0,464.15,355.7
2016,6,24,8,45,262.0,267.5,2.9,27.5,434.0,569.34,433.1
2016,6,24,9,0,339.0,279.0,3.0,28.0,505.0,658.08,495.33
2016,6,24,9,15,404.5,275.5,3.05,28.5,564.5,737.15,548.78
2016,6,24,9,30,470.0,272.0,3.1,29.0,624.0,799.26,589.82
2016,6,24,9,45,425.0,310.5,3.2,29.5,642.0,793.32,581.61
2016,6,24,10,0,380.0,349.0,3.3,30.0,660.0,768.69,561.78
2016,6,24,10,15,351.0,378.0,3.4,30.0,675.0,764.32,557.19
2016,6,24,10,30,322.0,407.0,3.5,30.0,690.0,757.72,551.06
2016,6,24,10,45,309.5,425.5,3.6,30.0,705.0,754.82,548.15
2016,6,24,11,0,297.0,444.0,3.7,30.0,720.0,750.2,544.14
2016,6,24,11,15,323.5,443.5,3.75,30.0,749.5,763.07,553.1
2016,6,24,11,30,350.0,443.0,3.8,30.0,779.0,773.67,560.42
2016,6,24,11,45,363.0,442.5,3.9,30.0,796.0,769.14,557.5
2016,6,24,12,0,376.0,442.0,4.0,30.0,813.0,762.48,553.23
2016,6,24,12,15,312.0,471.5,4.0,30.0,780.5,713.26,517.71
2016,6,24,12,30,248.0,501.0,4.0,30.0,748.0,663.49,481.87
2016,6,24,12,45,257.0,497.5,4.05,30.0,752.5,650.54,473.29
2016,6,24,13,0,266.0,494.0,4.1,30.0,757.0,634.94,462.61
2016,6,24,13,15,556.5,318.5,4.1,30.0,861.5,682.4,501.81
2016,6,24,13,30,847.0,143.0,4.1,30.0,966.0,703.48,520.76
2016,6,24,13,45,841.5,143.0,4.1,30.0,947.0,660.34,488.69
2016,6,24,14,0,836.0,143.0,4.1,30.0,928.0,616.06,455.45
2016,6,24,14,15,625.5,259.0,4.05,30.0,837.5,543.16,399.46
2016,6,24,14,30,415.0,375.0,4.0,30.0,747.0,490.98,359.13
2016,6,24,14,45,374.0,378.0,4.0,30.0,704.0,454.66,331.49
2016,6,24,15,0,333.0,381.0,4.0,30.0,661.0,414.68,301.23
2016,6,24,15,15,339.5,359.5,3.95,29.5,633.5,378.24,273.31
2016,6,24,15,30,346.0,338.0,3.9,29.0,606.0,341.43,244.56
2016,6,24,15,45,550.5,231.5,3.85,29.0,629.0,283.79,192.7
2016,6,24,16,0,755.0,125.0,3.8,29.0,652.0,215.59,130.77
2016,6,24,16,15,405.0,190.0,3.7,28.5,470.5,170.21,111.13
2016,6,24,16,30,55.0,255.0,3.6,28.0,289.0,194.48,145.48
2016,6,24,16,45,99.5,240.0,3.55,28.0,294.5,177.64,140.8
2016,6,24,17,0,144.0,225.0,3.5,28.0,300.0,158.62,125.88
2016,6,24,17,15,74.0,181.0,3.25,27.5,219.5,139.39,110.82
2016,6,24,17,30,4.0,137.0,3.0,27.0,139.0,114.37,90.72
2016,6,24,17,45,2.0,117.5,2.75,27.0,118.5,98.75,77.98
2016,6,24,18,0,0.0,98.0,2.5,27.0,98.0,82.99,64.92
2016,6,24,18,15,0.0,78.5,2.35,26.5,78.5,67.09,51.62
2016,6,24,18,30,0.0,59.0,2.2,26.0,59.0,51.04,37.91
2016,6,24,18,45,0.0,42.0,2.05,26.0,42.0,36.76,25.41
2016,6,24,19,0,0.0,25.0,1.9,26.0,25.0,22.03,12.44
2016,6,24,19,15,0.0,12.5,1.95,25.5,12.5,10.99,0.43
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.1,23.0,11.5,10.46,0.0
2016,6,25,6,0,0.0,23.0,2.2,23.0,23.0,21.64,9.21
2016,6,25,6,15,23.0,44.0,2.25,23.0,48.0,66.95,48.56
2016,6,25,6,30,46.0,65.0,2.3,23.0,73.0,107.19,83.08
2016,6,25,6,45,71.5,86.5,2.35,23.5,104.0,162.89,129.54
2016,6,25,7,0,97.0,108.0,2.4,24.0,135.0,208.39,166.89
2016,6,25,7,15,192.0,125.0,2.55,24.0,194.0,319.75,257.39
2016,6,25,7,30,287.0,142.0,2.7,24.0,253.0,423.25,338.99
2016,6,25,7,45,261.0,170.5,2.85,24.5,283.0,442.24,350.57
2016,6,25,8,0,235.0,199.0,3.0,25.0,313.0,457.95,359.68
2016,6,25,8,15,125.5,200.5,3.1,25.0,262.0,342.13,268.01
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,207.08,159.5
2016,6,25,8,45,83.0,254.5,3.35,25.0,309.5,343.98,266.9
2016,6,25,9,0,150.0,307.0,3.5,25.0,408.0,486.18,373.62
2016,6,25,9,15,114.5,323.0,3.55,25.0,403.0,465.79,355.72
2016,6,25,9,30,79.0,339.0,3.6,25.0,398.0,425.58,324.09
2016,6,25,9,45,80.5,360.0,3.7,25.5,423.5,446.01,337.92
2016,6,25,10,0,82.0,381.0,3.8,26.0,449.0,465.85,350.98
2016,6,25,10,15,127.5,408.0,3.8,26.0,518.5,553.14,414.42
2016,6,25,10,30,173.0,435.0,3.8,26.0,588.0,621.07,462.69
2016,6,25,10,45,113.0,426.0,3.85,26.5,527.5,544.2,404.75
2016,6,25,11,0,53.0,417.0,3.9,27.0,467.0,454.5,337.75
2016,6,25,11,15,26.5,269.5,3.85,27.0,294.5,279.56,209.24
2016,6,25,11,30,0.0,122.0,3.8,27.0,122.0,109.26,79.49
2016,6,25,11,45,0.0,85.5,3.8,27.0,85.5,76.41,54.17
2016,6,25,12,0,0.0,49.0,3.8,27.0,49.0,43.74,28.71
2016,6,25,12,15,8.0,174.5,3.75,27.0,182.5,163.1,121.19
2016,6,25,12,30,16.0,300.0,3.7,27.0,316.0,281.19,209.95
2016,6,25,12,45,13.0,246.5,3.65,27.5,259.5,229.73,170.85
2016,6,25,13,0,10.0,193.0,3.6,28.0,203.0,179.06,132.48
2016,6,25,13,15,11.5,215.0,3.55,28.0,226.5,198.52,147.27
2016,6,25,13,30,13.0,237.0,3.5,28.0,250.0,217.53,161.55
2016,6,25,13,45,18.5,295.0,3.5,28.0,313.5,269.21,200.16
2016,6,25,14,0,24.0,353.0,3.5,28.0,377.0,312.34,231.95
2016,6,25,14,15,12.0,242.0,3.5,28.0,254.0,217.12,161.22
2016,6,25,14,30,0.0,131.0,3.5,28.0,131.0,115.6,84.34
2016,6,25,14,45,0.0,83.5,3.55,28.0,83.5,74.27,52.58
2016,6,25,15,0,0.0,36.0,3.6,28.0,36.0,31.95,19.56
2016,6,25,15,15,4.0,117.0,3.6,27.5,120.0,104.6,76.54
2016,6,25,15,30,8.0,198.0,3.6,27.0,204.0,172.48,129.18
2016,6,25,15,45,4.0,150.0,3.65,27.0,153.0,131.41,97.73
2016,6,25,16,0,0.0,102.0,3.7,27.0,102.0,90.22,65.96
2016,6,25,16,15,0.0,88.0,3.6,27.0,88.0,78.03,56.57
2016,6,25,16,30,0.0,74.0,3.5,27.0,74.0,65.54,46.85
2016,6,25,16,45,0.0,82.5,3.45,27.0,82.5,73.07,55.61
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,80.36,61.9
2016,6,25,17,15,0.0,66.0,3.15,26.5,66.0,58.35,43.79
2016,6,25,17,30,0.0,41.0,2.9,26.0,41.0,36.17,25.24
2016,6,25,17,45,0.0,35.0,2.65,26.0,35.0,30.85,20.81
2016,6,25,18,0,0.0,29.0,2.4,26.0,29.0,25.53,16.31
2016,6,25,18,15,0.0,23.0,2.2,25.5,23.0,20.23,11.79
2016,6,25,18,30,0.0,17.0,2.0,25.0,17.0,14.94,7.21
2016,6,25,18,45,0.0,12.0,1.8,24.5,12.0,10.53,3.33
2016,6,25,19,0,0.0,7.0,1.6,24.0,7.0,6.14,0.0
2016,6,25,19,15,0.0,3.5,1.7,24.0,3.5,3.07,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,7.0,12.5,1.15,22.5,13.0,15.13,0.0
2016,6,26,6,0,14.0,25.0,1.2,23.0,26.0,37.29,19.87
2016,6,26,6,15,54.5,45.5,1.35,23.0,54.5,100.46,75.72
2016,6,26,6,30,95.0,66.0,1.5,23.0,83.0,153.66,121.35
2016,6,26,6,45,135.5,85.5,1.65,23.5,119.0,207.56,166.59
2016,6,26,7,0,176.0,105.0,1.8,24.0,155.0,278.6,223.97
2016,6,26,7,15,193.5,128.0,1.85,24.0,193.5,325.12,260.4
2016,6,26,7,30,211.0,151.0,1.9,24.0,232.0,371.81,296.03
2016,6,26,7,45,426.5,129.0,2.0,24.5,325.0,551.56,434.66
2016,6,26,8,0,642.0,107.0,2.1,25.0,418.0,737.16,566.17
2016,6,26,8,15,669.5,112.0,2.15,25.0,469.0,783.84,595.37
2016,6,26,8,30,697.0,117.0,2.2,25.0,520.0,829.47,624.57
2016,6,26,8,45,492.0,203.5,2.3,25.5,501.0,735.87,555.71
2016,6,26,9,0,287.0,290.0,2.4,26.0,482.0,619.82,467.22
2016,6,26,9,15,275.0,316.0,2.45,26.5,510.0,636.55,477.02
2016,6,26,9,30,263.0,342.0,2.5,27.0,538.0,651.25,484.49
2016,6,26,9,45,545.0,230.0,2.6,27.5,666.0,827.79,611.77
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,977.92,708.52
2016,6,26,10,15,533.0,272.5,2.8,28.0,715.5,853.57,622.74
2016,6,26,10,30,239.0,427.0,2.9,28.0,637.0,679.32,496.73
2016,6,26,10,45,322.0,411.0,3.0,28.5,703.5,752.7,548.56
2016,6,26,11,0,405.0,395.0,3.1,29.0,770.0,819.02,593.05
2016,6,26,11,15,383.5,415.0,3.15,29.0,777.0,793.57,574.63
2016,6,26,11,30,362.0,435.0,3.2,29.0,784.0,777.77,563.09
2016,6,26,11,45,290.0,467.5,3.25,29.5,749.5,725.31,524.47
2016,6,26,12,0,218.0,500.0,3.3,30.0,715.0,667.29,482.23
2016,6,26,12,15,322.0,473.5,3.3,30.0,793.0,724.33,523.48
2016,6,26,12,30,426.0,447.0,3.3,30.0,871.0,769.35,555.29
2016,6,26,12,45,383.5,455.0,3.35,30.5,836.0,717.2,517.85
2016,6,26,13,0,341.0,463.0,3.4,31.0,801.0,667.61,482.5
2016,6,26,13,15,307.0,471.5,3.35,31.0,773.0,627.09,453.87
2016,6,26,13,30,273.0,480.0,3.3,31.0,745.0,588.62,426.43
2016,6,26,13,45,293.5,466.5,3.3,31.0,746.5,570.68,414.06
2016,6,26,14,0,314.0,453.0,3.3,31.0,748.0,550.99,400.04
2016,6,26,14,15,310.5,438.0,3.25,31.0,723.5,515.12,374.14
2016,6,26,14,30,307.0,423.0,3.2,31.0,699.0,479.72,348.25
2016,6,26,14,45,390.5,374.0,3.15,31.0,711.5,459.73,332.53
2016,6,26,15,0,474.0,325.0,3.1,31.0,724.0,423.47,303.73
2016,6,26,15,15,462.0,309.5,3.05,31.0,683.5,377.55,268.01
2016,6,26,15,30,450.0,294.0,3.0,31.0,643.0,333.07,233.05
2016,6,26,15,45,499.5,257.5,2.95,31.0,623.5,290.17,197.2
2016,6,26,16,0,549.0,221.0,2.9,31.0,604.0,242.52,157.9
2016,6,26,16,15,632.5,169.0,2.8,30.5,580.0,180.95,108.97
2016,6,26,16,30,716.0,117.0,2.7,30.0,556.0,113.38,61.76
2016,6,26,16,45,401.5,168.5,2.6,30.0,411.0,105.44,81.31
2016,6,26,17,0,87.0,220.0,2.5,30.0,266.0,164.31,129.38
2016,6,26,17,15,141.0,195.5,2.2,29.5,260.0,141.17,111.18
2016,6,26,17,30,195.0,171.0,1.9,29.0,254.0,126.29,99.63
2016,6,26,17,45,182.0,148.0,1.65,28.5,216.5,111.16,87.66
2016,6,26,18,0,169.0,125.0,1.4,28.0,179.0,95.52,75.03
2016,6,26,18,15,146.5,103.0,1.3,27.5,143.5,79.98,62.19
2016,6,26,18,30,124.0,81.0,1.2,27.0,108.0,64.01,48.65
2016,6,26,18,45,90.5,60.0,1.15,26.5,77.0,48.25,34.99
2016,6,26,19,0,57.0,39.0,1.1,26.0,46.0,32.13,20.73
2016,6,26,19,15,28.5,19.5,1.1,25.5,23.0,16.66,3.77
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.5,56.39,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,39.0,160.18,102.52
2016,6,27,6,15,272.0,38.5,0.95,22.5,79.0,252.06,196.5
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,353.72,280.99
2016,6,27,6,45,279.0,77.5,1.1,23.5,137.0,327.77,261.8
2016,6,27,7,0,180.0,104.0,1.2,24.0,155.0,280.24,223.95
2016,6,27,7,15,406.5,91.5,1.2,24.5,238.5,463.43,368.63
2016,6,27,7,30,633.0,79.0,1.2,25.0,322.0,657.03,507.48
2016,6,27,7,45,467.5,133.5,1.3,26.0,328.0,592.6,456.37
2016,6,27,8,0,302.0,188.0,1.4,27.0,334.0,504.08,386.9
2016,6,27,8,15,533.5,139.5,1.45,27.5,433.5,691.0,522.43
2016,6,27,8,30,765.0,91.0,1.5,28.0,533.0,856.58,629.68
2016,6,27,8,45,785.5,93.0,1.6,28.5,582.5,892.12,648.86
2016,6,27,9,0,806.0,95.0,1.7,29.0,632.0,915.47,661.44
2016,6,27,9,15,819.5,97.5,1.7,29.0,676.5,940.15,675.14
2016,6,27,9,30,833.0,100.0,1.7,29.0,721.0,962.13,687.11
2016,6,27,9,45,844.0,102.0,1.75,29.5,761.0,978.12,694.63
2016,6,27,10,0,855.0,104.0,1.8,30.0,801.0,991.05,700.38
2016,6,27,10,15,862.5,105.5,1.85,30.5,835.5,996.67,701.72
2016,6,27,10,30,870.0,107.0,1.9,31.0,870.0,999.02,701.23
2016,6,27,10,45,875.5,108.5,1.95,31.5,897.5,996.02,697.6
2016,6,27,11,0,881.0,110.0,2.0,32.0,925.0,989.66,692.08
2016,6,27,11,15,608.5,280.0,2.0,32.0,849.0,893.08,629.33
2016,6,27,11,30,336.0,450.0,2.0,32.0,773.0,767.73,541.15
2016,6,27,11,45,383.5,444.5,2.0,32.5,818.5,790.81,556.57
2016,6,27,12,0,431.0,439.0,2.0,33.0,864.0,814.57,570.88
2016,6,27,12,15,405.5,442.5,2.0,33.0,843.5,769.81,541.14
2016,6,27,12,30,380.0,446.0,2.0,33.0,823.0,729.3,514.38
2016,6,27,12,45,393.0,442.0,2.0,33.5,831.0,714.02,503.58
2016,6,27,13,0,406.0,438.0,2.0,34.0,839.0,697.2,491.48
2016,6,27,13,15,641.0,280.0,2.0,34.0,906.0,709.46,504.51
2016,6,27,13,30,876.0,122.0,2.0,34.0,973.0,708.53,507.32
2016,6,27,13,45,871.5,121.5,2.05,34.0,955.0,664.6,476.55
2016,6,27,14,0,867.0,121.0,2.1,34.0,937.0,619.38,444.39
2016,6,27,14,15,654.0,244.5,2.1,34.0,850.5,548.93,392.26
2016,6,27,14,30,441.0,368.0,2.1,34.0,764.0,499.77,355.49
2016,6,27,14,45,474.0,342.5,2.1,34.0,754.0,467.08,331.05
2016,6,27,15,0,507.0,317.0,2.1,34.0,744.0,431.14,303.24
2016,6,27,15,15,464.5,311.5,2.05,34.0,689.0,380.04,265.02
2016,6,27,15,30,422.0,306.0,2.0,34.0,634.0,333.48,230.13
2016,6,27,15,45,455.0,274.0,2.0,34.0,608.5,291.24,196.3
2016,6,27,16,0,488.0,242.0,2.0,34.0,583.0,245.96,160.39
2016,6,27,16,15,391.5,250.5,2.0,33.5,511.5,218.52,144.96
2016,6,27,16,30,295.0,259.0,2.0,33.0,440.0,190.63,131.85
2016,6,27,16,45,298.0,233.5,2.0,33.0,402.5,154.29,119.06
2016,6,27,17,0,301.0,208.0,2.0,33.0,365.0,141.05,109.03
2016,6,27,17,15,163.5,181.5,1.85,32.5,265.5,133.22,103.38
2016,6,27,17,30,26.0,155.0,1.7,32.0,166.0,121.24,94.27
2016,6,27,17,45,20.5,134.0,1.6,31.5,142.0,110.66,86.16
2016,6,27,18,0,15.0,113.0,1.5,31.0,118.0,93.94,72.79
2016,6,27,18,15,7.5,92.0,1.35,30.0,94.5,77.08,59.12
2016,6,27,18,30,0.0,71.0,1.2,29.0,71.0,60.08,44.95
2016,6,27,18,45,0.0,50.5,1.1,28.5,50.5,43.33,30.59
2016,6,27,19,0,0.0,30.0,1.0,28.0,30.0,26.35,15.84
2016,6,27,19,15,0.0,15.0,1.05,27.5,15.0,13.2,1.81
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,13.0,2.35,23.5,16.5,35.41,0.0
2016,6,28,6,0,88.0,26.0,2.7,24.0,33.0,101.55,61.76
2016,6,28,6,15,168.5,45.0,2.75,24.5,71.0,183.8,142.23
2016,6,28,6,30,249.0,64.0,2.8,25.0,109.0,281.15,223.69
2016,6,28,6,45,312.5,79.5,2.85,25.5,155.0,354.46,284.12
2016,6,28,7,0,376.0,95.0,2.9,26.0,201.0,432.52,345.96
2016,6,28,7,15,426.0,107.0,2.65,26.5,251.0,499.32,396.03
2016,6,28,7,30,476.0,119.0,2.4,27.0,301.0,568.67,445.61
2016,6,28,7,45,513.5,128.0,2.2,28.0,352.5,625.36,482.72
2016,6,28,8,0,551.0,137.0,2.0,29.0,404.0,682.79,518.23
2016,6,28,8,15,580.5,144.5,1.75,29.5,454.0,739.84,552.46
2016,6,28,8,30,610.0,152.0,1.5,30.0,504.0,788.42,579.31
2016,6,28,8,45,632.0,158.5,1.25,30.5,552.0,827.42,598.53
2016,6,28,9,0,654.0,165.0,1.0,31.0,600.0,864.62,615.47
2016,6,28,9,15,672.0,170.0,0.85,31.5,644.5,894.09,628.1
2016,6,28,9,30,690.0,175.0,0.7,32.0,689.0,921.19,638.81
2016,6,28,9,45,428.5,286.0,0.6,32.5,611.0,771.08,536.98
2016,6,28,10,0,167.0,397.0,0.5,33.0,533.0,587.63,410.83
2016,6,28,10,15,449.0,295.5,0.55,33.0,683.5,792.93,551.13
2016,6,28,10,30,731.0,194.0,0.6,33.0,834.0,969.2,659.5
2016,6,28,10,45,550.0,302.5,0.65,33.5,793.5,884.26,602.25
2016,6,28,11,0,369.0,411.0,0.7,34.0,753.0,788.69,538.82
2016,6,28,11,15,241.5,446.0,0.8,34.0,672.0,686.53,473.55
2016,6,28,11,30,114.0,481.0,0.9,34.0,591.0,575.91,400.42
2016,6,28,11,45,244.5,461.5,1.05,34.0,701.0,677.66,471.6
2016,6,28,12,0,375.0,442.0,1.2,34.0,811.0,762.56,528.59
2016,6,28,12,15,324.5,468.0,1.3,34.0,788.5,722.06,501.31
2016,6,28,12,30,274.0,494.0,1.4,34.0,766.0,682.13,475.25
2016,6,28,12,45,534.5,338.5,1.55,34.0,867.5,741.45,521.35
2016,6,28,13,0,795.0,183.0,1.7,34.0,969.0,777.24,550.37
2016,6,28,13,15,522.5,334.5,1.75,33.5,849.5,671.95,476.45
2016,6,28,13,30,250.0,486.0,1.8,33.0,730.0,577.92,409.83
2016,6,28,13,45,135.0,408.0,1.9,33.0,540.0,429.19,308.1
2016,6,28,14,0,20.0,330.0,2.0,33.0,350.0,297.29,214.66
2016,6,28,14,15,235.0,349.0,2.15,33.0,560.5,407.65,295.39
2016,6,28,14,30,450.0,368.0,2.3,33.0,771.0,504.53,361.58
2016,6,28,14,45,232.5,316.5,2.45,33.0,524.0,348.05,250.88
2016,6,28,15,0,15.0,265.0,2.6,33.0,277.0,232.21,168.98
2016,6,28,15,15,7.5,196.0,2.7,32.5,202.0,171.94,125.31
2016,6,28,15,30,0.0,127.0,2.8,32.0,127.0,111.61,80.5
2016,6,28,15,45,0.0,79.0,2.95,31.5,79.0,70.1,49.0
2016,6,28,16,0,0.0,31.0,3.1,31.0,31.0,27.43,15.94
2016,6,28,16,15,0.0,22.5,3.1,30.5,22.5,19.88,10.09
2016,6,28,16,30,0.0,14.0,3.1,30.0,14.0,12.36,4.18
2016,6,28,16,45,0.0,12.5,3.15,30.0,12.5,11.02,3.54
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,9.69,2.46
2016,6,28,17,15,0.0,9.0,3.1,29.5,9.0,7.92,1.01
2016,6,28,17,30,0.0,7.0,3.0,29.0,7.0,6.16,0.0
2016,6,28,17,45,0.0,6.0,2.9,28.5,6.0,5.27,0.0
2016,6,28,18,0,0.0,5.0,2.8,28.0,5.0,4.39,0.0
2016,6,28,18,15,0.0,4.0,2.65,27.5,4.0,3.51,0.0
2016,6,28,18,30,0.0,3.0,2.5,27.0,3.0,2.63,0.0
2016,6,28,18,45,0.0,2.0,2.35,26.5,2.0,1.75,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.88,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.44,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,52.32,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,149.86,92.11
2016,6,29,6,15,253.0,39.0,2.15,23.0,75.5,240.96,188.1
2016,6,29,6,30,353.0,53.0,2.2,23.0,115.0,335.11,268.57
2016,6,29,6,45,427.5,62.0,2.25,23.5,163.0,418.2,336.69
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,502.79,402.9
2016,6,29,7,15,550.5,78.0,2.25,24.5,263.0,568.48,450.76
2016,6,29,7,30,599.0,85.0,2.2,25.0,315.0,635.99,497.85
2016,6,29,7,45,638.0,90.0,2.15,25.5,368.0,694.07,536.25
2016,6,29,8,0,677.0,95.0,2.1,26.0,421.0,752.48,573.55
2016,6,29,8,15,703.0,99.5,2.05,26.5,472.5,798.14,600.92
2016,6,29,8,30,729.0,104.0,2.0,27.0,524.0,837.98,623.73
2016,6,29,8,45,746.5,108.5,2.0,28.0,572.5,872.98,642.1
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,905.81,658.72
2016,6,29,9,15,779.5,116.0,2.0,29.0,666.0,932.48,673.8
2016,6,29,9,30,795.0,119.0,2.0,29.0,711.0,956.5,687.22
2016,6,29,9,45,520.0,253.5,2.05,29.5,649.5,828.54,599.65
2016,6,29,10,0,245.0,388.0,2.1,30.0,588.0,674.68,488.09
2016,6,29,10,15,534.0,262.5,2.15,30.0,722.5,844.2,609.88
2016,6,29,10,30,823.0,137.0,2.2,30.0,857.0,982.97,699.02
2016,6,29,10,45,590.5,277.0,2.25,30.5,802.5,901.97,642.53
2016,6,29,11,0,358.0,417.0,2.3,31.0,748.0,784.05,558.27
2016,6,29,11,15,588.0,290.0,2.4,31.0,848.0,882.99,630.29
2016,6,29,11,30,818.0,163.0,2.5,31.0,948.0,955.01,678.09
2016,6,29,11,45,822.0,163.5,2.6,31.5,961.5,936.14,664.53
2016,6,29,12,0,826.0,164.0,2.7,32.0,975.0,914.2,649.85
2016,6,29,12,15,827.0,164.0,2.75,32.0,981.0,886.24,632.24
2016,6,29,12,30,828.0,164.0,2.8,32.0,987.0,855.79,613.0
2016,6,29,12,45,810.5,176.5,2.85,32.5,980.0,818.95,588.26
2016,6,29,13,0,793.0,189.0,2.9,33.0,973.0,781.04,562.32
2016,6,29,13,15,790.5,188.5,2.95,33.0,963.0,742.83,536.34
2016,6,29,13,30,788.0,188.0,3.0,33.0,953.0,703.24,508.89
2016,6,29,13,45,771.5,194.5,3.05,33.0,932.0,658.83,477.35
2016,6,29,14,0,755.0,201.0,3.1,33.0,911.0,614.41,445.14
2016,6,29,14,15,487.0,322.5,3.1,33.0,776.0,520.71,376.17
2016,6,29,14,30,219.0,444.0,3.1,33.0,641.0,460.22,331.44
2016,6,29,14,45,192.0,428.5,3.15,33.0,597.0,419.19,302.21
2016,6,29,15,0,165.0,413.0,3.2,33.0,553.0,381.12,274.88
2016,6,29,15,15,438.0,294.0,3.25,32.5,639.5,359.28,254.2
2016,6,29,15,30,711.0,175.0,3.3,32.0,726.0,322.37,217.77
2016,6,29,15,45,691.5,172.5,3.35,32.0,682.5,273.67,177.97
2016,6,29,16,0,672.0,170.0,3.4,32.0,639.0,227.13,141.1
2016,6,29,16,15,651.0,164.5,3.4,31.5,592.5,180.66,107.65
2016,6,29,16,30,630.0,159.0,3.4,31.0,546.0,136.87,82.1
2016,6,29,16,45,605.5,151.0,3.45,31.0,496.5,94.12,71.79
2016,6,29,17,0,581.0,143.0,3.5,31.0,447.0,92.43,70.72
2016,6,29,17,15,547.0,134.5,3.35,30.5,396.0,90.33,69.42
2016,6,29,17,30,513.0,126.0,3.2,30.0,345.0,86.56,66.72
2016,6,29,17,45,477.5,113.5,3.1,29.5,294.5,79.76,61.42
2016,6,29,18,0,442.0,101.0,3.0,29.0,244.0,72.55,55.67
2016,6,29,18,15,383.0,88.5,2.75,28.5,195.5,64.83,49.3
2016,6,29,18,30,324.0,76.0,2.5,28.0,147.0,56.77,42.41
2016,6,29,18,45,259.0,58.5,2.25,27.5,105.5,44.5,31.71
2016,6,29,19,0,194.0,41.0,2.0,27.0,64.0,31.73,20.3
2016,6,29,19,15,97.0,20.5,1.95,26.5,32.0,16.02,3.49
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,12.5,0.85,23.5,17.0,44.24,0.0
2016,6,30,6,0,123.0,25.0,1.0,24.0,34.0,131.96,78.18
2016,6,30,6,15,218.5,41.0,1.1,24.5,73.0,222.63,171.53
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,314.75,248.59
2016,6,30,6,45,389.5,67.5,1.3,25.5,160.0,392.73,311.83
2016,6,30,7,0,465.0,78.0,1.4,26.0,208.0,482.65,381.19
2016,6,30,7,15,514.5,86.5,1.5,26.5,259.0,549.93,430.35
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,619.06,478.63
2016,6,30,7,45,603.0,101.0,1.75,27.5,362.5,677.48,517.98
2016,6,30,8,0,642.0,107.0,1.9,28.0,415.0,736.21,556.55
2016,6,30,8,15,669.0,112.0,1.95,28.5,466.5,782.54,584.98
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,827.81,612.21
2016,6,30,8,45,499.0,201.0,2.1,29.5,502.0,739.45,548.45
2016,6,30,9,0,302.0,285.0,2.2,30.0,486.0,628.88,465.78
2016,6,30,9,15,324.5,302.5,2.25,30.0,532.0,670.57,494.43
2016,6,30,9,30,347.0,320.0,2.3,30.0,578.0,711.19,520.98
2016,6,30,9,45,343.5,341.5,2.35,30.5,609.0,728.55,529.93
2016,6,30,10,0,340.0,363.0,2.4,31.0,640.0,743.92,537.72
2016,6,30,10,15,278.0,396.5,2.45,31.0,629.5,710.83,512.73
2016,6,30,10,30,216.0,430.0,2.5,31.0,619.0,659.77,476.19
2016,6,30,10,45,217.0,445.5,2.55,31.5,641.0,668.93,481.07
2016,6,30,11,0,218.0,461.0,2.6,32.0,663.0,676.74,484.69
2016,6,30,11,15,229.0,471.0,2.65,32.0,687.0,687.4,491.58
2016,6,30,11,30,240.0,481.0,2.7,32.0,711.0,696.41,497.39
2016,6,30,11,45,202.5,492.5,2.75,32.5,689.0,659.82,470.62
2016,6,30,12,0,165.0,504.0,2.8,33.0,667.0,623.64,444.4
2016,6,30,12,15,290.5,474.5,2.85,33.0,762.5,698.54,497.86
2016,6,30,12,30,416.0,445.0,2.9,33.0,858.0,759.63,540.44
2016,6,30,12,45,635.5,296.0,2.95,33.5,925.0,783.47,560.33
2016,6,30,13,0,855.0,147.0,3.0,34.0,992.0,788.97,566.47
2016,6,30,13,15,852.5,146.0,3.05,34.0,982.0,750.03,540.81
2016,6,30,13,30,850.0,145.0,3.1,34.0,972.0,709.47,512.66
2016,6,30,13,45,538.0,308.0,3.15,34.0,828.5,601.86,433.7
2016,6,30,14,0,226.0,471.0,3.2,34.0,685.0,519.8,372.47
2016,6,30,14,15,235.5,455.5,3.25,34.0,672.5,495.57,355.71
2016,6,30,14,30,245.0,440.0,3.3,34.0,660.0,461.63,331.6
2016,6,30,14,45,536.0,284.5,3.4,34.0,742.5,453.88,324.66
2016,6,30,15,0,827.0,129.0,3.5,34.0,825.0,428.49,300.8
2016,6,30,15,15,816.5,126.5,3.55,33.5,787.0,370.69,254.66
2016,6,30,15,30,806.0,124.0,3.6,33.0,749.0,319.0,212.15
2016,6,30,15,45,792.0,121.0,3.65,33.0,705.5,266.96,169.04
2016,6,30,16,0,778.0,118.0,3.7,33.0,662.0,216.34,128.36
2016,6,30,16,15,760.5,114.5,3.7,32.5,615.0,166.55,92.16
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,118.94,64.55
2016,6,30,16,45,719.0,107.0,3.75,32.0,517.0,65.87,48.52
2016,6,30,17,0,695.0,103.0,3.8,32.0,466.0,65.42,48.38
2016,6,30,17,15,664.5,97.5,3.65,31.5,414.0,64.0,47.5
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,62.41,46.48
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,59.84,44.61
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,57.12,42.54
2016,6,30,18,15,488.5,70.5,3.0,29.5,206.5,52.53,38.77
2016,6,30,18,30,429.0,62.0,2.7,29.0,156.0,47.73,34.64
2016,6,30,18,45,343.5,50.0,2.45,28.5,112.0,38.24,26.36
2016,6,30,19,0,258.0,38.0,2.2,28.0,68.0,29.51,18.4
2016,6,30,19,15,129.0,19.0,2.15,27.5,34.0,14.88,2.8
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.5,1.0,22.5,18.0,56.74,0.0
2016,7,1,6,0,170.0,25.0,1.1,23.0,36.0,158.86,93.1
2016,7,1,6,15,276.5,38.0,1.15,23.5,77.0,254.09,196.7
2016,7,1,6,30,383.0,51.0,1.2,24.0,118.0,355.9,281.67
2016,7,1,6,45,460.5,59.5,1.25,25.0,167.5,438.3,347.32
2016,7,1,7,0,538.0,68.0,1.3,26.0,217.0,525.72,412.76
2016,7,1,7,15,586.5,75.0,1.4,26.5,270.0,592.7,460.6
2016,7,1,7,30,635.0,82.0,1.5,27.0,323.0,661.47,507.85
2016,7,1,7,45,673.0,86.5,1.6,27.5,377.5,719.21,545.72
2016,7,1,8,0,711.0,91.0,1.7,28.0,432.0,777.14,582.7
2016,7,1,8,15,736.5,95.0,1.75,28.5,484.5,818.19,606.97
2016,7,1,8,30,762.0,99.0,1.8,29.0,537.0,862.75,633.24
2016,7,1,8,45,783.0,102.0,1.9,29.5,587.0,900.08,654.84
2016,7,1,9,0,804.0,105.0,2.0,30.0,637.0,935.29,674.91
2016,7,1,9,15,818.0,107.5,2.0,30.5,683.0,960.55,687.43
2016,7,1,9,30,832.0,110.0,2.0,31.0,729.0,972.3,691.48
2016,7,1,9,45,844.0,112.0,2.05,31.5,770.0,989.24,699.58
2016,7,1,10,0,856.0,114.0,2.1,32.0,811.0,1003.12,705.78
2016,7,1,10,15,864.5,115.5,2.15,32.0,845.5,1009.69,709.03
2016,7,1,10,30,873.0,117.0,2.2,32.0,880.0,1012.97,710.44
2016,7,1,10,45,880.0,118.0,2.25,32.5,908.5,1010.85,707.23
2016,7,1,11,0,887.0,119.0,2.3,33.0,937.0,1005.33,702.12
2016,7,1,11,15,891.0,120.0,2.35,33.0,958.0,993.46,694.65
2016,7,1,11,30,895.0,121.0,2.4,33.0,979.0,978.25,685.25
2016,7,1,11,45,891.5,125.5,2.5,33.5,991.0,955.99,670.59
2016,7,1,12,0,888.0,130.0,2.6,34.0,1003.0,930.69,654.07
2016,7,1,12,15,888.5,130.0,2.65,34.0,1008.0,902.2,636.44
2016,7,1,12,30,889.0,130.0,2.7,34.0,1013.0,871.19,617.14
2016,7,1,12,45,889.0,130.0,2.8,34.5,1010.5,837.62,595.18
2016,7,1,13,0,889.0,130.0,2.9,35.0,1008.0,802.1,571.83
2016,7,1,13,15,886.0,129.5,2.95,35.0,997.5,762.03,546.22
2016,7,1,13,30,883.0,129.0,3.0,35.0,987.0,720.27,517.76
2016,7,1,13,45,878.5,128.0,3.05,35.0,968.5,675.56,486.34
2016,7,1,14,0,874.0,127.0,3.1,35.0,950.0,629.55,453.23
2016,7,1,14,15,868.0,126.0,3.15,35.0,924.5,581.57,417.86
2016,7,1,14,30,862.0,125.0,3.2,35.0,899.0,532.78,380.9
2016,7,1,14,45,853.0,123.5,3.25,35.0,866.0,481.67,341.25
2016,7,1,15,0,844.0,122.0,3.3,35.0,833.0,430.46,300.44
2016,7,1,15,15,833.5,120.0,3.35,34.5,794.5,378.49,258.69
2016,7,1,15,30,823.0,118.0,3.4,34.0,756.0,326.99,216.49
2016,7,1,15,45,806.5,116.5,3.5,34.0,712.0,267.23,167.98
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,216.43,127.39
2016,7,1,16,15,771.5,111.5,3.6,33.5,620.0,165.83,90.76
2016,7,1,16,30,753.0,108.0,3.6,33.0,572.0,117.51,62.84
2016,7,1,16,45,724.5,106.0,3.65,33.0,520.0,72.62,53.79
2016,7,1,17,0,696.0,104.0,3.7,33.0,468.0,66.09,48.7
2016,7,1,17,15,664.0,98.5,3.6,32.5,415.0,64.68,47.85
2016,7,1,17,30,632.0,93.0,3.5,32.0,362.0,63.12,46.86
2016,7,1,17,45,586.5,87.0,3.4,31.5,309.0,60.95,45.33
2016,7,1,18,0,541.0,81.0,3.3,31.0,256.0,58.68,43.65
2016,7,1,18,15,480.5,72.0,3.05,30.0,205.5,53.74,39.7
2016,7,1,18,30,420.0,63.0,2.8,29.0,155.0,48.57,35.35
