Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,45,334.5,50.5,2.55,28.5,111.0,38.6,26.66
2016,7,1,19,0,249.0,38.0,2.3,28.0,67.0,29.49,18.39
2016,7,1,19,15,124.5,19.0,2.3,27.5,33.5,14.87,2.77
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,27.28,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,74.43,39.4
2016,7,2,6,15,146.5,45.5,3.25,24.5,67.5,171.98,132.13
2016,7,2,6,30,235.0,65.0,3.4,25.0,105.0,259.89,206.95
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.0,357.12,287.01
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,448.35,360.1
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,516.4,412.3
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,587.33,464.21
2016,7,2,7,45,378.5,151.0,4.0,27.5,306.0,536.43,421.17
2016,7,2,8,0,239.0,195.0,4.1,28.0,309.0,456.58,356.13
2016,7,2,8,15,300.5,208.5,4.1,28.5,369.5,531.6,411.58
2016,7,2,8,30,362.0,222.0,4.1,29.0,430.0,608.76,466.45
2016,7,2,8,45,348.5,249.0,4.2,29.5,464.0,631.03,479.03
2016,7,2,9,0,335.0,276.0,4.3,30.0,498.0,650.83,490.02
2016,7,2,9,15,555.0,204.0,4.35,30.5,602.5,807.14,602.63
2016,7,2,9,30,775.0,132.0,4.4,31.0,707.0,951.14,696.76
2016,7,2,9,45,792.0,132.0,4.45,31.5,748.5,970.31,705.71
2016,7,2,10,0,809.0,132.0,4.5,32.0,790.0,986.56,713.63
2016,7,2,10,15,818.0,134.0,4.5,32.0,824.5,993.81,716.98
2016,7,2,10,30,827.0,136.0,4.5,32.0,859.0,986.28,710.9
2016,7,2,10,45,836.0,136.0,4.55,32.5,887.5,985.15,708.07
2016,7,2,11,0,845.0,136.0,4.6,33.0,916.0,980.77,703.22
2016,7,2,11,15,850.0,137.5,4.6,33.0,937.5,970.61,695.97
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,957.19,686.75
2016,7,2,11,45,854.0,142.5,4.65,33.5,971.5,936.74,671.91
2016,7,2,12,0,853.0,146.0,4.7,34.0,984.0,913.3,655.25
2016,7,2,12,15,854.0,146.5,4.7,34.0,989.5,886.3,637.45
2016,7,2,12,30,855.0,147.0,4.7,34.0,995.0,856.85,618.04
2016,7,2,12,45,853.0,148.0,4.7,34.5,992.5,823.29,594.65
2016,7,2,13,0,851.0,149.0,4.7,35.0,990.0,788.06,570.17
2016,7,2,13,15,849.0,148.5,4.7,35.0,980.0,749.99,544.54
2016,7,2,13,30,847.0,148.0,4.7,35.0,970.0,710.27,516.27
2016,7,2,13,45,840.0,148.5,4.75,35.0,951.5,666.47,484.78
2016,7,2,14,0,833.0,149.0,4.8,35.0,933.0,621.64,451.85
2016,7,2,14,15,827.0,147.5,4.75,35.0,908.0,575.06,416.64
2016,7,2,14,30,821.0,146.0,4.7,35.0,883.0,524.93,378.13
2016,7,2,14,45,812.0,144.0,4.7,35.0,851.0,474.27,338.39
2016,7,2,15,0,803.0,142.0,4.7,35.0,819.0,423.7,297.74
2016,7,2,15,15,791.5,139.5,4.65,34.5,780.5,372.18,256.09
2016,7,2,15,30,780.0,137.0,4.6,34.0,742.0,321.44,214.35
2016,7,2,15,45,762.0,135.0,4.6,34.0,698.0,270.52,172.38
2016,7,2,16,0,744.0,133.0,4.6,34.0,654.0,221.5,133.24
2016,7,2,16,15,575.5,182.5,4.55,33.5,568.5,184.58,112.91
2016,7,2,16,30,407.0,232.0,4.5,33.0,483.0,172.04,114.99
2016,7,2,16,45,524.0,176.0,4.45,33.0,469.5,111.48,85.21
2016,7,2,17,0,641.0,120.0,4.4,33.0,456.0,76.46,57.15
2016,7,2,17,15,607.0,114.0,4.25,32.5,403.5,75.24,56.52
2016,7,2,17,30,573.0,108.0,4.1,32.0,351.0,73.87,55.73
2016,7,2,17,45,522.0,101.0,4.0,31.5,298.5,71.47,54.06
2016,7,2,18,0,471.0,94.0,3.9,31.0,246.0,67.73,51.19
2016,7,2,18,15,407.0,83.0,3.75,30.5,197.0,60.92,45.62
2016,7,2,18,30,343.0,72.0,3.6,30.0,148.0,53.84,39.59
2016,7,2,18,45,252.0,57.5,3.45,29.5,105.0,43.71,30.77
2016,7,2,19,0,161.0,43.0,3.3,29.0,62.0,34.18,22.08
2016,7,2,19,15,80.5,21.5,3.35,28.5,31.0,17.58,4.22
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,36.5,13.0,4.35,23.5,15.5,31.25,0.0
2016,7,3,6,0,73.0,26.0,4.5,24.0,31.0,92.4,48.35
2016,7,3,6,15,169.0,43.5,4.7,24.5,68.5,182.5,140.7
2016,7,3,6,30,265.0,61.0,4.9,25.0,106.0,287.45,229.59
2016,7,3,6,45,132.5,60.5,5.15,25.5,83.0,181.56,145.36
2016,7,3,7,0,0.0,60.0,5.4,26.0,60.0,53.48,38.22
2016,7,3,7,15,0.0,52.0,5.5,26.5,52.0,45.9,31.98
2016,7,3,7,30,0.0,44.0,5.6,27.0,44.0,38.81,26.06
2016,7,3,7,45,0.0,82.5,5.7,27.5,82.5,73.39,53.84
2016,7,3,8,0,0.0,121.0,5.8,28.0,121.0,111.26,83.73
2016,7,3,8,15,5.5,154.5,5.8,28.5,157.5,149.47,113.56
2016,7,3,8,30,11.0,188.0,5.8,29.0,194.0,187.89,143.03
2016,7,3,8,45,103.5,244.5,5.85,29.5,312.5,370.63,285.09
2016,7,3,9,0,196.0,301.0,5.9,30.0,431.0,524.97,400.19
2016,7,3,9,15,211.5,323.5,5.85,30.5,472.5,563.69,426.08
2016,7,3,9,30,227.0,346.0,5.8,31.0,514.0,601.57,451.29
2016,7,3,9,45,256.0,361.5,5.75,31.5,561.5,662.5,492.63
2016,7,3,10,0,285.0,377.0,5.7,32.0,609.0,703.71,519.63
2016,7,3,10,15,370.5,363.5,5.65,32.0,679.0,769.56,566.4
2016,7,3,10,30,456.0,350.0,5.6,32.0,749.0,848.87,621.02
2016,7,3,10,45,643.0,246.5,5.55,32.5,828.5,925.06,675.31
2016,7,3,11,0,830.0,143.0,5.5,33.0,908.0,972.9,704.51
2016,7,3,11,15,834.5,144.0,5.4,33.0,929.0,961.87,695.63
2016,7,3,11,30,839.0,145.0,5.3,33.0,950.0,947.67,685.12
2016,7,3,11,45,837.5,149.0,5.25,33.5,962.0,927.4,669.65
2016,7,3,12,0,836.0,153.0,5.2,34.0,974.0,904.2,652.42
2016,7,3,12,15,596.0,305.0,5.1,34.0,892.0,816.6,590.1
2016,7,3,12,30,356.0,457.0,5.0,34.0,810.0,720.11,517.81
2016,7,3,12,45,597.5,304.5,4.95,34.5,895.5,760.56,550.36
2016,7,3,13,0,839.0,152.0,4.9,35.0,981.0,781.39,566.95
2016,7,3,13,15,836.5,151.5,4.85,35.0,971.0,743.38,540.66
2016,7,3,13,30,834.0,151.0,4.8,35.0,961.0,703.79,512.2
2016,7,3,13,45,832.5,148.0,4.75,35.5,943.5,661.48,480.38
2016,7,3,14,0,831.0,145.0,4.7,36.0,926.0,617.71,447.06
2016,7,3,14,15,824.5,143.5,4.65,36.0,901.0,570.98,411.93
2016,7,3,14,30,818.0,142.0,4.6,36.0,876.0,523.56,375.49
2016,7,3,14,45,811.0,139.0,4.55,36.0,845.0,470.2,334.0
2016,7,3,15,0,804.0,136.0,4.5,36.0,814.0,419.74,293.54
2016,7,3,15,15,793.0,133.5,4.45,35.5,776.0,368.36,252.15
2016,7,3,15,30,782.0,131.0,4.4,35.0,738.0,317.68,210.61
2016,7,3,15,45,769.5,127.0,4.4,35.0,695.5,266.46,168.36
2016,7,3,16,0,757.0,123.0,4.4,35.0,653.0,216.51,128.42
2016,7,3,16,15,738.5,119.5,4.4,34.5,606.0,167.66,93.17
2016,7,3,16,30,720.0,116.0,4.4,34.0,559.0,113.84,60.76
2016,7,3,16,45,698.5,110.5,4.4,34.0,509.0,67.85,49.71
2016,7,3,17,0,677.0,105.0,4.4,34.0,459.0,66.57,48.89
2016,7,3,17,15,645.5,99.5,4.35,33.5,407.0,65.22,48.09
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,63.71,47.15
2016,7,3,17,45,573.0,87.0,4.3,32.5,303.5,60.86,45.06
2016,7,3,18,0,532.0,80.0,4.3,32.0,252.0,57.83,42.75
2016,7,3,18,15,470.0,71.0,4.2,31.5,202.0,52.86,38.7
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,47.65,34.26
2016,7,3,18,45,315.5,50.5,4.0,30.5,108.5,38.54,26.35
2016,7,3,19,0,223.0,39.0,3.9,30.0,65.0,30.22,18.77
2016,7,3,19,15,111.5,19.5,4.0,29.5,32.5,15.25,2.81
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.0,24.0,9.5,8.64,0.0
2016,7,4,6,0,0.0,19.0,4.1,24.0,19.0,16.94,3.74
2016,7,4,6,15,28.0,41.0,4.25,24.0,46.0,67.52,48.37
2016,7,4,6,30,56.0,63.0,4.4,24.0,73.0,124.33,96.53
2016,7,4,6,45,102.0,82.5,4.6,24.5,108.0,180.2,143.94
2016,7,4,7,0,148.0,102.0,4.8,25.0,143.0,239.39,193.17
2016,7,4,7,15,178.5,124.5,4.9,25.5,184.0,293.6,236.73
2016,7,4,7,30,209.0,147.0,5.0,26.0,225.0,365.05,292.37
2016,7,4,7,45,328.0,151.0,5.15,26.5,296.5,474.67,378.56
2016,7,4,8,0,447.0,155.0,5.3,27.0,368.0,611.07,481.42
2016,7,4,8,15,550.0,143.5,5.35,27.5,436.5,709.5,552.38
2016,7,4,8,30,653.0,132.0,5.4,28.0,505.0,804.83,617.8
2016,7,4,8,45,494.0,203.5,5.45,28.5,501.0,737.26,564.36
2016,7,4,9,0,335.0,275.0,5.5,29.0,497.0,649.73,494.62
2016,7,4,9,15,434.0,261.5,5.5,29.5,570.0,751.3,567.2
2016,7,4,9,30,533.0,248.0,5.5,30.0,643.0,836.48,625.96
2016,7,4,9,45,664.5,192.5,5.5,30.5,713.0,915.58,679.22
2016,7,4,10,0,796.0,137.0,5.5,31.0,783.0,978.98,718.74
2016,7,4,10,15,806.0,139.0,5.45,31.5,818.5,987.26,720.79
2016,7,4,10,30,816.0,141.0,5.4,32.0,854.0,992.31,721.12
2016,7,4,10,45,829.5,139.0,5.35,32.5,884.0,981.86,711.38
2016,7,4,11,0,843.0,137.0,5.3,33.0,914.0,980.05,707.59
2016,7,4,11,15,848.5,138.0,5.2,33.5,936.0,969.97,698.14
2016,7,4,11,30,854.0,139.0,5.1,34.0,958.0,956.62,686.78
2016,7,4,11,45,853.5,143.0,5.1,34.5,971.0,937.16,672.26
2016,7,4,12,0,853.0,147.0,5.1,35.0,984.0,914.65,655.9
2016,7,4,12,15,854.5,147.0,5.05,35.0,990.5,887.67,637.78
2016,7,4,12,30,856.0,147.0,5.0,35.0,997.0,858.23,618.07
2016,7,4,12,45,862.5,142.5,5.0,35.5,997.0,827.12,596.28
2016,7,4,13,0,869.0,138.0,5.0,36.0,997.0,793.83,573.06
2016,7,4,13,15,867.0,137.5,5.0,36.0,987.0,755.16,547.39
2016,7,4,13,30,865.0,137.0,5.0,36.0,977.0,714.78,518.71
2016,7,4,13,45,593.5,292.5,5.0,36.5,864.5,621.91,448.29
2016,7,4,14,0,322.0,448.0,5.0,37.0,752.0,553.49,395.38
2016,7,4,14,15,588.0,287.5,5.0,37.0,823.0,546.96,392.67
2016,7,4,14,30,854.0,127.0,5.0,37.0,894.0,530.84,379.95
2016,7,4,14,45,605.0,251.0,5.0,37.0,784.5,457.41,324.9
2016,7,4,15,0,356.0,375.0,5.0,37.0,675.0,421.27,298.35
2016,7,4,15,15,324.5,364.5,4.95,36.5,628.5,377.96,266.7
2016,7,4,15,30,293.0,354.0,4.9,36.0,582.0,338.04,237.49
2016,7,4,15,45,527.5,240.5,4.9,36.0,621.5,286.27,190.51
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,220.3,130.6
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,171.07,95.23
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,116.62,62.55
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,71.25,52.24
2016,7,4,17,0,670.0,112.0,4.7,35.0,463.0,71.23,52.45
2016,7,4,17,15,587.0,116.5,4.5,34.5,399.5,76.89,57.38
2016,7,4,17,30,504.0,121.0,4.3,34.0,336.0,83.11,62.81
2016,7,4,17,45,461.5,111.0,4.1,33.5,286.0,77.91,58.88
2016,7,4,18,0,419.0,101.0,3.9,33.0,236.0,72.41,54.61
2016,7,4,18,15,365.5,87.5,3.75,32.0,189.0,64.02,47.88
2016,7,4,18,30,312.0,74.0,3.6,31.0,142.0,55.22,40.56
2016,7,4,18,45,233.5,58.0,3.45,30.5,101.0,44.05,30.9
2016,7,4,19,0,155.0,42.0,3.3,30.0,60.0,33.44,21.36
2016,7,4,19,15,77.5,21.0,3.5,29.5,30.0,17.2,3.79
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,12.5,3.95,24.0,15.0,33.38,0.0
2016,7,5,6,0,83.0,25.0,4.0,24.0,30.0,95.87,45.71
2016,7,5,6,15,185.0,41.5,4.15,24.0,68.0,202.97,156.38
2016,7,5,6,30,287.0,58.0,4.3,24.0,106.0,297.8,238.36
2016,7,5,6,45,381.5,66.5,4.45,24.5,155.5,384.87,311.5
2016,7,5,7,0,476.0,75.0,4.6,25.0,205.0,486.03,392.89
2016,7,5,7,15,528.5,83.0,4.6,25.5,257.0,555.43,445.52
2016,7,5,7,30,581.0,91.0,4.6,26.0,309.0,626.9,497.43
2016,7,5,7,45,634.0,92.0,4.7,26.5,364.0,691.62,542.87
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,757.32,587.75
2016,7,5,8,15,713.5,97.0,4.85,27.5,471.0,803.23,617.16
2016,7,5,8,30,740.0,101.0,4.9,28.0,523.0,843.54,642.17
2016,7,5,8,45,768.0,101.0,4.95,28.5,574.0,883.69,666.72
2016,7,5,9,0,796.0,101.0,5.0,29.0,625.0,922.02,689.72
2016,7,5,9,15,810.5,103.5,5.0,29.0,670.5,947.85,705.12
2016,7,5,9,30,825.0,106.0,5.0,29.0,716.0,960.44,711.68
2016,7,5,9,45,642.5,208.0,5.0,29.5,699.5,910.1,674.55
2016,7,5,10,0,460.0,310.0,5.0,30.0,683.0,825.36,609.44
2016,7,5,10,15,460.5,329.0,5.0,30.5,716.5,840.05,617.13
2016,7,5,10,30,461.0,348.0,5.0,31.0,750.0,852.12,622.53
2016,7,5,10,45,450.5,367.0,5.0,31.5,771.0,850.52,618.6
2016,7,5,11,0,440.0,386.0,5.0,32.0,792.0,846.45,613.22
2016,7,5,11,15,434.5,401.0,4.95,32.5,809.5,841.05,607.0
2016,7,5,11,30,429.0,416.0,4.9,33.0,827.0,833.29,599.33
2016,7,5,11,45,410.0,425.5,4.9,33.5,823.0,799.04,574.39
2016,7,5,12,0,391.0,435.0,4.9,34.0,819.0,771.98,554.27
2016,7,5,12,15,409.0,441.5,4.85,34.0,845.5,773.76,555.13
2016,7,5,12,30,427.0,448.0,4.8,34.0,872.0,773.47,554.41
2016,7,5,12,45,446.0,445.0,4.8,34.5,887.0,760.77,544.68
2016,7,5,13,0,465.0,442.0,4.8,35.0,902.0,745.99,533.51
2016,7,5,13,15,440.0,434.0,4.8,35.0,866.0,692.85,497.0
2016,7,5,13,30,415.0,426.0,4.8,35.0,830.0,641.45,461.4
2016,7,5,13,45,397.5,420.5,4.8,35.5,801.5,603.97,433.98
2016,7,5,14,0,380.0,415.0,4.8,36.0,773.0,563.43,404.26
2016,7,5,14,15,432.0,389.5,4.8,36.0,786.0,541.07,388.2
2016,7,5,14,30,484.0,364.0,4.8,36.0,799.0,519.86,371.94
2016,7,5,14,45,663.5,241.0,4.8,36.0,813.5,476.35,338.97
2016,7,5,15,0,843.0,118.0,4.8,36.0,828.0,427.7,299.12
2016,7,5,15,15,833.0,115.5,4.8,35.5,790.0,375.52,256.87
2016,7,5,15,30,823.0,113.0,4.8,35.0,752.0,323.78,214.21
2016,7,5,15,45,590.5,202.5,4.85,35.0,647.5,272.12,178.79
2016,7,5,16,0,358.0,292.0,4.9,35.0,543.0,265.79,180.81
2016,7,5,16,15,376.5,264.0,4.95,34.5,511.0,225.41,151.03
2016,7,5,16,30,395.0,236.0,5.0,34.0,479.0,183.65,123.78
2016,7,5,16,45,416.0,207.5,5.05,34.0,443.5,129.87,99.63
2016,7,5,17,0,437.0,179.0,5.1,34.0,408.0,115.5,88.5
2016,7,5,17,15,545.5,132.5,5.0,33.5,386.0,88.99,67.49
2016,7,5,17,30,654.0,86.0,4.9,33.0,364.0,58.24,42.63
2016,7,5,17,45,609.5,80.5,4.85,32.5,311.0,56.2,41.21
2016,7,5,18,0,565.0,75.0,4.8,32.0,258.0,54.07,39.62
2016,7,5,18,15,504.0,67.5,4.6,31.0,207.5,50.14,36.52
2016,7,5,18,30,443.0,60.0,4.4,30.0,157.0,46.07,33.1
2016,7,5,18,45,346.0,49.0,4.25,29.5,112.0,38.63,26.55
2016,7,5,19,0,249.0,38.0,4.1,29.0,67.0,29.5,18.27
2016,7,5,19,15,124.5,19.0,4.1,28.5,33.5,14.88,2.45
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.25,23.5,14.0,29.45,0.0
2016,7,6,6,0,70.0,24.0,4.4,24.0,28.0,86.16,37.91
2016,7,6,6,15,169.0,41.5,4.55,24.5,65.5,193.14,148.06
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,286.51,228.42
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,373.71,301.69
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,474.79,383.18
2016,7,6,7,15,291.5,113.0,5.05,26.5,198.5,382.41,307.77
2016,7,6,7,30,123.0,150.0,5.1,27.0,196.0,282.1,224.01
2016,7,6,7,45,393.0,124.0,5.2,27.5,304.5,515.01,409.9
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,742.16,577.52
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,789.67,607.81
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,836.13,637.66
2016,7,6,8,45,741.5,110.5,5.6,29.5,566.0,869.35,657.81
2016,7,6,9,0,765.0,113.0,5.7,30.0,616.0,905.87,680.14
2016,7,6,9,15,780.5,116.0,5.7,30.5,661.5,932.82,695.14
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,957.11,708.31
2016,7,6,9,45,810.0,120.5,5.7,31.5,748.0,975.32,717.36
2016,7,6,10,0,824.0,122.0,5.7,32.0,789.0,979.37,717.03
2016,7,6,10,15,833.0,124.0,5.7,32.0,824.0,987.01,720.81
2016,7,6,10,30,842.0,126.0,5.7,32.0,859.0,991.43,722.57
2016,7,6,10,45,850.5,126.5,5.7,32.5,888.0,990.51,719.44
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,986.27,714.3
2016,7,6,11,15,864.0,128.0,5.7,33.5,939.0,975.74,705.18
2016,7,6,11,30,869.0,129.0,5.7,34.0,961.0,961.92,694.08
2016,7,6,11,45,873.5,128.5,5.7,34.5,975.5,942.99,679.77
2016,7,6,12,0,878.0,128.0,5.7,35.0,990.0,920.97,663.57
2016,7,6,12,15,879.5,128.0,5.7,35.0,996.0,893.77,645.42
2016,7,6,12,30,881.0,128.0,5.7,35.0,1002.0,864.0,625.57
2016,7,6,12,45,881.0,128.0,5.7,35.5,1000.5,830.74,602.09
2016,7,6,13,0,881.0,128.0,5.7,36.0,999.0,795.52,577.32
2016,7,6,13,15,879.0,127.5,5.7,36.0,989.0,756.47,551.12
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,715.67,522.15
2016,7,6,13,45,872.5,127.0,5.75,36.0,961.5,671.95,490.35
2016,7,6,14,0,868.0,127.0,5.8,36.0,944.0,626.91,456.89
2016,7,6,14,15,862.5,125.5,5.8,36.0,919.0,579.04,420.53
2016,7,6,14,30,857.0,124.0,5.8,36.0,894.0,530.31,382.67
2016,7,6,14,45,842.0,127.0,5.8,36.0,860.0,479.92,342.67
2016,7,6,15,0,827.0,130.0,5.8,36.0,826.0,429.96,302.11
2016,7,6,15,15,816.0,127.5,5.85,35.5,788.0,371.87,255.51
2016,7,6,15,30,805.0,125.0,5.9,35.0,750.0,319.88,212.55
2016,7,6,15,45,785.5,124.5,5.95,35.0,705.5,268.24,169.77
2016,7,6,16,0,766.0,124.0,6.0,35.0,661.0,218.62,130.03
2016,7,6,16,15,747.5,120.5,6.0,34.5,613.5,169.16,94.19
2016,7,6,16,30,729.0,117.0,6.0,34.0,566.0,114.65,61.33
2016,7,6,16,45,698.5,115.0,6.0,34.0,514.0,70.56,51.93
2016,7,6,17,0,668.0,113.0,6.0,34.0,462.0,71.91,53.25
2016,7,6,17,15,634.5,107.0,5.85,33.5,409.5,70.44,52.38
2016,7,6,17,30,601.0,101.0,5.7,33.0,357.0,68.81,51.37
2016,7,6,17,45,551.0,95.0,5.6,32.5,304.0,66.94,50.11
2016,7,6,18,0,501.0,89.0,5.5,32.0,251.0,65.0,48.73
2016,7,6,18,15,435.5,79.5,5.3,31.0,201.0,58.53,43.53
2016,7,6,18,30,370.0,70.0,5.1,30.0,151.0,52.47,38.45
2016,7,6,18,45,276.0,56.0,4.9,29.5,107.0,42.65,29.88
2016,7,6,19,0,182.0,42.0,4.7,29.0,63.0,32.51,20.68
2016,7,6,19,15,91.0,21.0,4.55,28.5,31.5,16.43,3.14
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,8.64,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,17.51,2.48
2016,7,7,6,15,27.5,39.0,4.6,24.5,44.0,64.63,45.71
2016,7,7,6,30,55.0,59.0,4.8,25.0,69.0,117.68,90.7
2016,7,7,6,45,84.5,81.5,5.0,25.5,102.0,166.87,132.2
2016,7,7,7,0,114.0,104.0,5.2,26.0,135.0,217.27,173.9
2016,7,7,7,15,131.0,126.5,5.25,26.5,169.5,259.19,207.45
2016,7,7,7,30,148.0,149.0,5.3,27.0,204.0,301.57,240.44
2016,7,7,7,45,204.0,169.0,5.4,28.0,258.0,374.62,296.98
2016,7,7,8,0,260.0,189.0,5.5,29.0,312.0,467.87,366.75
2016,7,7,8,15,501.0,144.0,5.55,29.5,416.5,656.19,510.35
2016,7,7,8,30,742.0,99.0,5.6,30.0,521.0,842.6,640.83
2016,7,7,8,45,769.5,99.0,5.65,30.5,572.0,882.34,664.44
2016,7,7,9,0,797.0,99.0,5.7,31.0,623.0,920.26,687.22
2016,7,7,9,15,811.5,101.5,5.7,31.5,668.5,935.82,694.29
2016,7,7,9,30,826.0,104.0,5.7,32.0,714.0,959.01,706.68
2016,7,7,9,45,839.0,105.5,5.7,32.5,755.0,976.7,715.34
2016,7,7,10,0,852.0,107.0,5.7,33.0,796.0,991.38,722.05
2016,7,7,10,15,860.5,108.5,5.65,33.0,831.0,998.31,724.94
2016,7,7,10,30,869.0,110.0,5.6,33.0,866.0,1001.96,725.83
2016,7,7,10,45,875.5,111.0,5.6,33.5,894.5,999.71,721.81
2016,7,7,11,0,882.0,112.0,5.6,34.0,923.0,994.09,715.78
2016,7,7,11,15,886.0,113.0,5.55,34.5,944.5,982.62,705.77
2016,7,7,11,30,890.0,114.0,5.5,35.0,966.0,967.83,693.79
2016,7,7,11,45,883.5,121.5,5.5,35.5,977.5,946.01,677.7
2016,7,7,12,0,877.0,129.0,5.5,36.0,989.0,921.12,659.75
2016,7,7,12,15,878.0,129.0,5.5,36.0,994.5,893.5,641.47
2016,7,7,12,30,879.0,129.0,5.5,36.0,1000.0,863.33,621.51
2016,7,7,12,45,877.0,130.0,5.5,36.5,997.5,829.31,597.7
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,793.44,572.67
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,754.21,546.53
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,713.28,517.57
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,669.24,485.6
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,624.01,452.13
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,576.28,416.16
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,527.77,378.74
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.5,477.63,339.31
2016,7,7,15,0,823.0,129.0,5.6,37.0,823.0,427.62,299.03
2016,7,7,15,15,596.5,231.0,5.6,36.5,721.5,366.78,254.49
2016,7,7,15,30,370.0,333.0,5.6,36.0,620.0,346.33,242.0
2016,7,7,15,45,360.0,313.5,5.65,36.0,580.0,305.18,210.36
2016,7,7,16,0,350.0,294.0,5.7,36.0,540.0,265.46,180.43
2016,7,7,16,15,538.5,205.0,5.7,35.5,552.0,196.75,122.79
2016,7,7,16,30,727.0,116.0,5.7,35.0,564.0,120.9,65.98
2016,7,7,16,45,699.5,113.0,5.75,34.5,512.5,69.29,50.79
2016,7,7,17,0,672.0,110.0,5.8,34.0,461.0,69.91,51.63
2016,7,7,17,15,639.0,104.5,5.7,33.5,409.0,68.71,50.97
2016,7,7,17,30,606.0,99.0,5.6,33.0,357.0,67.37,50.18
2016,7,7,17,45,562.5,91.5,5.6,32.5,304.5,64.3,47.93
2016,7,7,18,0,519.0,84.0,5.6,32.0,252.0,61.03,45.42
2016,7,7,18,15,455.0,75.0,5.35,31.5,202.0,56.21,41.5
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,49.57,35.86
2016,7,7,18,45,303.0,53.0,4.95,30.5,108.5,40.44,27.91
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,31.01,19.36
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.66,2.53
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,11.5,3.65,23.5,13.5,27.36,0.0
2016,7,8,6,0,64.0,23.0,3.8,24.0,27.0,80.45,29.04
2016,7,8,6,15,164.0,41.0,3.95,24.5,64.5,176.16,134.33
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,283.82,225.67
2016,7,8,6,45,358.5,68.5,4.3,25.5,150.5,371.02,298.69
2016,7,8,7,0,453.0,78.0,4.5,26.0,199.0,466.09,375.44
2016,7,8,7,15,507.0,86.0,4.55,26.5,251.0,541.07,432.79
2016,7,8,7,30,561.0,94.0,4.6,27.0,303.0,613.15,485.33
2016,7,8,7,45,618.0,95.0,4.65,28.0,358.5,680.89,531.75
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,749.81,577.36
2016,7,8,8,15,510.0,159.5,4.75,29.5,416.5,683.37,525.91
2016,7,8,8,30,345.0,223.0,4.8,30.0,419.0,593.94,454.74
2016,7,8,8,45,566.0,163.5,4.9,30.5,520.0,768.17,582.17
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,916.41,681.1
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,943.3,695.0
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,956.73,700.59
2016,7,8,9,45,832.0,110.5,5.0,32.5,754.0,975.18,709.66
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,990.69,716.8
2016,7,8,10,15,856.0,112.5,4.95,33.0,831.0,998.08,719.85
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,1002.18,720.94
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,1000.38,717.25
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,995.22,711.56
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,984.21,703.39
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,969.87,693.22
2016,7,8,11,45,888.5,119.5,4.8,34.5,980.0,948.95,677.86
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,924.96,660.66
2016,7,8,12,15,889.5,122.5,4.8,35.0,999.5,898.09,643.05
2016,7,8,12,30,891.0,123.0,4.8,35.0,1006.0,868.56,623.7
2016,7,8,12,45,890.0,123.0,4.8,35.5,1003.5,834.23,599.89
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,797.95,574.8
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.5,758.61,548.8
2016,7,8,13,30,885.0,122.0,4.8,36.0,982.0,717.49,520.16
2016,7,8,13,45,880.5,122.0,4.8,36.5,964.0,673.43,487.34
2016,7,8,14,0,876.0,122.0,4.8,37.0,946.0,628.02,453.02
2016,7,8,14,15,871.0,120.5,4.85,37.0,921.0,580.02,417.27
2016,7,8,14,30,866.0,119.0,4.9,37.0,896.0,531.11,379.88
2016,7,8,14,45,851.5,121.5,4.95,37.0,862.5,480.13,340.01
2016,7,8,15,0,837.0,124.0,5.0,37.0,829.0,429.52,299.45
2016,7,8,15,15,826.5,122.0,5.05,36.5,791.0,377.7,257.68
2016,7,8,15,30,816.0,120.0,5.1,36.0,753.0,319.1,210.28
2016,7,8,15,45,799.0,119.0,5.15,36.0,709.0,267.03,167.35
2016,7,8,16,0,782.0,118.0,5.2,36.0,665.0,216.67,127.19
2016,7,8,16,15,764.0,114.5,5.2,35.5,617.5,166.32,90.92
2016,7,8,16,30,746.0,111.0,5.2,35.0,570.0,118.2,63.43
2016,7,8,16,45,719.0,108.5,5.25,35.0,518.5,66.62,48.51
2016,7,8,17,0,692.0,106.0,5.3,35.0,467.0,67.42,49.38
2016,7,8,17,15,660.0,100.5,5.2,34.5,414.5,66.08,48.6
2016,7,8,17,30,628.0,95.0,5.1,34.0,362.0,64.6,47.68
2016,7,8,17,45,582.0,89.0,5.0,33.5,309.0,62.52,46.24
2016,7,8,18,0,536.0,83.0,4.9,33.0,256.0,60.34,44.64
2016,7,8,18,15,472.0,74.0,4.65,32.0,205.0,55.47,40.78
2016,7,8,18,30,408.0,65.0,4.4,31.0,154.0,48.9,35.29
2016,7,8,18,45,314.0,52.5,4.15,30.0,109.5,40.1,27.69
2016,7,8,19,0,220.0,40.0,3.9,29.0,65.0,31.03,19.46
2016,7,8,19,15,110.0,20.0,3.85,28.5,32.5,15.67,2.36
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,6.0,10.0,3.1,23.5,10.5,12.26,0.0
2016,7,9,6,0,12.0,20.0,3.2,24.0,21.0,29.33,5.6
2016,7,9,6,15,67.0,40.5,3.35,24.5,51.0,103.61,76.5
2016,7,9,6,30,122.0,61.0,3.5,25.0,81.0,178.93,140.55
2016,7,9,6,45,168.5,80.5,3.7,25.5,119.5,238.69,190.93
2016,7,9,7,0,215.0,100.0,3.9,26.0,158.0,301.76,242.61
2016,7,9,7,15,250.5,117.5,3.9,26.5,199.5,356.3,285.72
2016,7,9,7,30,286.0,135.0,3.9,27.0,241.0,412.83,328.92
2016,7,9,7,45,254.5,164.0,3.95,27.5,269.0,428.33,337.91
2016,7,9,8,0,223.0,193.0,4.0,28.0,297.0,422.79,331.04
2016,7,9,8,15,203.0,220.5,4.0,28.5,324.5,439.35,340.78
2016,7,9,8,30,183.0,248.0,4.0,29.0,352.0,453.61,348.53
2016,7,9,8,45,110.5,255.0,4.0,29.5,319.5,390.48,297.66
2016,7,9,9,0,38.0,262.0,4.0,30.0,287.0,306.52,231.31
2016,7,9,9,15,63.5,299.5,4.0,30.5,345.0,370.81,278.78
2016,7,9,9,30,89.0,337.0,4.0,31.0,403.0,434.77,324.54
2016,7,9,9,45,452.5,232.5,4.0,31.5,595.0,737.44,547.48
2016,7,9,10,0,816.0,128.0,4.0,32.0,787.0,989.19,714.51
2016,7,9,10,15,542.5,272.0,4.0,32.5,718.5,863.73,625.3
2016,7,9,10,30,269.0,416.0,4.0,33.0,650.0,715.65,516.2
2016,7,9,10,45,559.0,275.0,4.0,33.5,782.0,869.73,626.74
2016,7,9,11,0,849.0,134.0,4.0,34.0,914.0,983.54,699.88
2016,7,9,11,15,853.5,135.0,4.0,34.0,935.0,972.56,691.33
2016,7,9,11,30,858.0,136.0,4.0,34.0,956.0,958.34,681.71
2016,7,9,11,45,853.5,141.5,4.0,34.5,967.5,936.58,665.97
2016,7,9,12,0,849.0,147.0,4.0,35.0,979.0,911.87,648.49
2016,7,9,12,15,543.5,324.0,3.95,35.0,858.0,791.4,564.98
2016,7,9,12,30,238.0,501.0,3.9,35.0,737.0,657.47,467.38
2016,7,9,12,45,541.5,325.5,3.9,35.5,861.0,738.41,528.86
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,785.53,563.86
2016,7,9,13,15,518.0,322.5,3.9,36.0,833.0,661.01,473.64
2016,7,9,13,30,191.0,495.0,3.9,36.0,681.0,550.45,391.78
2016,7,9,13,45,508.5,323.0,3.9,36.0,804.0,595.85,428.38
2016,7,9,14,0,826.0,151.0,3.9,36.0,927.0,619.7,446.91
2016,7,9,14,15,819.5,149.5,3.85,36.0,902.5,571.5,410.76
2016,7,9,14,30,813.0,148.0,3.8,36.0,878.0,522.93,373.78
2016,7,9,14,45,806.0,145.0,3.8,36.0,846.5,472.61,334.72
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,422.18,294.56
2016,7,9,15,15,787.5,139.5,3.75,36.0,777.0,370.66,252.78
2016,7,9,15,30,776.0,137.0,3.7,36.0,739.0,319.9,211.03
2016,7,9,15,45,756.0,136.5,3.7,36.0,695.0,269.62,170.08
2016,7,9,16,0,736.0,136.0,3.7,36.0,651.0,221.45,132.15
2016,7,9,16,15,650.0,156.5,3.7,35.5,587.5,174.19,101.16
2016,7,9,16,30,564.0,177.0,3.7,35.0,524.0,146.1,89.99
2016,7,9,16,45,594.5,151.0,3.7,35.0,488.0,93.93,70.43
2016,7,9,17,0,625.0,125.0,3.7,35.0,452.0,79.89,59.42
2016,7,9,17,15,475.5,140.0,3.65,34.5,372.5,93.36,70.72
2016,7,9,17,30,326.0,155.0,3.6,34.0,293.0,110.96,85.44
2016,7,9,17,45,291.5,138.5,3.6,33.5,249.0,100.75,77.56
2016,7,9,18,0,257.0,122.0,3.6,33.0,205.0,90.09,69.16
2016,7,9,18,15,286.0,99.0,3.65,32.0,174.5,74.95,56.94
2016,7,9,18,30,315.0,76.0,3.7,31.0,144.0,56.8,41.85
2016,7,9,18,45,228.5,59.5,3.8,30.5,102.0,45.24,31.85
2016,7,9,19,0,142.0,43.0,3.9,30.0,60.0,34.11,21.81
2016,7,9,19,15,71.0,21.5,4.05,29.5,30.0,17.55,3.02
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,23.5,3.0,2.73,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.26,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,14.95,6.05
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,24.66,14.36
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,37.5,25.09
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,50.59,35.89
2016,7,10,7,15,0.0,72.5,3.75,26.5,72.5,65.46,47.94
2016,7,10,7,30,0.0,88.0,3.8,27.0,88.0,80.21,59.65
2016,7,10,7,45,5.5,123.5,3.9,27.5,126.0,120.96,92.14
2016,7,10,8,0,11.0,159.0,4.0,28.0,164.0,162.12,124.26
2016,7,10,8,15,9.5,170.0,4.05,28.5,175.0,170.02,129.59
2016,7,10,8,30,8.0,181.0,4.1,29.0,186.0,178.07,135.0
2016,7,10,8,45,67.0,239.5,4.2,29.5,283.5,312.28,238.79
2016,7,10,9,0,126.0,298.0,4.3,30.0,381.0,453.5,343.36
2016,7,10,9,15,79.0,294.0,4.3,30.5,347.5,380.03,286.04
2016,7,10,9,30,32.0,290.0,4.3,31.0,314.0,324.88,242.55
2016,7,10,9,45,23.0,272.0,4.3,31.5,290.0,277.24,206.19
2016,7,10,10,0,14.0,254.0,4.3,32.0,266.0,248.87,184.08
2016,7,10,10,15,48.0,332.5,4.3,32.0,374.0,376.4,278.35
2016,7,10,10,30,82.0,411.0,4.3,32.0,482.0,489.14,358.88
2016,7,10,10,45,90.5,418.5,4.3,32.5,499.5,499.99,365.11
2016,7,10,11,0,99.0,426.0,4.3,33.0,517.0,510.31,371.33
2016,7,10,11,15,123.5,456.0,4.3,33.0,572.5,570.95,413.45
2016,7,10,11,30,148.0,486.0,4.3,33.0,628.0,614.65,443.28
2016,7,10,11,45,108.5,477.0,4.35,33.5,582.0,548.91,395.74
2016,7,10,12,0,69.0,468.0,4.4,34.0,536.0,496.3,357.37
2016,7,10,12,15,226.0,456.0,4.4,34.0,679.5,622.0,448.48
2016,7,10,12,30,383.0,444.0,4.4,34.0,823.0,732.57,525.81
2016,7,10,12,45,596.0,309.0,4.45,34.5,898.0,764.41,550.93
2016,7,10,13,0,809.0,174.0,4.5,35.0,973.0,783.31,566.7
2016,7,10,13,15,807.0,173.5,4.5,35.0,963.5,744.9,539.7
2016,7,10,13,30,805.0,173.0,4.5,35.0,954.0,704.97,511.43
2016,7,10,13,45,795.5,175.5,4.55,35.0,935.5,661.17,479.97
2016,7,10,14,0,786.0,178.0,4.6,35.0,917.0,616.71,447.39
2016,7,10,14,15,779.5,176.0,4.6,35.0,892.5,569.96,412.43
2016,7,10,14,30,773.0,174.0,4.6,35.0,868.0,522.75,376.3
2016,7,10,14,45,547.0,280.0,4.6,35.0,762.0,456.08,326.19
2016,7,10,15,0,321.0,386.0,4.6,35.0,656.0,414.8,296.08
2016,7,10,15,15,515.5,280.5,4.6,35.0,691.0,376.58,263.55
2016,7,10,15,30,710.0,175.0,4.6,35.0,726.0,322.01,215.61
2016,7,10,15,45,678.5,178.0,4.65,35.0,680.0,274.14,177.08
2016,7,10,16,0,647.0,181.0,4.7,35.0,634.0,229.77,142.62
2016,7,10,16,15,624.5,175.5,4.7,34.5,587.0,184.17,110.29
2016,7,10,16,30,602.0,170.0,4.7,34.0,540.0,141.47,85.92
2016,7,10,16,45,553.5,170.5,4.7,34.0,487.0,108.23,82.29
2016,7,10,17,0,505.0,171.0,4.7,34.0,434.0,111.08,84.93
2016,7,10,17,15,466.0,161.0,4.55,33.5,383.0,107.17,82.26
2016,7,10,17,30,427.0,151.0,4.4,33.0,332.0,102.97,79.31
2016,7,10,17,45,361.5,141.5,4.3,32.5,279.5,103.16,79.91
2016,7,10,18,0,296.0,132.0,4.2,32.0,227.0,96.82,75.03
2016,7,10,18,15,233.5,113.5,3.95,31.0,179.5,84.33,64.98
2016,7,10,18,30,171.0,95.0,3.7,30.0,132.0,71.41,54.21
2016,7,10,18,45,103.0,70.0,3.5,29.5,90.5,54.76,39.86
2016,7,10,19,0,35.0,45.0,3.3,29.0,49.0,36.86,24.11
2016,7,10,19,15,17.5,22.5,3.35,28.5,24.5,19.22,3.54
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.1,24.0,9.0,10.55,0.0
2016,7,11,6,0,9.0,18.0,4.2,24.0,18.0,24.39,0.92
2016,7,11,6,15,69.5,42.5,4.4,24.5,53.0,110.68,81.57
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,183.98,144.69
2016,7,11,6,45,216.5,84.0,4.85,25.5,134.5,278.67,223.9
2016,7,11,7,0,303.0,101.0,5.1,26.0,181.0,369.49,298.43
2016,7,11,7,15,362.0,114.0,5.25,26.5,231.0,455.63,366.26
2016,7,11,7,30,421.0,127.0,5.4,27.0,281.0,531.07,424.0
2016,7,11,7,45,323.5,159.0,5.55,27.5,289.0,481.15,381.98
2016,7,11,8,0,226.0,191.0,5.7,28.0,297.0,440.35,346.45
2016,7,11,8,15,421.0,169.0,5.8,28.5,396.0,612.85,479.22
2016,7,11,8,30,616.0,147.0,5.9,29.0,495.0,786.33,604.98
2016,7,11,8,45,650.0,149.0,6.05,29.5,546.0,832.2,634.24
2016,7,11,9,0,684.0,151.0,6.2,30.0,597.0,876.67,662.71
2016,7,11,9,15,703.0,155.0,6.25,30.5,643.5,906.84,680.5
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,934.62,696.6
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.5,956.47,708.86
2016,7,11,10,0,758.0,163.0,6.5,32.0,775.0,968.56,714.56
2016,7,11,10,15,769.5,166.0,6.5,32.5,810.5,979.35,719.0
2016,7,11,10,30,781.0,169.0,6.5,33.0,846.0,986.92,721.39
2016,7,11,10,45,791.0,170.0,6.55,33.5,876.0,987.63,719.59
2016,7,11,11,0,801.0,171.0,6.6,34.0,906.0,985.02,715.74
2016,7,11,11,15,807.0,172.5,6.55,34.0,928.0,975.62,708.51
2016,7,11,11,30,813.0,174.0,6.5,34.0,950.0,962.93,699.24
2016,7,11,11,45,803.5,184.0,6.5,34.5,961.0,940.5,682.4
2016,7,11,12,0,794.0,194.0,6.5,35.0,972.0,915.17,663.79
2016,7,11,12,15,796.0,194.5,6.45,35.0,978.5,888.93,645.83
2016,7,11,12,30,798.0,195.0,6.4,35.0,985.0,860.16,626.2
2016,7,11,12,45,797.0,195.5,6.4,35.5,983.5,826.76,602.36
2016,7,11,13,0,796.0,196.0,6.4,36.0,982.0,791.65,576.85
2016,7,11,13,15,793.5,195.5,6.35,36.0,972.0,753.02,549.24
2016,7,11,13,30,791.0,195.0,6.3,36.0,962.0,712.99,520.26
2016,7,11,13,45,786.0,193.5,6.25,36.5,944.5,669.25,487.2
2016,7,11,14,0,781.0,192.0,6.2,37.0,927.0,624.59,453.04
2016,7,11,14,15,774.0,190.0,6.15,37.0,901.5,577.65,417.62
2016,7,11,14,30,767.0,188.0,6.1,37.0,876.0,530.33,381.15
2016,7,11,14,45,760.5,183.5,6.05,37.0,845.0,481.12,342.53
2016,7,11,15,0,754.0,179.0,6.0,37.0,814.0,431.87,303.02
2016,7,11,15,15,741.0,175.5,5.95,36.5,775.5,375.17,258.1
2016,7,11,15,30,728.0,172.0,5.9,36.0,737.0,324.73,217.06
2016,7,11,15,45,708.5,169.5,5.9,36.0,693.0,274.73,176.28
2016,7,11,16,0,689.0,167.0,5.9,36.0,649.0,226.86,138.55
2016,7,11,16,15,667.0,162.0,5.9,35.5,601.0,179.3,104.72
2016,7,11,16,30,645.0,157.0,5.9,35.0,553.0,134.53,79.27
2016,7,11,16,45,611.5,152.5,5.9,34.5,501.5,95.24,71.75
2016,7,11,17,0,578.0,148.0,5.9,34.0,450.0,96.24,73.01
2016,7,11,17,15,540.0,140.0,5.85,33.5,397.5,93.96,71.59
2016,7,11,17,30,502.0,132.0,5.8,33.0,345.0,90.63,69.29
2016,7,11,17,45,446.5,123.0,5.75,32.5,292.5,86.26,66.08
2016,7,11,18,0,391.0,114.0,5.7,32.0,240.0,81.67,62.56
2016,7,11,18,15,323.5,100.0,5.6,31.5,190.5,73.11,55.57
2016,7,11,18,30,256.0,86.0,5.5,31.0,141.0,65.7,49.26
2016,7,11,18,45,171.5,66.5,5.4,30.5,98.5,51.44,36.94
2016,7,11,19,0,87.0,47.0,5.3,30.0,56.0,37.53,24.49
