Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,15,43.5,23.5,5.2,29.0,28.0,19.54,3.24
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,19.26,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,53.0,4.94
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,157.45,118.22
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,261.38,207.42
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,352.25,284.11
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,451.6,365.15
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,520.88,419.37
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,601.09,479.07
2016,7,12,7,45,599.0,100.0,5.55,27.5,352.5,669.79,528.05
2016,7,12,8,0,656.0,102.0,5.6,28.0,408.0,739.64,576.43
2016,7,12,8,15,684.0,107.0,5.6,28.5,460.0,787.57,607.52
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,834.48,637.31
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,868.85,658.29
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,907.19,681.88
2016,7,12,9,15,781.5,117.5,5.8,30.5,660.0,934.92,697.41
2016,7,12,9,30,797.0,121.0,5.8,31.0,706.0,959.97,711.08
2016,7,12,9,45,811.5,122.0,5.8,32.0,747.0,978.27,718.67
2016,7,12,10,0,826.0,123.0,5.8,33.0,788.0,982.33,716.82
2016,7,12,10,15,834.5,125.0,5.8,33.0,823.5,989.59,720.31
2016,7,12,10,30,843.0,127.0,5.8,33.0,859.0,993.61,721.78
2016,7,12,10,45,852.0,127.0,5.8,33.5,888.0,992.77,718.69
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,988.6,713.59
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,977.65,703.89
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,963.4,692.23
2016,7,12,11,45,637.5,280.5,5.7,35.5,894.0,883.67,636.03
2016,7,12,12,0,405.0,432.0,5.7,36.0,828.0,782.73,560.25
2016,7,12,12,15,650.0,275.0,5.7,36.0,916.0,839.3,605.21
2016,7,12,12,30,895.0,118.0,5.7,36.0,1004.0,867.97,625.92
2016,7,12,12,45,576.5,306.5,5.7,36.5,876.5,746.66,538.54
2016,7,12,13,0,258.0,495.0,5.7,37.0,749.0,632.71,451.86
2016,7,12,13,15,576.0,304.5,5.65,37.0,865.0,684.34,494.36
2016,7,12,13,30,894.0,114.0,5.6,37.0,981.0,717.31,521.43
2016,7,12,13,45,576.5,289.0,5.6,37.0,844.5,608.69,439.87
2016,7,12,14,0,259.0,464.0,5.6,37.0,708.0,527.98,378.41
2016,7,12,14,15,567.0,287.5,5.6,37.0,801.5,535.45,385.95
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,529.02,379.99
2016,7,12,14,45,592.5,250.0,5.6,37.0,772.5,450.63,321.05
2016,7,12,15,0,310.0,389.0,5.6,37.0,650.0,412.25,293.17
2016,7,12,15,15,574.0,247.0,5.6,36.5,702.0,370.01,257.13
2016,7,12,15,30,838.0,105.0,5.6,36.0,754.0,320.86,211.16
2016,7,12,15,45,531.0,213.0,5.65,36.0,616.0,267.18,176.71
2016,7,12,16,0,224.0,321.0,5.7,36.0,478.0,270.27,188.99
2016,7,12,16,15,496.0,209.5,5.7,35.5,524.0,193.14,121.87
2016,7,12,16,30,768.0,98.0,5.7,35.0,570.0,108.49,55.96
2016,7,12,16,45,738.0,97.0,5.75,35.0,517.5,66.17,48.17
2016,7,12,17,0,708.0,96.0,5.8,35.0,465.0,61.03,44.2
2016,7,12,17,15,676.5,91.5,5.75,34.5,412.5,60.07,43.71
2016,7,12,17,30,645.0,87.0,5.7,34.0,360.0,59.01,43.11
2016,7,12,17,45,593.0,82.5,5.7,33.5,306.0,57.74,42.31
2016,7,12,18,0,541.0,78.0,5.7,33.0,252.0,56.47,41.44
2016,7,12,18,15,478.0,69.5,5.6,32.0,201.5,51.85,37.77
2016,7,12,18,30,415.0,61.0,5.5,31.0,151.0,47.04,33.73
2016,7,12,18,45,318.0,49.5,5.4,30.5,107.0,37.87,25.74
2016,7,12,19,0,221.0,38.0,5.3,30.0,63.0,29.51,18.04
2016,7,12,19,15,110.5,19.0,5.2,29.5,31.5,14.9,0.74
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.0,3.9,24.5,12.0,30.58,0.0
2016,7,13,6,0,82.0,20.0,4.0,25.0,24.0,84.13,4.13
2016,7,13,6,15,196.0,35.0,4.15,25.5,61.5,200.41,150.59
2016,7,13,6,30,310.0,50.0,4.3,26.0,99.0,301.01,238.26
2016,7,13,6,45,412.0,57.0,4.5,26.5,148.5,397.31,318.6
2016,7,13,7,0,514.0,64.0,4.7,27.0,198.0,498.96,399.97
2016,7,13,7,15,566.5,70.5,4.8,27.5,250.5,567.47,451.72
2016,7,13,7,30,619.0,77.0,4.9,28.0,303.0,638.2,503.13
2016,7,13,7,45,667.0,79.0,5.05,28.5,358.5,700.74,546.92
2016,7,13,8,0,715.0,81.0,5.2,29.0,414.0,760.23,587.32
2016,7,13,8,15,740.5,84.5,5.25,29.5,466.5,805.93,616.53
2016,7,13,8,30,766.0,88.0,5.3,30.0,519.0,850.34,644.32
2016,7,13,8,45,788.0,90.0,5.4,31.0,569.0,887.88,665.83
2016,7,13,9,0,810.0,92.0,5.5,32.0,619.0,913.41,678.84
2016,7,13,9,15,824.5,94.5,5.55,32.5,665.0,939.76,693.5
2016,7,13,9,30,839.0,97.0,5.6,33.0,711.0,963.4,706.31
2016,7,13,9,45,850.0,99.0,5.65,33.5,752.5,980.04,714.46
2016,7,13,10,0,861.0,101.0,5.7,34.0,794.0,993.57,720.67
2016,7,13,10,15,869.5,102.5,5.75,34.0,829.0,1000.78,724.35
2016,7,13,10,30,878.0,104.0,5.8,34.0,864.0,1004.66,726.01
2016,7,13,10,45,884.0,105.0,5.9,34.5,893.0,1002.09,722.4
2016,7,13,11,0,890.0,106.0,6.0,35.0,922.0,996.11,716.71
2016,7,13,11,15,894.5,107.0,6.0,35.5,943.5,985.24,707.38
2016,7,13,11,30,899.0,108.0,6.0,36.0,965.0,970.99,696.01
2016,7,13,11,45,881.0,123.5,6.05,36.5,974.0,945.97,678.01
2016,7,13,12,0,863.0,139.0,6.1,37.0,983.0,917.8,658.06
2016,7,13,12,15,864.0,139.0,6.1,37.0,989.0,890.35,639.79
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,860.37,619.83
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,826.95,597.74
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,791.64,574.29
2016,7,13,13,15,861.0,139.5,6.2,37.0,981.0,752.96,548.23
2016,7,13,13,30,859.0,139.0,6.2,37.0,971.0,712.58,519.12
2016,7,13,13,45,854.5,138.5,6.2,37.0,953.5,668.94,487.2
2016,7,13,14,0,850.0,138.0,6.2,37.0,936.0,624.02,453.71
2016,7,13,14,15,844.0,136.5,6.15,37.0,911.0,576.41,417.48
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,528.02,379.85
2016,7,13,14,45,813.5,143.5,6.1,37.0,850.5,473.94,337.43
2016,7,13,15,0,789.0,152.0,6.1,37.0,815.0,424.7,297.68
2016,7,13,15,15,777.5,149.0,6.05,36.5,777.5,373.13,255.99
2016,7,13,15,30,766.0,146.0,6.0,36.0,740.0,322.34,214.3
2016,7,13,15,45,743.5,146.5,5.95,36.0,695.0,272.63,173.5
2016,7,13,16,0,721.0,147.0,5.9,36.0,650.0,217.64,130.38
2016,7,13,16,15,701.0,142.5,5.85,35.5,602.5,168.87,95.59
2016,7,13,16,30,681.0,138.0,5.8,35.0,555.0,122.61,69.46
2016,7,13,16,45,648.5,134.5,5.75,35.0,503.5,83.18,61.89
2016,7,13,17,0,616.0,131.0,5.7,35.0,452.0,84.22,63.0
2016,7,13,17,15,580.0,124.5,5.6,34.5,399.5,83.02,62.4
2016,7,13,17,30,544.0,118.0,5.5,34.0,347.0,81.68,61.68
2016,7,13,17,45,494.5,109.0,5.4,33.5,295.0,76.88,58.08
2016,7,13,18,0,445.0,100.0,5.3,33.0,243.0,71.99,54.3
2016,7,13,18,15,377.0,88.5,5.05,32.5,193.5,64.94,48.55
2016,7,13,18,30,309.0,77.0,4.8,32.0,144.0,57.61,42.33
2016,7,13,18,45,222.0,60.0,4.55,31.5,101.0,47.02,33.13
2016,7,13,19,0,135.0,43.0,4.3,31.0,58.0,34.04,21.53
2016,7,13,19,15,67.5,21.5,4.15,30.5,29.0,17.51,1.31
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,35.59,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,103.31,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,216.21,162.8
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,326.3,258.89
2016,7,14,6,45,433.0,56.0,4.05,25.5,150.0,410.71,329.85
2016,7,14,7,0,515.0,65.0,4.3,26.0,199.0,500.68,402.01
2016,7,14,7,15,569.0,72.0,4.4,26.5,252.0,571.13,455.21
2016,7,14,7,30,623.0,79.0,4.5,27.0,305.0,643.87,507.98
2016,7,14,7,45,398.0,136.5,4.65,28.0,289.5,534.25,420.93
2016,7,14,8,0,173.0,194.0,4.8,29.0,274.0,380.14,296.8
2016,7,14,8,15,461.0,146.5,4.85,29.5,396.0,621.89,483.23
2016,7,14,8,30,749.0,99.0,4.9,30.0,518.0,847.72,641.41
2016,7,14,8,45,768.0,103.0,4.95,30.5,568.0,884.51,662.29
2016,7,14,9,0,787.0,107.0,5.0,31.0,618.0,919.13,682.54
2016,7,14,9,15,802.5,110.0,4.95,31.5,664.5,946.67,697.17
2016,7,14,9,30,818.0,113.0,4.9,32.0,711.0,971.48,709.9
2016,7,14,9,45,828.0,116.0,4.9,32.5,752.0,976.84,710.15
2016,7,14,10,0,838.0,119.0,4.9,33.0,793.0,990.03,715.8
2016,7,14,10,15,846.5,121.0,4.85,33.5,828.0,997.41,717.32
2016,7,14,10,30,855.0,123.0,4.8,34.0,863.0,1001.5,716.85
2016,7,14,10,45,860.5,125.0,4.8,34.5,891.5,999.2,712.84
2016,7,14,11,0,866.0,127.0,4.8,35.0,920.0,993.53,706.85
2016,7,14,11,15,870.0,128.0,4.8,35.0,941.5,982.03,698.77
2016,7,14,11,30,874.0,129.0,4.8,35.0,963.0,967.23,688.72
2016,7,14,11,45,875.5,130.5,4.8,35.5,976.5,947.29,674.04
2016,7,14,12,0,877.0,132.0,4.8,36.0,990.0,924.27,657.52
2016,7,14,12,15,878.0,132.0,4.8,36.0,995.5,896.59,639.44
2016,7,14,12,30,879.0,132.0,4.8,36.0,1001.0,866.32,619.68
2016,7,14,12,45,877.0,132.5,4.8,36.5,998.5,831.74,595.78
2016,7,14,13,0,875.0,133.0,4.8,37.0,996.0,795.25,570.65
2016,7,14,13,15,873.0,132.5,4.8,37.0,986.0,756.15,544.9
2016,7,14,13,30,871.0,132.0,4.8,37.0,976.0,715.31,516.25
2016,7,14,13,45,865.5,132.0,4.85,37.0,958.0,670.91,484.55
2016,7,14,14,0,860.0,132.0,4.9,37.0,940.0,625.28,451.24
2016,7,14,14,15,854.5,130.5,4.9,37.0,915.0,577.48,415.46
2016,7,14,14,30,849.0,129.0,4.9,37.0,890.0,528.82,378.14
2016,7,14,14,45,836.0,130.5,4.95,37.0,857.0,478.31,338.64
2016,7,14,15,0,823.0,132.0,5.0,37.0,824.0,428.04,298.35
2016,7,14,15,15,812.5,129.5,5.0,36.5,786.0,370.07,252.2
2016,7,14,15,30,802.0,127.0,5.0,36.0,748.0,318.07,209.57
2016,7,14,15,45,547.5,217.0,5.05,36.0,630.0,272.91,180.0
2016,7,14,16,0,293.0,307.0,5.1,36.0,512.0,262.1,179.96
2016,7,14,16,15,512.5,211.5,5.05,35.5,538.5,195.5,122.92
2016,7,14,16,30,732.0,116.0,5.0,35.0,565.0,117.85,64.55
2016,7,14,16,45,703.0,113.5,5.0,35.0,513.5,69.82,51.11
2016,7,14,17,0,674.0,111.0,5.0,35.0,462.0,70.8,52.13
2016,7,14,17,15,640.5,105.0,4.95,34.5,409.0,69.28,51.21
2016,7,14,17,30,607.0,99.0,4.9,34.0,356.0,67.6,50.15
2016,7,14,17,45,555.5,93.5,4.9,33.5,302.5,66.05,49.16
2016,7,14,18,0,504.0,88.0,4.9,33.0,249.0,64.49,48.09
2016,7,14,18,15,437.0,78.0,4.75,32.5,198.5,57.57,42.43
2016,7,14,18,30,370.0,68.0,4.6,32.0,148.0,51.09,36.92
2016,7,14,18,45,270.5,54.5,4.5,31.5,104.0,41.6,28.66
2016,7,14,19,0,171.0,41.0,4.4,31.0,60.0,31.81,19.71
2016,7,14,19,15,85.5,20.5,4.35,30.5,30.0,16.76,0.44
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,13.67,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,38.17,0.0
2016,7,15,6,15,110.5,39.0,3.5,24.5,54.5,142.45,105.03
2016,7,15,6,30,200.0,60.0,3.6,25.0,90.0,230.92,182.19
2016,7,15,6,45,294.0,73.0,3.7,25.5,138.0,331.21,265.52
2016,7,15,7,0,388.0,86.0,3.8,26.0,186.0,427.35,343.25
2016,7,15,7,15,448.0,96.0,3.85,26.5,238.0,499.62,399.41
2016,7,15,7,30,508.0,106.0,3.9,27.0,290.0,575.37,455.74
2016,7,15,7,45,551.5,114.0,4.0,27.5,343.5,644.77,504.86
2016,7,15,8,0,595.0,122.0,4.1,28.0,397.0,708.91,548.65
2016,7,15,8,15,626.5,128.0,4.2,28.5,449.5,759.92,581.97
2016,7,15,8,30,658.0,134.0,4.3,29.0,502.0,810.09,614.06
2016,7,15,8,45,671.0,144.0,4.4,30.0,550.0,846.02,634.48
2016,7,15,9,0,684.0,154.0,4.5,31.0,598.0,879.69,653.11
2016,7,15,9,15,703.0,158.5,4.5,31.5,644.0,910.54,670.51
2016,7,15,9,30,722.0,163.0,4.5,32.0,690.0,938.95,686.16
2016,7,15,9,45,731.0,169.5,4.5,32.5,730.0,956.89,694.83
2016,7,15,10,0,740.0,176.0,4.5,33.0,770.0,971.83,701.63
2016,7,15,10,15,751.0,179.0,4.4,33.5,805.5,981.78,704.76
2016,7,15,10,30,762.0,182.0,4.3,34.0,841.0,981.0,701.08
2016,7,15,10,45,765.0,187.5,4.25,34.5,868.5,979.25,697.27
2016,7,15,11,0,768.0,193.0,4.2,35.0,896.0,974.22,691.51
2016,7,15,11,15,773.5,194.5,4.1,35.0,917.5,964.49,684.07
2016,7,15,11,30,779.0,196.0,4.0,35.0,939.0,951.55,674.72
2016,7,15,11,45,778.0,200.5,3.9,35.5,951.5,932.12,659.98
2016,7,15,12,0,777.0,205.0,3.8,36.0,964.0,909.76,643.55
2016,7,15,12,15,778.5,205.5,3.75,36.0,970.0,883.33,626.21
2016,7,15,12,30,780.0,206.0,3.7,36.0,976.0,854.44,607.31
2016,7,15,12,45,778.5,206.0,3.7,36.5,974.0,820.55,584.17
2016,7,15,13,0,777.0,206.0,3.7,37.0,972.0,785.04,559.04
2016,7,15,13,15,774.5,205.0,3.75,37.0,962.0,746.49,532.93
2016,7,15,13,30,772.0,204.0,3.8,37.0,952.0,706.61,505.42
2016,7,15,13,45,767.5,202.0,3.85,37.5,934.5,663.41,474.11
2016,7,15,14,0,763.0,200.0,3.9,38.0,917.0,619.29,441.61
2016,7,15,14,15,756.0,198.0,3.95,37.5,892.0,573.02,408.69
2016,7,15,14,30,749.0,196.0,4.0,37.0,867.0,522.94,372.16
2016,7,15,14,45,739.0,193.0,4.1,37.0,835.0,473.0,333.97
2016,7,15,15,0,729.0,190.0,4.2,37.0,803.0,423.42,295.08
2016,7,15,15,15,716.0,186.5,4.25,37.0,765.5,373.02,254.79
2016,7,15,15,30,703.0,183.0,4.3,37.0,728.0,323.71,214.83
2016,7,15,15,45,689.5,177.0,4.35,37.0,685.0,273.78,174.63
2016,7,15,16,0,676.0,171.0,4.4,37.0,642.0,225.39,136.89
2016,7,15,16,15,653.5,165.5,4.4,36.5,594.5,178.02,103.78
2016,7,15,16,30,631.0,160.0,4.4,36.0,547.0,133.52,79.16
2016,7,15,16,45,603.5,153.0,4.4,36.0,496.5,95.74,71.63
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,94.96,71.31
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,92.75,69.95
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,89.38,67.64
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,84.64,64.14
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,79.66,60.33
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,71.03,53.45
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,63.62,47.27
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,49.3,34.96
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,35.37,22.49
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,18.35,0.27
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.6,23.5,4.5,4.09,0.0
2016,7,16,6,0,0.0,9.0,2.8,24.0,9.0,7.91,0.0
2016,7,16,6,15,0.0,26.0,2.9,24.5,26.0,23.51,12.36
2016,7,16,6,30,0.0,43.0,3.0,25.0,43.0,41.18,27.58
2016,7,16,6,45,3.5,65.0,3.1,25.5,66.0,66.87,49.02
2016,7,16,7,0,7.0,87.0,3.2,26.0,89.0,91.86,69.64
2016,7,16,7,15,15.0,108.0,3.25,26.5,113.5,118.77,91.56
2016,7,16,7,30,23.0,129.0,3.3,27.0,138.0,145.94,113.21
2016,7,16,7,45,112.5,159.5,3.4,27.5,210.5,284.52,224.3
2016,7,16,8,0,202.0,190.0,3.5,28.0,283.0,400.93,314.13
2016,7,16,8,15,128.5,209.5,3.55,28.5,271.5,357.96,277.3
2016,7,16,8,30,55.0,229.0,3.6,29.0,260.0,292.95,224.28
2016,7,16,8,45,164.0,255.5,3.65,30.0,360.0,443.29,338.14
2016,7,16,9,0,273.0,282.0,3.7,31.0,460.0,597.87,448.85
2016,7,16,9,15,256.5,309.5,3.65,31.5,486.0,612.13,454.92
2016,7,16,9,30,240.0,337.0,3.6,32.0,512.0,605.55,447.46
2016,7,16,9,45,269.5,352.5,3.6,32.5,560.0,667.32,488.48
2016,7,16,10,0,299.0,368.0,3.6,33.0,608.0,709.26,515.17
2016,7,16,10,15,579.5,243.5,3.55,33.5,735.5,876.56,632.33
2016,7,16,10,30,860.0,119.0,3.5,34.0,863.0,1002.23,710.67
2016,7,16,10,45,867.5,120.0,3.5,34.5,892.5,1000.98,706.43
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,996.34,701.2
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,985.33,693.58
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,970.98,684.01
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,946.16,666.83
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,918.29,647.84
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,891.7,631.05
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,862.57,612.55
2016,7,16,12,45,854.5,151.0,3.8,36.5,994.0,828.33,589.66
2016,7,16,13,0,853.0,151.0,3.9,37.0,992.0,792.29,565.52
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.5,753.37,540.15
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,712.82,512.07
2016,7,16,13,45,842.5,149.5,4.2,37.0,953.0,668.78,480.96
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,623.57,448.28
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,576.08,413.08
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,525.06,374.51
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,474.03,334.94
2016,7,16,15,0,814.0,138.0,4.6,37.0,822.0,422.66,294.03
2016,7,16,15,15,803.0,135.5,4.6,36.5,783.5,370.23,251.96
2016,7,16,15,30,792.0,133.0,4.6,36.0,745.0,318.48,209.69
2016,7,16,15,45,776.0,130.0,4.7,36.0,701.0,266.12,166.89
2016,7,16,16,0,760.0,127.0,4.8,36.0,657.0,215.42,126.86
2016,7,16,16,15,741.0,123.5,4.8,35.5,609.0,165.87,91.81
2016,7,16,16,30,722.0,120.0,4.8,35.0,561.0,110.99,60.07
2016,7,16,16,45,696.5,115.5,4.85,35.0,510.0,71.14,52.18
2016,7,16,17,0,671.0,111.0,4.9,35.0,459.0,70.87,52.18
2016,7,16,17,15,637.5,105.0,4.8,34.5,406.0,69.35,51.27
2016,7,16,17,30,604.0,99.0,4.7,34.0,353.0,67.68,50.22
2016,7,16,17,45,560.0,91.5,4.65,33.5,300.5,64.62,47.98
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,61.37,45.51
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,56.15,41.25
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,48.95,35.13
2016,7,16,18,45,295.0,51.0,3.85,31.5,103.0,39.02,26.52
2016,7,16,19,0,204.0,37.0,3.6,31.0,59.0,28.76,17.2
2016,7,16,19,15,102.0,18.5,3.45,30.5,29.5,14.53,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,7.73,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,62.39,0.0
2016,7,17,6,15,163.0,34.5,2.65,24.5,56.5,180.4,132.85
2016,7,17,6,30,271.0,52.0,2.7,25.0,93.0,278.44,219.45
2016,7,17,6,45,368.0,62.0,2.75,25.5,142.0,367.65,293.98
2016,7,17,7,0,465.0,72.0,2.8,26.0,191.0,470.72,376.06
2016,7,17,7,15,521.0,80.5,2.8,26.5,243.5,543.11,430.55
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,617.89,484.06
2016,7,17,7,45,434.5,133.5,2.85,27.5,304.0,561.49,438.76
2016,7,17,8,0,292.0,178.0,2.9,28.0,312.0,482.64,375.47
2016,7,17,8,15,314.0,198.5,2.9,28.5,359.5,531.83,410.15
2016,7,17,8,30,336.0,219.0,2.9,29.0,407.0,580.75,443.16
2016,7,17,8,45,558.0,165.0,2.95,30.0,511.0,761.09,571.12
2016,7,17,9,0,780.0,111.0,3.0,31.0,615.0,916.55,670.5
2016,7,17,9,15,795.5,114.0,3.05,31.5,661.5,944.03,684.26
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,968.79,697.25
2016,7,17,9,45,824.0,119.0,3.15,32.5,750.0,986.96,706.01
2016,7,17,10,0,837.0,121.0,3.2,33.0,792.0,990.92,705.85
2016,7,17,10,15,846.0,122.5,3.25,33.5,827.5,998.26,708.1
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,1002.33,708.38
2016,7,17,10,45,861.0,125.5,3.35,34.5,891.5,1000.03,704.8
2016,7,17,11,0,867.0,127.0,3.4,35.0,920.0,994.35,699.29
2016,7,17,11,15,871.5,128.5,3.45,35.0,941.5,983.8,692.32
2016,7,17,11,30,876.0,130.0,3.5,35.0,963.0,969.9,683.35
2016,7,17,11,45,882.0,128.0,3.55,35.5,977.5,950.85,669.84
2016,7,17,12,0,888.0,126.0,3.6,36.0,992.0,928.65,654.44
2016,7,17,12,15,888.5,126.0,3.65,36.0,998.0,900.33,636.54
2016,7,17,12,30,889.0,126.0,3.7,36.0,1004.0,869.4,616.93
2016,7,17,12,45,888.0,126.0,3.8,36.5,1001.5,834.92,593.93
2016,7,17,13,0,887.0,126.0,3.9,37.0,999.0,798.4,569.52
2016,7,17,13,15,884.5,125.5,3.95,37.0,988.5,758.42,543.66
2016,7,17,13,30,882.0,125.0,4.0,37.0,978.0,716.7,515.01
2016,7,17,13,45,877.0,124.5,4.05,37.0,960.0,671.7,483.09
2016,7,17,14,0,872.0,124.0,4.1,37.0,942.0,625.4,449.52
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.5,576.67,413.3
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,527.11,375.54
2016,7,17,14,45,851.5,120.0,4.15,37.0,858.5,476.18,335.84
2016,7,17,15,0,843.0,119.0,4.2,37.0,826.0,425.06,294.96
2016,7,17,15,15,540.5,241.0,4.2,36.5,687.0,355.22,245.78
2016,7,17,15,30,238.0,363.0,4.2,36.0,548.0,336.99,237.62
2016,7,17,15,45,516.0,236.5,4.2,36.0,605.0,277.42,183.81
2016,7,17,16,0,794.0,110.0,4.2,36.0,662.0,208.16,119.93
2016,7,17,16,15,776.5,106.5,4.2,35.5,614.5,156.87,83.63
2016,7,17,16,30,759.0,103.0,4.2,35.0,567.0,107.74,56.86
2016,7,17,16,45,734.0,99.5,4.25,35.0,515.0,68.08,49.7
2016,7,17,17,0,709.0,96.0,4.3,35.0,463.0,61.22,44.35
2016,7,17,17,15,677.5,91.5,4.25,34.5,410.0,60.26,43.86
2016,7,17,17,30,646.0,87.0,4.2,34.0,357.0,59.21,43.27
2016,7,17,17,45,600.5,81.0,4.2,33.5,304.0,56.86,41.58
2016,7,17,18,0,555.0,75.0,4.2,33.0,251.0,54.38,39.71
2016,7,17,18,15,491.0,66.5,4.0,32.5,200.0,49.66,35.85
2016,7,17,18,30,427.0,58.0,3.8,32.0,149.0,44.73,31.63
2016,7,17,18,45,329.0,46.5,3.6,31.5,104.5,36.81,24.69
2016,7,17,19,0,231.0,35.0,3.4,31.0,60.0,27.25,15.96
2016,7,17,19,15,115.5,17.5,3.35,30.5,30.0,13.76,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,22.0,8.0,1.75,23.5,9.0,7.28,0.0
2016,7,18,6,0,44.0,16.0,1.9,24.0,18.0,54.1,0.0
2016,7,18,6,15,146.5,33.5,2.05,24.5,53.0,168.86,123.2
2016,7,18,6,30,249.0,51.0,2.2,25.0,88.0,262.49,206.31
2016,7,18,6,45,343.0,61.5,2.35,25.5,135.5,349.27,278.89
2016,7,18,7,0,437.0,72.0,2.5,26.0,183.0,449.55,359.0
2016,7,18,7,15,493.5,80.5,2.55,26.5,234.5,521.25,413.52
2016,7,18,7,30,550.0,89.0,2.6,27.0,286.0,595.44,466.99
2016,7,18,7,45,602.5,91.5,2.7,27.5,340.5,660.74,512.14
2016,7,18,8,0,655.0,94.0,2.8,28.0,395.0,727.15,556.66
2016,7,18,8,15,334.0,141.0,2.85,28.5,295.0,498.58,386.05
2016,7,18,8,30,13.0,188.0,2.9,29.0,195.0,190.73,144.19
2016,7,18,8,45,387.5,148.0,2.95,29.5,397.5,567.93,436.63
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,895.2,660.66
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,922.96,672.73
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,948.09,685.37
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,966.26,693.87
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,970.4,693.51
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,978.34,696.84
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,983.04,698.2
2016,7,18,10,45,843.0,125.5,2.8,32.5,874.5,981.93,695.05
2016,7,18,11,0,849.0,128.0,2.8,33.0,903.0,977.45,689.97
2016,7,18,11,15,854.0,129.0,2.8,33.0,925.0,967.15,682.81
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,953.56,673.73
2016,7,18,11,45,574.0,304.0,2.85,33.5,854.0,845.85,600.4
2016,7,18,12,0,289.0,478.0,2.9,34.0,761.0,720.41,509.47
2016,7,18,12,15,575.0,307.0,2.9,34.0,873.5,801.4,571.26
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,854.01,608.33
2016,7,18,12,45,861.0,136.0,2.9,34.5,984.5,821.08,585.32
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,786.13,561.64
2016,7,18,13,15,859.0,135.5,2.95,35.0,973.5,747.38,536.76
2016,7,18,13,30,857.0,135.0,3.0,35.0,964.0,706.92,508.79
2016,7,18,13,45,854.5,133.0,3.05,35.0,947.0,663.34,478.06
2016,7,18,14,0,852.0,131.0,3.1,35.0,930.0,618.32,445.56
2016,7,18,14,15,567.0,280.0,3.15,35.0,805.5,528.37,379.16
2016,7,18,14,30,282.0,429.0,3.2,35.0,681.0,471.75,337.03
2016,7,18,14,45,543.0,283.0,3.25,35.0,746.5,454.27,323.15
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,416.79,290.97
2016,7,18,15,15,793.0,134.5,3.35,35.0,774.0,364.81,248.7
2016,7,18,15,30,782.0,132.0,3.4,35.0,736.0,313.53,206.41
2016,7,18,15,45,766.5,129.5,3.5,35.0,692.5,262.13,164.39
2016,7,18,16,0,751.0,127.0,3.6,35.0,649.0,212.33,125.12
2016,7,18,16,15,546.5,186.5,3.65,34.5,552.0,180.85,111.11
2016,7,18,16,30,342.0,246.0,3.7,34.0,455.0,182.12,125.15
2016,7,18,16,45,424.5,201.5,3.8,34.0,437.0,126.69,97.01
2016,7,18,17,0,507.0,157.0,3.9,34.0,419.0,102.42,77.92
2016,7,18,17,15,429.0,152.5,3.95,33.5,357.0,101.55,77.71
2016,7,18,17,30,351.0,148.0,4.0,33.0,295.0,106.8,82.47
2016,7,18,17,45,325.5,129.5,4.05,32.5,250.5,95.2,73.39
2016,7,18,18,0,300.0,111.0,4.1,32.0,206.0,83.09,63.7
2016,7,18,18,15,260.0,92.5,4.0,31.5,163.5,70.4,53.27
2016,7,18,18,30,220.0,74.0,3.9,31.0,121.0,57.24,42.16
2016,7,18,18,45,163.5,55.5,3.85,31.0,84.5,43.6,30.31
2016,7,18,19,0,107.0,37.0,3.8,31.0,48.0,29.56,17.72
2016,7,18,19,15,53.5,18.5,3.75,30.5,24.0,15.16,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,17.28,0.0
2016,7,19,6,15,161.0,31.0,0.95,25.0,54.5,173.56,125.53
2016,7,19,6,30,322.0,43.0,0.9,25.0,90.0,301.61,235.49
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.0,392.41,309.2
2016,7,19,7,0,513.0,59.0,0.9,26.0,188.0,490.11,384.07
2016,7,19,7,15,565.5,65.5,0.95,26.5,240.0,558.42,433.2
2016,7,19,7,30,618.0,72.0,1.0,27.0,292.0,629.06,481.83
2016,7,19,7,45,662.5,74.5,1.05,28.0,346.5,689.19,520.07
2016,7,19,8,0,707.0,77.0,1.1,29.0,401.0,746.44,554.93
2016,7,19,8,15,509.5,150.0,1.25,29.5,398.5,670.08,500.88
2016,7,19,8,30,312.0,223.0,1.4,30.0,396.0,563.19,421.13
2016,7,19,8,45,557.0,156.0,1.55,30.5,501.0,749.81,553.64
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,900.87,649.32
2016,7,19,9,15,545.5,206.5,1.85,31.5,570.5,799.92,580.0
2016,7,19,9,30,289.0,324.0,2.0,32.0,535.0,658.77,477.94
2016,7,19,9,45,571.5,211.0,2.2,32.5,658.0,841.19,606.97
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,982.46,695.17
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,989.81,697.13
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,993.84,698.36
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,991.96,696.42
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,986.65,692.39
2016,7,19,11,15,887.5,105.0,3.25,35.0,931.5,975.93,686.08
2016,7,19,11,30,892.0,106.0,3.4,35.0,953.0,961.84,677.7
2016,7,19,11,45,890.0,109.5,3.55,35.5,966.0,940.71,663.49
2016,7,19,12,0,888.0,113.0,3.7,36.0,979.0,916.51,647.35
2016,7,19,12,15,640.5,275.0,3.8,36.0,902.5,830.75,590.28
2016,7,19,12,30,393.0,437.0,3.9,36.0,826.0,734.91,520.77
2016,7,19,12,45,241.0,461.0,4.05,36.0,699.0,609.59,434.25
2016,7,19,13,0,89.0,485.0,4.2,36.0,572.0,494.97,352.93
2016,7,19,13,15,487.0,299.0,4.25,36.0,770.5,618.27,446.97
2016,7,19,13,30,885.0,113.0,4.3,36.0,969.0,708.51,513.51
2016,7,19,13,45,881.0,113.0,4.4,36.0,951.5,664.46,481.34
2016,7,19,14,0,877.0,113.0,4.5,36.0,934.0,618.99,448.06
2016,7,19,14,15,694.0,232.5,4.55,36.0,871.5,561.45,403.82
2016,7,19,14,30,511.0,352.0,4.6,36.0,809.0,522.52,373.25
2016,7,19,14,45,527.0,327.5,4.65,36.0,784.0,478.79,340.4
2016,7,19,15,0,543.0,303.0,4.7,36.0,759.0,433.49,305.51
2016,7,19,15,15,462.5,313.5,4.7,35.5,689.0,378.45,265.02
2016,7,19,15,30,382.0,324.0,4.7,35.0,619.0,340.61,237.51
2016,7,19,15,45,364.5,308.0,4.75,35.0,576.0,299.22,205.94
2016,7,19,16,0,347.0,292.0,4.8,35.0,533.0,259.98,176.79
2016,7,19,16,15,320.0,274.5,4.8,34.5,484.5,220.98,150.26
2016,7,19,16,30,293.0,257.0,4.8,34.0,436.0,185.33,129.16
2016,7,19,16,45,292.5,232.0,4.8,34.0,397.0,153.6,118.6
2016,7,19,17,0,292.0,207.0,4.8,34.0,358.0,140.56,108.65
2016,7,19,17,15,453.0,149.0,4.7,33.5,353.0,99.49,76.05
2016,7,19,17,30,614.0,91.0,4.6,33.0,348.0,61.99,45.75
2016,7,19,17,45,578.0,83.0,4.6,32.5,296.5,58.34,43.0
2016,7,19,18,0,542.0,75.0,4.6,32.0,245.0,54.42,39.93
2016,7,19,18,15,478.5,66.5,4.4,31.5,195.0,49.72,36.06
2016,7,19,18,30,415.0,58.0,4.2,31.0,145.0,44.82,31.83
2016,7,19,18,45,315.0,46.0,4.05,30.5,101.0,35.3,23.53
2016,7,19,19,0,215.0,34.0,3.9,30.0,57.0,26.47,15.31
2016,7,19,19,15,107.5,17.0,3.75,29.5,28.5,13.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,15.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,31.0,15.0,0.8,24.0,16.0,31.12,0.0
2016,7,20,6,15,131.0,33.0,0.85,24.5,50.0,145.16,103.78
2016,7,20,6,30,231.0,51.0,0.9,25.0,84.0,250.86,195.46
2016,7,20,6,45,327.0,62.0,1.0,25.5,131.5,338.72,267.82
2016,7,20,7,0,423.0,73.0,1.1,26.0,179.0,434.97,343.69
2016,7,20,7,15,481.0,82.0,1.15,26.5,230.5,512.69,401.64
2016,7,20,7,30,539.0,91.0,1.2,27.0,282.0,588.32,454.89
2016,7,20,7,45,592.5,94.0,1.25,27.5,336.5,654.89,499.53
2016,7,20,8,0,646.0,97.0,1.3,28.0,391.0,722.6,543.42
2016,7,20,8,15,675.0,102.0,1.4,28.5,443.5,771.31,573.63
2016,7,20,8,30,704.0,107.0,1.5,29.0,496.0,819.11,602.8
2016,7,20,8,45,730.0,109.0,1.65,29.5,546.5,854.02,623.56
2016,7,20,9,0,756.0,111.0,1.8,30.0,597.0,892.55,646.6
2016,7,20,9,15,772.0,114.5,1.95,30.5,643.5,920.82,662.8
2016,7,20,9,30,788.0,118.0,2.1,31.0,690.0,946.46,677.35
2016,7,20,9,45,485.0,251.5,2.25,31.5,610.5,791.26,572.17
2016,7,20,10,0,182.0,385.0,2.4,32.0,531.0,591.9,428.97
2016,7,20,10,15,202.0,402.5,2.55,32.5,571.5,625.17,452.06
2016,7,20,10,30,222.0,420.0,2.7,33.0,612.0,657.13,472.63
2016,7,20,10,45,246.0,431.5,2.85,33.5,650.5,700.46,500.57
2016,7,20,11,0,270.0,443.0,3.0,34.0,689.0,725.56,516.33
2016,7,20,11,15,269.5,455.0,3.1,34.0,706.0,725.07,515.47
2016,7,20,11,30,269.0,467.0,3.2,34.0,723.0,722.89,513.73
2016,7,20,11,45,557.5,306.0,3.3,34.5,846.5,832.67,593.34
2016,7,20,12,0,846.0,145.0,3.4,35.0,970.0,907.0,643.03
2016,7,20,12,15,576.0,312.5,3.45,35.0,875.5,806.83,573.85
2016,7,20,12,30,306.0,480.0,3.5,35.0,781.0,699.29,495.71
2016,7,20,12,45,575.5,314.0,3.6,35.5,879.5,751.69,537.19
2016,7,20,13,0,845.0,148.0,3.7,36.0,978.0,782.77,561.29
2016,7,20,13,15,442.0,281.0,3.75,36.0,715.0,570.1,411.39
2016,7,20,13,30,39.0,414.0,3.8,36.0,452.0,382.75,273.72
2016,7,20,13,45,435.5,279.5,3.85,36.0,688.0,512.97,371.89
2016,7,20,14,0,832.0,145.0,3.9,36.0,924.0,615.87,444.65
2016,7,20,14,15,826.0,143.5,3.9,36.0,899.0,568.74,408.8
2016,7,20,14,30,820.0,142.0,3.9,36.0,874.0,520.85,372.19
2016,7,20,14,45,779.5,159.0,3.95,36.0,835.0,467.01,330.64
2016,7,20,15,0,739.0,176.0,4.0,36.0,796.0,414.21,289.23
2016,7,20,15,15,726.5,173.0,4.0,35.5,758.0,363.71,249.01
2016,7,20,15,30,714.0,170.0,4.0,35.0,720.0,314.21,208.91
2016,7,20,15,45,698.0,165.5,4.0,35.0,677.5,264.05,168.21
2016,7,20,16,0,682.0,161.0,4.0,35.0,635.0,215.67,130.38
2016,7,20,16,15,661.0,156.0,3.95,34.5,587.5,168.35,97.43
2016,7,20,16,30,640.0,151.0,3.9,34.0,540.0,123.72,73.5
2016,7,20,16,45,521.5,167.0,3.9,34.0,465.5,106.17,80.65
2016,7,20,17,0,403.0,183.0,3.9,34.0,391.0,118.39,90.82
2016,7,20,17,15,261.5,176.5,3.85,33.5,305.5,123.12,95.18
2016,7,20,17,30,120.0,170.0,3.8,33.0,220.0,124.91,97.18
2016,7,20,17,45,107.5,147.0,3.75,33.0,187.0,109.78,85.15
2016,7,20,18,0,95.0,124.0,3.7,33.0,154.0,94.15,72.5
2016,7,20,18,15,76.5,100.5,3.45,32.5,121.5,80.2,61.11
2016,7,20,18,30,58.0,77.0,3.2,32.0,89.0,62.48,46.27
2016,7,20,18,45,35.0,55.0,2.95,31.5,61.5,45.42,31.68
2016,7,20,19,0,12.0,33.0,2.7,31.0,34.0,28.05,16.4
2016,7,20,19,15,6.0,16.5,2.8,30.5,17.0,14.42,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,64.86,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,203.78,146.53
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,313.85,246.52
2016,7,21,6,45,439.0,49.5,2.4,25.5,140.5,405.14,322.74
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,503.29,400.17
2016,7,21,7,15,588.0,63.5,2.4,27.0,243.0,572.79,450.35
2016,7,21,7,30,641.0,70.0,2.3,28.0,296.0,644.66,499.47
2016,7,21,7,45,681.0,73.5,2.25,29.0,350.5,698.86,533.8
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,758.29,570.32
2016,7,21,8,15,747.0,81.0,2.05,30.5,458.0,805.42,597.46
2016,7,21,8,30,773.0,85.0,1.9,31.0,511.0,851.27,622.83
2016,7,21,8,45,792.5,88.0,1.75,31.5,561.5,888.02,641.38
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,912.65,651.69
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,939.19,665.53
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,963.02,677.6
2016,7,21,9,45,851.5,98.5,1.75,33.5,746.5,979.88,685.4
2016,7,21,10,0,862.0,101.0,1.8,34.0,788.0,993.58,691.4
2016,7,21,10,15,870.0,102.5,1.9,34.5,824.0,1000.37,693.91
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,1003.79,694.54
2016,7,21,10,45,883.0,106.5,2.15,35.5,889.0,1001.82,692.56
2016,7,21,11,0,888.0,109.0,2.3,36.0,918.0,996.36,688.54
2016,7,21,11,15,892.5,110.0,2.4,36.0,940.0,985.42,682.15
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,971.08,673.76
2016,7,21,11,45,897.0,113.0,2.6,36.5,975.5,950.12,659.92
2016,7,21,12,0,897.0,115.0,2.7,37.0,989.0,926.04,644.21
2016,7,21,12,15,898.0,115.5,2.8,37.0,995.5,898.54,627.66
2016,7,21,12,30,899.0,116.0,2.9,37.0,1002.0,868.31,609.28
2016,7,21,12,45,899.0,115.5,3.0,37.5,1000.0,833.94,586.88
2016,7,21,13,0,899.0,115.0,3.1,38.0,998.0,797.38,562.97
2016,7,21,13,15,897.0,114.5,3.15,38.0,988.5,757.26,537.49
2016,7,21,13,30,895.0,114.0,3.2,38.0,979.0,715.28,509.35
2016,7,21,13,45,895.0,111.0,3.25,38.0,962.0,670.86,478.32
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,624.69,445.27
2016,7,21,14,15,559.0,274.5,3.3,38.0,792.5,518.61,368.1
2016,7,21,14,30,223.0,441.0,3.3,38.0,640.0,458.98,324.17
2016,7,21,14,45,547.0,271.0,3.35,38.0,735.5,445.86,313.46
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,419.86,288.68
2016,7,21,15,15,861.5,99.5,3.4,37.5,793.0,366.51,245.78
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,313.49,202.46
2016,7,21,15,45,840.5,95.0,3.4,37.0,711.0,259.48,158.23
