Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,206.46,116.52
2016,7,21,16,15,812.5,89.5,3.4,36.5,619.0,154.39,80.39
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,94.49,47.06
2016,7,21,16,45,775.0,83.5,3.45,36.0,519.5,57.51,40.98
2016,7,21,17,0,754.0,80.0,3.5,36.0,468.0,56.7,40.51
2016,7,21,17,15,724.5,76.0,3.45,35.5,414.5,55.36,39.68
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,53.92,38.76
2016,7,21,17,45,654.0,67.0,3.35,35.0,307.0,47.03,33.23
2016,7,21,18,0,613.0,62.0,3.3,35.0,253.0,44.8,31.46
2016,7,21,18,15,552.0,55.5,2.9,34.0,201.5,41.21,28.61
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,37.51,25.49
2016,7,21,18,45,393.5,39.5,2.15,32.5,104.5,31.01,19.77
2016,7,21,19,0,296.0,30.0,1.8,32.0,59.0,24.28,13.3
2016,7,21,19,15,148.0,15.0,1.9,31.5,29.5,12.05,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,79.04,0.0
2016,7,22,6,15,249.0,26.0,1.95,24.5,54.5,222.95,158.91
2016,7,22,6,30,380.0,38.0,1.9,25.0,91.0,333.3,261.0
2016,7,22,6,45,466.5,45.5,1.9,26.0,140.0,418.86,331.67
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,510.88,402.27
2016,7,22,7,15,604.5,59.0,1.8,27.5,242.0,579.12,451.51
2016,7,22,7,30,656.0,65.0,1.7,28.0,295.0,645.41,496.69
2016,7,22,7,45,693.0,69.0,1.65,29.0,349.5,703.06,532.85
2016,7,22,8,0,730.0,73.0,1.6,30.0,404.0,760.8,567.43
2016,7,22,8,15,755.5,76.5,1.7,30.5,456.5,807.09,595.6
2016,7,22,8,30,781.0,80.0,1.8,31.0,509.0,852.08,622.45
2016,7,22,8,45,800.0,82.5,1.95,32.0,559.5,878.32,635.89
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,911.94,654.1
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,938.24,667.75
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,961.78,679.7
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,978.76,688.06
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,992.59,694.6
2016,7,22,10,15,877.0,95.5,2.45,35.0,822.0,999.53,697.95
2016,7,22,10,30,885.0,97.0,2.5,35.0,858.0,1003.08,699.41
2016,7,22,10,45,890.5,98.5,2.6,35.5,887.0,1000.68,696.38
2016,7,22,11,0,896.0,100.0,2.7,36.0,916.0,994.79,691.37
2016,7,22,11,15,900.5,101.0,2.7,36.5,938.0,983.94,682.57
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,969.66,671.85
2016,7,22,11,45,900.0,108.0,2.75,37.5,972.5,947.91,657.05
2016,7,22,12,0,895.0,114.0,2.8,38.0,985.0,923.02,640.43
2016,7,22,12,15,896.0,114.0,2.85,38.0,991.0,895.14,623.29
2016,7,22,12,30,897.0,114.0,2.9,38.0,997.0,864.55,604.4
2016,7,22,12,45,896.5,114.5,2.95,38.0,995.5,830.69,583.33
2016,7,22,13,0,896.0,115.0,3.0,38.0,994.0,794.64,560.72
2016,7,22,13,15,894.0,114.5,3.05,38.0,984.5,754.59,535.31
2016,7,22,13,30,892.0,114.0,3.1,38.0,975.0,712.68,507.21
2016,7,22,13,45,888.0,113.0,3.15,38.5,957.0,667.34,474.56
2016,7,22,14,0,884.0,112.0,3.2,39.0,939.0,620.59,440.27
2016,7,22,14,15,879.0,111.0,3.2,38.5,914.5,572.05,405.53
2016,7,22,14,30,874.0,110.0,3.2,38.0,890.0,522.54,368.96
2016,7,22,14,45,860.5,112.5,3.2,38.0,856.5,471.11,329.15
2016,7,22,15,0,847.0,115.0,3.2,38.0,823.0,419.92,288.51
2016,7,22,15,15,571.5,232.0,3.2,38.0,700.0,353.29,241.15
2016,7,22,15,30,296.0,349.0,3.2,38.0,577.0,331.56,229.36
2016,7,22,15,45,303.0,325.0,3.2,38.0,546.0,294.85,201.46
2016,7,22,16,0,310.0,301.0,3.2,38.0,515.0,257.82,173.81
2016,7,22,16,15,339.5,269.5,3.2,37.5,488.5,218.38,145.45
2016,7,22,16,30,369.0,238.0,3.2,37.0,462.0,176.38,119.25
2016,7,22,16,45,542.5,165.0,3.2,37.0,461.0,105.27,78.81
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,65.13,47.08
2016,7,22,17,15,685.0,87.5,3.15,36.5,407.0,57.84,41.5
2016,7,22,17,30,654.0,83.0,3.1,36.0,354.0,56.66,40.81
2016,7,22,17,45,609.0,77.0,3.05,35.5,300.0,54.17,39.01
2016,7,22,18,0,564.0,71.0,3.0,35.0,246.0,51.56,37.03
2016,7,22,18,15,501.0,63.0,2.65,34.0,195.0,47.12,33.49
2016,7,22,18,30,438.0,55.0,2.3,33.0,144.0,42.51,29.6
2016,7,22,18,45,339.0,43.5,2.0,32.5,99.5,34.49,22.59
2016,7,22,19,0,240.0,32.0,1.7,32.0,55.0,25.01,13.77
2016,7,22,19,15,120.0,16.0,1.85,31.5,27.5,12.62,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,54.47,0.0
2016,7,23,6,15,195.5,28.0,2.2,24.5,50.5,189.92,133.4
2016,7,23,6,30,315.0,43.0,2.2,25.0,86.0,295.95,231.88
2016,7,23,6,45,409.0,51.5,2.25,26.0,134.5,386.13,306.72
2016,7,23,7,0,503.0,60.0,2.3,27.0,183.0,482.96,382.71
2016,7,23,7,15,557.0,67.0,2.2,27.5,235.5,552.77,434.05
2016,7,23,7,30,611.0,74.0,2.1,28.0,288.0,625.01,484.52
2016,7,23,7,45,656.0,77.5,2.05,28.5,343.0,686.77,525.4
2016,7,23,8,0,701.0,81.0,2.0,29.0,398.0,745.08,562.32
2016,7,23,8,15,728.0,85.0,2.0,29.5,450.5,792.62,591.05
2016,7,23,8,30,755.0,89.0,2.0,30.0,503.0,838.97,618.32
2016,7,23,8,45,778.5,90.5,2.0,31.0,554.0,877.29,638.46
2016,7,23,9,0,802.0,92.0,2.0,32.0,605.0,913.66,656.95
2016,7,23,9,15,817.0,94.5,2.05,32.5,652.0,930.54,664.61
2016,7,23,9,30,832.0,97.0,2.1,33.0,699.0,954.76,677.15
2016,7,23,9,45,845.0,98.5,2.2,33.5,741.0,972.92,686.34
2016,7,23,10,0,858.0,100.0,2.3,34.0,783.0,988.01,693.72
2016,7,23,10,15,866.5,101.5,2.4,34.5,818.5,995.32,696.37
2016,7,23,10,30,875.0,103.0,2.5,35.0,854.0,999.27,697.13
2016,7,23,10,45,882.0,104.0,2.6,35.5,883.5,997.76,694.64
2016,7,23,11,0,889.0,105.0,2.7,36.0,913.0,992.79,690.18
2016,7,23,11,15,893.0,106.0,2.8,36.0,935.0,981.42,683.3
2016,7,23,11,30,897.0,107.0,2.9,36.0,957.0,966.65,674.42
2016,7,23,11,45,896.5,109.5,3.0,36.5,970.5,945.77,660.38
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,921.77,644.44
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.5,894.32,627.35
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,864.14,608.48
2016,7,23,12,45,897.0,113.0,3.25,37.5,995.0,829.4,585.38
2016,7,23,13,0,896.0,113.0,3.3,38.0,993.0,792.51,560.84
2016,7,23,13,15,894.0,112.5,3.35,38.0,983.0,752.43,535.25
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,710.49,506.97
2016,7,23,13,45,887.5,112.0,3.45,38.0,955.0,665.58,475.4
2016,7,23,14,0,883.0,112.0,3.5,38.0,937.0,619.29,442.07
2016,7,23,14,15,877.5,111.0,3.5,38.0,912.0,570.46,405.98
2016,7,23,14,30,872.0,110.0,3.5,38.0,887.0,520.73,368.26
2016,7,23,14,45,856.0,113.0,3.5,38.0,853.0,468.61,327.86
2016,7,23,15,0,840.0,116.0,3.5,38.0,819.0,416.99,286.84
2016,7,23,15,15,829.5,114.0,3.45,38.0,780.5,364.38,244.17
2016,7,23,15,30,819.0,112.0,3.4,38.0,742.0,312.22,201.35
2016,7,23,15,45,805.5,109.5,3.4,38.0,698.5,251.5,152.77
2016,7,23,16,0,792.0,107.0,3.4,38.0,655.0,199.69,112.44
2016,7,23,16,15,774.0,104.0,3.4,37.5,606.5,148.57,77.42
2016,7,23,16,30,756.0,101.0,3.4,37.0,558.0,99.69,52.76
2016,7,23,16,45,732.0,97.0,3.45,37.0,507.0,66.6,48.08
2016,7,23,17,0,708.0,93.0,3.5,37.0,456.0,65.86,47.71
2016,7,23,17,15,676.5,88.0,3.5,36.5,402.5,58.17,41.78
2016,7,23,17,30,645.0,83.0,3.5,36.0,349.0,56.65,40.81
2016,7,23,17,45,599.0,77.5,3.5,35.5,296.0,54.55,39.33
2016,7,23,18,0,553.0,72.0,3.5,35.0,243.0,52.37,37.7
2016,7,23,18,15,489.0,63.5,3.3,34.5,192.0,47.55,33.77
2016,7,23,18,30,425.0,55.0,3.1,34.0,141.0,42.54,29.48
2016,7,23,18,45,326.5,43.0,2.95,33.5,97.0,34.08,22.12
2016,7,23,19,0,228.0,31.0,2.8,33.0,53.0,24.22,12.98
2016,7,23,19,15,114.0,15.5,2.95,32.5,26.5,12.23,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.5,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,45.0,12.0,2.7,25.0,14.0,36.13,0.0
2016,7,24,6,15,157.5,28.5,2.7,25.5,48.0,167.13,114.89
2016,7,24,6,30,270.0,45.0,2.7,26.0,82.0,267.59,208.85
2016,7,24,6,45,365.0,55.5,2.75,26.5,130.0,355.55,282.81
2016,7,24,7,0,460.0,66.0,2.8,27.0,178.0,458.17,364.8
2016,7,24,7,15,516.5,74.0,2.75,27.5,230.0,529.86,418.86
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,604.1,472.0
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,670.33,517.23
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,737.76,561.68
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,781.24,587.85
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,828.64,616.15
2016,7,24,8,45,762.0,97.0,2.6,31.0,549.5,869.34,638.34
2016,7,24,9,0,789.0,98.0,2.6,32.0,601.0,908.2,658.87
2016,7,24,9,15,804.0,100.5,2.55,32.5,647.5,934.91,672.13
2016,7,24,9,30,819.0,103.0,2.5,33.0,694.0,948.49,676.99
2016,7,24,9,45,833.5,104.0,2.5,33.5,736.5,967.38,685.84
2016,7,24,10,0,848.0,105.0,2.5,34.0,779.0,983.27,692.78
2016,7,24,10,15,856.5,106.5,2.5,34.5,814.5,990.46,694.39
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,994.33,694.14
2016,7,24,10,45,872.5,109.0,2.55,35.5,879.5,993.27,691.48
2016,7,24,11,0,880.0,110.0,2.6,36.0,909.0,988.77,686.88
2016,7,24,11,15,884.0,111.0,2.65,36.0,931.0,977.38,679.6
2016,7,24,11,30,888.0,112.0,2.7,36.0,953.0,962.64,670.38
2016,7,24,11,45,887.0,115.0,2.75,36.5,966.5,941.8,656.08
2016,7,24,12,0,886.0,118.0,2.8,37.0,980.0,917.86,639.96
2016,7,24,12,15,887.5,118.5,2.8,37.0,986.0,890.97,623.0
2016,7,24,12,30,889.0,119.0,2.8,37.0,992.0,861.33,604.31
2016,7,24,12,45,887.5,119.5,2.85,37.5,990.0,826.76,581.51
2016,7,24,13,0,886.0,120.0,2.9,38.0,988.0,790.08,557.31
2016,7,24,13,15,884.0,119.5,2.9,38.0,978.0,750.24,531.82
2016,7,24,13,30,882.0,119.0,2.9,38.0,968.0,708.58,503.51
2016,7,24,13,45,877.0,118.5,2.95,38.0,950.0,663.26,471.94
2016,7,24,14,0,872.0,118.0,3.0,38.0,932.0,616.64,438.66
2016,7,24,14,15,866.5,116.5,3.0,38.0,907.0,567.86,402.84
2016,7,24,14,30,861.0,115.0,3.0,38.0,882.0,518.18,365.4
2016,7,24,14,45,840.5,121.0,3.05,38.0,847.0,466.74,325.79
2016,7,24,15,0,820.0,127.0,3.1,38.0,812.0,416.19,285.87
2016,7,24,15,15,809.0,125.0,3.1,38.0,773.5,357.83,239.48
2016,7,24,15,30,798.0,123.0,3.1,38.0,735.0,305.78,197.0
2016,7,24,15,45,779.0,122.0,3.15,38.0,690.5,253.58,155.01
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,203.36,116.34
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,153.16,82.24
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,105.35,58.36
2016,7,24,16,45,691.0,110.5,3.25,37.0,498.0,68.35,49.48
2016,7,24,17,0,660.0,108.0,3.3,37.0,446.0,69.25,50.43
2016,7,24,17,15,626.0,102.0,3.3,36.5,393.0,67.65,49.46
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,65.9,48.35
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.5,64.28,47.29
2016,7,24,18,0,481.0,85.0,3.3,35.0,233.0,62.66,46.15
2016,7,24,18,15,415.0,74.0,3.25,34.5,183.0,54.85,39.77
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,47.55,33.58
2016,7,24,18,45,249.0,48.5,3.15,34.0,90.5,37.18,24.55
2016,7,24,19,0,149.0,34.0,3.1,34.0,48.0,26.48,14.51
2016,7,24,19,15,74.5,17.0,3.2,33.5,24.0,13.93,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.55,25.5,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.5,26.0,7.0,6.37,0.0
2016,7,25,6,15,44.5,29.5,1.5,26.0,35.5,74.79,47.5
2016,7,25,6,30,89.0,52.0,1.5,26.0,64.0,135.66,103.41
2016,7,25,6,45,142.5,75.5,1.5,26.0,105.0,216.69,170.65
2016,7,25,7,0,196.0,99.0,1.5,26.0,146.0,288.91,229.57
2016,7,25,7,15,276.0,107.0,1.5,26.0,192.5,362.62,288.67
2016,7,25,7,30,356.0,115.0,1.5,26.0,239.0,461.2,363.91
2016,7,25,7,45,388.5,138.5,1.5,26.5,295.0,527.66,410.82
2016,7,25,8,0,421.0,162.0,1.5,27.0,351.0,594.34,456.34
2016,7,25,8,15,455.5,173.0,1.45,27.0,401.5,648.01,492.22
2016,7,25,8,30,490.0,184.0,1.4,27.0,452.0,701.74,527.24
2016,7,25,8,45,523.5,190.0,1.35,27.5,501.5,748.27,555.54
2016,7,25,9,0,557.0,196.0,1.3,28.0,551.0,794.06,582.64
2016,7,25,9,15,578.0,202.5,1.2,28.5,596.0,833.9,604.15
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,865.23,619.83
2016,7,25,9,45,633.5,204.0,1.0,29.5,685.5,895.54,634.41
2016,7,25,10,0,668.0,199.0,0.9,30.0,730.0,923.22,646.91
2016,7,25,10,15,680.5,203.0,0.85,30.5,765.5,935.56,650.69
2016,7,25,10,30,693.0,207.0,0.8,31.0,801.0,944.87,652.87
2016,7,25,10,45,725.0,195.0,0.8,31.5,835.5,953.62,655.75
2016,7,25,11,0,757.0,183.0,0.8,32.0,870.0,952.18,652.63
2016,7,25,11,15,763.0,185.0,0.95,32.5,892.5,943.65,648.24
2016,7,25,11,30,769.0,187.0,1.1,33.0,915.0,931.89,641.85
2016,7,25,11,45,798.0,170.5,1.25,34.0,936.0,920.83,634.47
2016,7,25,12,0,827.0,154.0,1.4,35.0,957.0,896.27,618.69
2016,7,25,12,15,451.5,315.5,1.6,35.5,754.5,701.96,491.92
2016,7,25,12,30,76.0,477.0,1.8,36.0,552.0,495.12,347.13
2016,7,25,12,45,168.5,483.5,2.0,36.5,649.5,568.97,399.63
2016,7,25,13,0,261.0,490.0,2.2,37.0,747.0,630.11,440.92
2016,7,25,13,15,135.0,338.5,2.35,37.0,471.5,394.86,281.36
2016,7,25,13,30,9.0,187.0,2.5,37.0,196.0,171.38,121.54
2016,7,25,13,45,422.5,163.0,2.65,37.5,558.0,406.17,295.74
2016,7,25,14,0,836.0,139.0,2.8,38.0,920.0,610.46,434.86
2016,7,25,14,15,830.0,137.5,2.9,38.0,895.0,562.9,398.92
2016,7,25,14,30,824.0,136.0,3.0,38.0,870.0,514.57,362.79
2016,7,25,14,45,804.0,141.5,3.1,38.0,835.0,460.36,321.57
2016,7,25,15,0,784.0,147.0,3.2,38.0,800.0,410.67,282.48
2016,7,25,15,15,772.0,144.0,3.3,37.5,762.0,358.66,241.36
2016,7,25,15,30,760.0,141.0,3.4,37.0,724.0,307.5,200.19
2016,7,25,15,45,734.0,142.5,3.55,37.0,678.0,257.69,160.32
2016,7,25,16,0,708.0,144.0,3.7,37.0,632.0,203.0,118.72
2016,7,25,16,15,573.0,181.0,3.8,36.5,557.5,171.73,103.09
2016,7,25,16,30,438.0,218.0,3.9,36.0,483.0,154.76,102.95
2016,7,25,16,45,401.5,204.0,4.0,35.5,429.5,128.69,98.1
2016,7,25,17,0,365.0,190.0,4.1,35.0,376.0,131.29,100.8
2016,7,25,17,15,325.0,172.0,4.1,34.5,323.5,121.01,93.13
2016,7,25,17,30,285.0,154.0,4.1,34.0,271.0,110.23,84.94
2016,7,25,17,45,243.0,137.5,4.2,33.5,226.5,99.91,76.98
2016,7,25,18,0,201.0,121.0,4.3,33.0,182.0,89.15,68.43
2016,7,25,18,15,164.5,99.0,4.2,32.0,142.5,76.86,58.47
2016,7,25,18,30,128.0,77.0,4.1,31.0,103.0,60.68,44.91
2016,7,25,18,45,78.0,54.0,4.05,30.5,68.5,43.42,30.05
2016,7,25,19,0,28.0,31.0,4.0,30.0,34.0,26.35,14.59
2016,7,25,19,15,14.0,15.5,3.9,29.5,17.0,14.1,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,6.0,2.1,24.0,6.0,7.13,0.0
2016,7,26,6,15,45.0,29.0,2.15,24.0,35.0,74.17,46.6
2016,7,26,6,30,87.0,52.0,2.2,24.0,64.0,134.99,103.66
2016,7,26,6,45,153.5,75.0,2.3,24.5,107.5,223.89,177.97
2016,7,26,7,0,220.0,98.0,2.4,25.0,151.0,305.37,244.82
2016,7,26,7,15,274.5,116.0,2.35,25.0,199.0,374.57,300.24
2016,7,26,7,30,329.0,134.0,2.3,25.0,247.0,447.46,356.53
2016,7,26,7,45,378.5,146.0,2.3,25.5,298.5,528.23,415.73
2016,7,26,8,0,428.0,158.0,2.3,26.0,350.0,595.61,463.31
2016,7,26,8,15,338.0,194.0,2.3,26.0,357.5,548.27,424.74
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,512.2,394.47
2016,7,26,8,45,266.5,252.0,2.35,26.5,410.5,556.78,425.15
2016,7,26,9,0,285.0,274.0,2.4,27.0,456.0,600.64,454.25
2016,7,26,9,15,206.0,305.5,2.45,27.0,442.5,539.32,406.9
2016,7,26,9,30,127.0,337.0,2.5,27.0,429.0,493.27,370.46
2016,7,26,9,45,391.5,270.5,2.6,27.0,576.5,717.44,535.87
2016,7,26,10,0,656.0,204.0,2.7,27.0,724.0,916.3,672.97
2016,7,26,10,15,344.5,275.5,2.75,27.0,550.0,667.03,495.71
2016,7,26,10,30,33.0,347.0,2.8,27.0,376.0,373.62,277.96
2016,7,26,10,45,134.0,398.0,2.85,27.5,519.5,538.69,399.71
2016,7,26,11,0,235.0,449.0,2.9,28.0,663.0,683.09,500.01
2016,7,26,11,15,484.0,328.0,2.95,28.0,781.5,818.9,597.93
2016,7,26,11,30,733.0,207.0,3.0,28.0,900.0,923.65,670.94
2016,7,26,11,45,404.5,338.0,3.15,28.0,722.0,719.73,527.57
2016,7,26,12,0,76.0,469.0,3.3,28.0,544.0,503.77,369.18
2016,7,26,12,15,418.0,334.5,3.35,28.0,745.0,689.68,509.76
2016,7,26,12,30,760.0,200.0,3.4,28.0,946.0,829.73,610.77
2016,7,26,12,45,534.0,338.0,3.45,28.0,862.0,741.16,544.02
2016,7,26,13,0,308.0,476.0,3.5,28.0,778.0,654.39,478.83
2016,7,26,13,15,535.5,334.0,3.45,28.0,852.0,680.4,501.96
2016,7,26,13,30,763.0,192.0,3.4,28.0,926.0,686.24,509.19
2016,7,26,13,45,389.5,241.0,3.4,28.0,615.5,450.62,337.27
2016,7,26,14,0,16.0,290.0,3.4,28.0,305.0,261.29,193.8
2016,7,26,14,15,182.0,347.5,3.3,27.5,510.0,383.49,285.87
2016,7,26,14,30,348.0,405.0,3.2,27.0,715.0,484.28,357.64
2016,7,26,14,45,546.0,285.0,3.15,27.0,750.0,452.29,331.62
2016,7,26,15,0,744.0,165.0,3.1,27.0,785.0,407.87,293.62
2016,7,26,15,15,603.5,225.5,3.0,27.0,713.0,355.89,252.9
2016,7,26,15,30,463.0,286.0,2.9,27.0,641.0,323.97,228.94
2016,7,26,15,45,356.0,298.5,2.85,27.0,562.0,287.07,202.61
2016,7,26,16,0,249.0,311.0,2.8,27.0,483.0,251.81,179.63
2016,7,26,16,15,338.0,266.0,2.65,27.0,480.5,213.34,148.23
2016,7,26,16,30,427.0,221.0,2.5,27.0,478.0,155.26,107.6
2016,7,26,16,45,390.5,206.0,2.45,27.0,424.5,129.97,102.51
2016,7,26,17,0,354.0,191.0,2.4,27.0,371.0,131.83,104.47
2016,7,26,17,15,342.5,169.0,2.2,26.5,326.5,119.33,94.71
2016,7,26,17,30,331.0,147.0,2.0,26.0,282.0,106.15,84.26
2016,7,26,17,45,307.0,127.5,1.8,26.0,238.0,93.85,74.21
2016,7,26,18,0,283.0,108.0,1.6,26.0,194.0,81.01,63.5
2016,7,26,18,15,308.5,85.5,1.4,25.5,161.5,62.95,48.25
2016,7,26,18,30,334.0,63.0,1.2,25.0,129.0,47.58,34.97
2016,7,26,18,45,243.5,47.5,1.0,25.0,87.5,36.46,24.99
2016,7,26,19,0,153.0,32.0,0.8,25.0,46.0,24.95,13.77
2016,7,26,19,15,76.5,16.0,0.75,24.5,23.0,14.55,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.91,0.0
2016,7,27,6,15,0.0,8.5,1.3,23.5,8.5,7.46,0.0
2016,7,27,6,30,0.0,16.0,1.5,24.0,16.0,14.06,5.65
2016,7,27,6,45,0.0,27.5,1.7,24.5,27.5,24.21,14.2
2016,7,27,7,0,0.0,39.0,1.9,25.0,39.0,34.38,22.7
2016,7,27,7,15,0.0,51.5,1.95,25.0,51.5,45.46,31.88
2016,7,27,7,30,0.0,64.0,2.0,25.0,64.0,56.55,40.92
2016,7,27,7,45,8.5,111.0,2.15,25.5,115.0,111.13,85.2
2016,7,27,8,0,17.0,158.0,2.3,26.0,166.0,168.1,130.2
2016,7,27,8,15,28.5,186.0,2.35,26.5,200.5,221.91,171.7
2016,7,27,8,30,40.0,214.0,2.4,27.0,235.0,262.23,201.93
2016,7,27,8,45,49.0,241.5,2.45,27.5,270.5,299.45,229.15
2016,7,27,9,0,58.0,269.0,2.5,28.0,306.0,336.37,255.66
2016,7,27,9,15,44.0,273.5,2.55,28.0,303.0,323.64,244.8
2016,7,27,9,30,30.0,278.0,2.6,28.0,300.0,311.03,234.28
2016,7,27,9,45,57.5,323.0,2.65,28.5,368.0,384.72,288.34
2016,7,27,10,0,85.0,368.0,2.7,29.0,436.0,457.61,340.12
2016,7,27,10,15,120.0,395.0,2.8,29.0,496.0,534.56,394.67
2016,7,27,10,30,155.0,422.0,2.9,29.0,556.0,592.06,434.83
2016,7,27,10,45,160.0,438.5,3.0,29.5,580.5,606.76,443.4
2016,7,27,11,0,165.0,455.0,3.1,30.0,605.0,620.19,451.33
2016,7,27,11,15,113.0,447.0,3.15,30.0,551.5,552.46,402.61
2016,7,27,11,30,61.0,439.0,3.2,30.0,498.0,474.71,346.68
2016,7,27,11,45,137.0,466.0,3.3,30.0,599.0,574.91,419.07
2016,7,27,12,0,213.0,493.0,3.4,30.0,700.0,657.92,477.3
2016,7,27,12,15,309.0,463.5,3.45,30.0,766.0,705.81,511.75
2016,7,27,12,30,405.0,434.0,3.5,30.0,832.0,740.9,537.28
2016,7,27,12,45,557.5,336.0,3.55,30.5,882.5,758.01,551.28
2016,7,27,13,0,710.0,238.0,3.6,31.0,933.0,759.85,554.54
2016,7,27,13,15,578.0,330.5,3.6,31.0,892.5,708.0,515.17
2016,7,27,13,30,446.0,423.0,3.6,31.0,852.0,657.87,477.41
2016,7,27,13,45,385.0,433.0,3.65,31.0,798.5,602.43,437.92
2016,7,27,14,0,324.0,443.0,3.7,31.0,745.0,547.73,398.67
2016,7,27,14,15,285.0,439.0,3.65,31.0,699.0,499.69,363.91
2016,7,27,14,30,246.0,435.0,3.6,31.0,653.0,455.34,331.56
2016,7,27,14,45,462.5,321.0,3.6,31.0,712.5,440.99,319.44
2016,7,27,15,0,679.0,207.0,3.6,31.0,772.0,407.62,290.06
2016,7,27,15,15,600.0,237.0,3.55,31.0,719.0,362.27,253.96
2016,7,27,15,30,521.0,267.0,3.5,31.0,666.0,325.89,225.37
2016,7,27,15,45,571.5,226.0,3.5,31.0,639.0,274.71,182.67
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,215.69,134.76
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,170.68,104.18
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,128.76,83.28
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,105.11,81.17
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,101.91,78.88
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,97.98,76.1
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,93.76,73.04
2016,7,27,17,45,396.0,122.5,2.05,28.5,265.5,86.41,67.27
2016,7,27,18,0,350.0,109.0,1.7,28.0,215.0,78.63,60.99
2016,7,27,18,15,281.5,93.0,1.55,27.5,167.0,70.78,54.42
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,59.17,44.37
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,43.36,30.48
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,27.79,15.66
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.2,23.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.4,24.0,9.0,8.19,0.0
2016,7,28,6,15,101.5,27.5,2.45,24.0,40.5,115.91,72.71
2016,7,28,6,30,203.0,46.0,2.5,24.0,72.0,226.15,176.39
2016,7,28,6,45,295.5,59.5,2.65,24.5,118.0,313.16,250.44
2016,7,28,7,0,388.0,73.0,2.8,25.0,164.0,408.37,328.23
2016,7,28,7,15,448.5,82.5,2.85,25.0,215.0,480.04,385.3
2016,7,28,7,30,509.0,92.0,2.9,25.0,266.0,562.94,447.9
2016,7,28,7,45,322.5,138.5,3.0,25.5,256.0,453.46,360.32
2016,7,28,8,0,136.0,185.0,3.1,26.0,246.0,337.71,265.63
2016,7,28,8,15,203.5,205.0,3.1,26.5,309.0,422.14,330.51
2016,7,28,8,30,271.0,225.0,3.1,27.0,372.0,527.62,407.8
2016,7,28,8,45,246.0,254.5,3.1,27.5,398.0,540.3,413.17
2016,7,28,9,0,221.0,284.0,3.1,28.0,424.0,531.5,403.78
2016,7,28,9,15,148.5,303.0,3.0,28.0,400.0,479.69,362.58
2016,7,28,9,30,76.0,322.0,2.9,28.0,376.0,406.72,306.09
2016,7,28,9,45,238.0,324.0,2.85,28.5,509.5,604.18,451.06
2016,7,28,10,0,400.0,326.0,2.8,29.0,643.0,765.22,562.4
2016,7,28,10,15,610.0,228.5,2.8,29.0,737.5,890.66,649.59
2016,7,28,10,30,820.0,131.0,2.8,29.0,832.0,972.15,700.8
2016,7,28,10,45,528.0,289.5,2.8,29.5,747.0,849.38,614.64
2016,7,28,11,0,236.0,448.0,2.8,30.0,662.0,682.94,493.6
2016,7,28,11,15,540.5,292.5,2.8,30.0,798.0,838.02,606.82
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,944.1,677.25
2016,7,28,11,45,849.5,136.5,2.85,30.5,949.0,925.32,662.82
2016,7,28,12,0,854.0,136.0,2.9,31.0,964.0,903.47,647.57
2016,7,28,12,15,855.5,136.5,2.95,31.0,970.5,876.92,630.61
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,847.74,611.91
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.0,814.15,590.22
2016,7,28,13,0,854.0,139.0,3.1,31.0,973.0,778.52,567.04
2016,7,28,13,15,852.0,138.5,3.1,31.0,963.5,739.44,540.78
2016,7,28,13,30,850.0,138.0,3.1,31.0,954.0,698.63,511.7
2016,7,28,13,45,844.5,138.0,3.1,31.0,936.0,654.34,479.56
2016,7,28,14,0,839.0,138.0,3.1,31.0,918.0,608.86,445.83
2016,7,28,14,15,576.5,277.0,3.15,30.5,806.5,525.88,384.14
2016,7,28,14,30,314.0,416.0,3.2,30.0,695.0,474.53,345.79
2016,7,28,14,45,416.5,362.0,3.25,30.0,717.5,449.51,326.29
2016,7,28,15,0,519.0,308.0,3.3,30.0,740.0,421.49,302.56
2016,7,28,15,15,651.0,218.0,3.3,29.5,733.0,363.92,255.23
2016,7,28,15,30,783.0,128.0,3.3,29.0,726.0,300.46,200.43
2016,7,28,15,45,504.5,220.5,3.3,29.0,597.5,255.73,172.32
2016,7,28,16,0,226.0,313.0,3.3,29.0,469.0,259.25,185.1
2016,7,28,16,15,248.0,284.5,3.2,28.5,443.5,214.01,151.66
2016,7,28,16,30,270.0,256.0,3.1,28.0,418.0,177.95,128.84
2016,7,28,16,45,423.5,193.5,3.05,28.0,420.0,122.59,96.13
2016,7,28,17,0,577.0,131.0,3.0,28.0,422.0,85.25,65.74
2016,7,28,17,15,545.0,121.5,2.8,27.5,371.0,81.87,63.35
2016,7,28,17,30,513.0,112.0,2.6,27.0,320.0,77.93,60.42
2016,7,28,17,45,471.0,100.5,2.4,27.0,269.0,71.47,55.16
2016,7,28,18,0,429.0,89.0,2.2,27.0,218.0,64.65,49.48
2016,7,28,18,15,366.5,76.0,2.05,26.5,170.0,56.28,42.4
2016,7,28,18,30,304.0,63.0,1.9,26.0,122.0,47.56,34.77
2016,7,28,18,45,212.5,47.0,1.8,25.5,82.0,36.07,24.52
2016,7,28,19,0,121.0,31.0,1.7,25.0,42.0,24.97,13.34
2016,7,28,19,15,60.5,15.5,1.8,25.0,21.0,14.1,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,15.07,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,119.04,72.96
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,227.39,177.41
2016,7,29,6,45,289.0,59.5,1.8,23.5,116.0,308.69,246.74
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,397.18,318.89
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,469.86,376.45
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,546.31,434.15
2016,7,29,7,45,312.0,139.5,2.1,24.5,252.5,445.89,353.73
2016,7,29,8,0,131.0,184.0,2.2,25.0,242.0,332.15,261.19
2016,7,29,8,15,388.0,153.5,2.2,25.0,357.5,562.65,440.25
2016,7,29,8,30,645.0,123.0,2.2,25.0,473.0,781.95,595.61
2016,7,29,8,45,675.0,125.5,2.2,25.5,524.0,825.09,619.99
2016,7,29,9,0,705.0,128.0,2.2,26.0,575.0,866.73,644.44
2016,7,29,9,15,484.0,226.5,2.15,26.0,544.0,760.9,567.89
2016,7,29,9,30,263.0,325.0,2.1,26.0,513.0,634.24,472.94
2016,7,29,9,45,284.0,342.5,2.05,26.5,557.0,671.2,497.34
2016,7,29,10,0,305.0,360.0,2.0,27.0,601.0,706.77,519.15
2016,7,29,10,15,364.5,354.0,1.9,27.0,655.5,754.06,550.55
2016,7,29,10,30,424.0,348.0,1.8,27.0,710.0,814.75,589.63
2016,7,29,10,45,329.0,397.5,1.75,27.5,684.5,747.7,539.7
2016,7,29,11,0,234.0,447.0,1.7,28.0,659.0,679.88,490.15
2016,7,29,11,15,155.5,450.0,1.6,28.5,592.5,596.59,430.44
2016,7,29,11,30,77.0,453.0,1.5,29.0,526.0,503.64,363.63
2016,7,29,11,45,97.5,471.0,1.4,29.5,565.0,533.03,383.34
2016,7,29,12,0,118.0,489.0,1.3,30.0,604.0,568.22,405.63
2016,7,29,12,15,259.0,461.0,1.25,30.0,714.5,659.46,469.1
2016,7,29,12,30,400.0,433.0,1.2,30.0,825.0,735.18,519.86
2016,7,29,12,45,318.0,463.5,1.15,30.5,775.0,672.43,474.65
2016,7,29,13,0,236.0,494.0,1.1,31.0,725.0,614.45,433.71
2016,7,29,13,15,558.5,306.0,1.2,31.0,844.5,672.54,479.97
2016,7,29,13,30,881.0,118.0,1.3,31.0,964.0,703.18,505.16
2016,7,29,13,45,880.0,115.5,1.4,31.5,947.0,658.57,473.18
2016,7,29,14,0,879.0,113.0,1.5,32.0,930.0,612.32,439.82
2016,7,29,14,15,873.5,112.0,1.6,32.0,905.0,563.28,404.29
2016,7,29,14,30,868.0,111.0,1.7,32.0,880.0,513.34,366.83
2016,7,29,14,45,835.5,124.5,1.8,32.0,842.0,461.64,326.89
2016,7,29,15,0,803.0,138.0,1.9,32.0,804.0,406.55,283.63
2016,7,29,15,15,792.0,135.0,1.95,32.0,766.0,353.67,240.66
2016,7,29,15,30,781.0,132.0,2.0,32.0,728.0,301.5,197.62
2016,7,29,15,45,769.5,127.0,2.15,32.0,684.5,248.68,154.55
2016,7,29,16,0,758.0,122.0,2.3,32.0,641.0,197.06,114.32
2016,7,29,16,15,739.0,118.0,2.35,31.5,593.0,146.81,80.52
2016,7,29,16,30,720.0,114.0,2.4,31.0,545.0,91.44,52.33
2016,7,29,16,45,696.5,108.5,2.45,31.0,493.5,67.54,50.18
2016,7,29,17,0,673.0,103.0,2.5,31.0,442.0,66.4,49.46
2016,7,29,17,15,639.0,97.5,2.25,30.5,389.0,65.0,48.61
2016,7,29,17,30,605.0,92.0,2.0,30.0,336.0,63.47,47.64
2016,7,29,17,45,558.0,84.5,1.8,29.5,282.5,60.19,45.14
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,56.72,42.4
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.0,50.87,37.47
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,43.3,30.87
2016,7,29,18,45,274.5,43.0,1.35,27.5,86.5,33.16,21.86
2016,7,29,19,0,173.0,29.0,1.3,27.0,44.0,22.69,11.24
2016,7,29,19,15,86.5,14.5,1.35,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,20.06,0.0
2016,7,30,6,15,133.0,25.5,1.8,23.5,41.0,142.97,85.27
2016,7,30,6,30,243.0,43.0,2.0,24.0,73.0,247.78,192.76
2016,7,30,6,45,345.5,53.5,2.2,24.5,120.5,338.9,270.42
2016,7,30,7,0,448.0,64.0,2.4,25.0,168.0,445.34,356.58
2016,7,30,7,15,507.5,72.5,2.45,25.0,220.5,519.45,414.29
2016,7,30,7,30,567.0,81.0,2.5,25.0,273.0,596.38,471.37
2016,7,30,7,45,405.0,128.5,2.55,25.5,278.5,528.77,417.16
2016,7,30,8,0,243.0,176.0,2.6,26.0,284.0,437.51,343.39
2016,7,30,8,15,485.0,136.5,2.55,26.5,387.0,629.6,489.04
2016,7,30,8,30,727.0,97.0,2.5,27.0,490.0,820.71,619.11
2016,7,30,8,45,752.5,99.5,2.5,27.5,541.5,861.68,641.85
2016,7,30,9,0,778.0,102.0,2.5,28.0,593.0,900.75,664.2
2016,7,30,9,15,794.0,105.0,2.5,28.5,640.0,928.87,679.04
2016,7,30,9,30,810.0,108.0,2.5,29.0,687.0,954.27,692.11
2016,7,30,9,45,824.0,109.0,2.5,29.5,729.5,961.79,693.65
2016,7,30,10,0,838.0,110.0,2.5,30.0,772.0,976.97,700.41
2016,7,30,10,15,847.0,112.0,2.55,30.0,808.0,985.02,704.52
2016,7,30,10,30,856.0,114.0,2.6,30.0,844.0,989.74,706.71
2016,7,30,10,45,864.5,114.5,2.65,30.5,873.5,988.95,704.17
2016,7,30,11,0,873.0,115.0,2.7,31.0,903.0,984.74,699.66
2016,7,30,11,15,877.5,116.0,2.75,31.5,925.5,973.66,690.96
2016,7,30,11,30,882.0,117.0,2.8,32.0,948.0,959.2,680.31
2016,7,30,11,45,891.5,113.0,2.9,32.5,964.0,941.31,667.99
2016,7,30,12,0,901.0,109.0,3.0,33.0,980.0,920.12,653.63
2016,7,30,12,15,902.0,109.0,3.05,33.0,986.5,891.9,635.76
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,860.91,616.08
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,826.15,592.9
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,789.1,568.11
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,748.39,541.64
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,705.78,512.21
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,659.87,479.29
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,612.6,444.57
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,563.11,407.22
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,512.69,368.16
2016,7,30,14,45,869.5,104.5,3.55,34.0,850.0,460.3,326.68
2016,7,30,15,0,862.0,103.0,3.6,34.0,818.0,407.61,283.83
2016,7,30,15,15,852.0,101.5,3.6,33.5,779.0,354.02,239.87
2016,7,30,15,30,842.0,100.0,3.6,33.0,740.0,300.82,195.59
2016,7,30,15,45,827.0,98.0,3.6,33.0,695.5,246.82,150.99
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,194.19,109.85
2016,7,30,16,15,794.5,93.5,3.55,32.5,602.5,133.08,68.04
2016,7,30,16,30,777.0,91.0,3.5,32.0,554.0,83.19,45.53
2016,7,30,16,45,751.5,88.0,3.45,32.0,501.5,60.92,44.57
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,60.61,44.51
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.5,59.06,43.52
2016,7,30,17,30,662.0,76.0,2.8,31.0,342.0,52.25,38.11
2016,7,30,17,45,615.0,70.5,2.55,30.5,288.0,49.9,36.37
2016,7,30,18,0,568.0,65.0,2.3,30.0,234.0,47.46,34.45
2016,7,30,18,15,500.5,57.0,2.15,29.5,182.5,42.81,30.53
2016,7,30,18,30,433.0,49.0,2.0,29.0,131.0,37.98,26.26
2016,7,30,18,45,326.0,38.0,1.9,28.5,88.0,30.21,19.28
2016,7,30,19,0,219.0,27.0,1.8,28.0,45.0,22.12,10.46
2016,7,30,19,15,109.5,13.5,1.9,27.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,135.56,77.49
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,267.24,208.62
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,367.0,293.69
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,472.95,379.61
2016,7,31,7,15,558.5,62.0,3.25,25.0,224.0,545.16,435.77
2016,7,31,7,30,616.0,69.0,3.3,25.0,277.0,620.18,491.69
2016,7,31,7,45,663.5,71.5,3.35,25.5,332.0,682.7,535.28
2016,7,31,8,0,711.0,74.0,3.4,26.0,387.0,742.6,575.48
2016,7,31,8,15,738.0,78.0,3.45,26.5,440.5,790.45,606.01
2016,7,31,8,30,765.0,82.0,3.5,27.0,494.0,837.11,635.08
2016,7,31,8,45,783.5,85.5,3.55,27.5,544.5,873.47,656.53
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,907.64,676.3
2016,7,31,9,15,817.5,92.0,3.6,28.5,642.0,925.79,684.87
2016,7,31,9,30,833.0,95.0,3.6,29.0,689.0,951.13,698.36
2016,7,31,9,45,845.5,96.5,3.65,29.5,731.5,968.78,707.01
2016,7,31,10,0,858.0,98.0,3.7,30.0,774.0,983.33,713.76
2016,7,31,10,15,866.5,99.5,3.7,30.5,810.0,990.58,715.55
2016,7,31,10,30,875.0,101.0,3.7,31.0,846.0,994.44,715.34
2016,7,31,10,45,882.0,102.0,3.75,31.5,875.5,992.8,712.09
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,987.68,706.79
2016,7,31,11,15,893.5,103.5,3.85,32.0,927.5,976.12,698.93
2016,7,31,11,30,898.0,104.0,3.9,32.0,950.0,961.15,689.03
2016,7,31,11,45,589.0,290.5,3.95,32.5,849.0,844.49,608.52
2016,7,31,12,0,280.0,477.0,4.0,33.0,748.0,709.77,508.63
2016,7,31,12,15,592.5,292.0,4.05,33.0,869.5,800.07,578.65
2016,7,31,12,30,905.0,107.0,4.1,33.0,991.0,860.08,621.26
2016,7,31,12,45,903.0,108.0,4.15,33.5,989.0,824.88,596.49
2016,7,31,13,0,901.0,109.0,4.2,34.0,987.0,787.46,570.78
2016,7,31,13,15,899.0,108.5,4.2,34.0,977.0,746.72,543.72
