Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,30,897.0,108.0,4.2,34.0,967.0,704.08,513.66
2016,7,31,13,45,891.0,109.0,4.25,34.0,948.5,658.31,480.42
2016,7,31,14,0,885.0,110.0,4.3,34.0,930.0,611.25,445.46
2016,7,31,14,15,879.5,108.5,4.3,34.0,905.0,561.42,407.57
2016,7,31,14,30,874.0,107.0,4.3,34.0,880.0,510.68,367.99
2016,7,31,14,45,850.5,115.5,4.35,34.0,843.5,458.91,326.69
2016,7,31,15,0,827.0,124.0,4.4,34.0,807.0,408.26,285.34
2016,7,31,15,15,816.0,121.5,4.4,34.0,768.5,348.55,236.57
2016,7,31,15,30,805.0,119.0,4.4,34.0,730.0,295.39,192.12
2016,7,31,15,45,788.0,117.5,4.45,34.0,685.5,242.59,148.78
2016,7,31,16,0,771.0,116.0,4.5,34.0,641.0,191.55,109.21
2016,7,31,16,15,752.0,112.5,4.5,33.5,592.5,140.87,75.63
2016,7,31,16,30,733.0,109.0,4.5,33.0,544.0,92.59,54.29
2016,7,31,16,45,705.5,105.0,4.5,32.5,492.0,65.55,48.27
2016,7,31,17,0,678.0,101.0,4.5,32.0,440.0,65.28,48.37
2016,7,31,17,15,643.5,95.5,4.35,31.5,386.5,63.81,47.46
2016,7,31,17,30,609.0,90.0,4.2,31.0,333.0,62.21,46.42
2016,7,31,17,45,558.0,83.0,4.05,31.0,279.5,59.23,44.07
2016,7,31,18,0,507.0,76.0,3.9,31.0,226.0,56.11,41.52
2016,7,31,18,15,436.0,66.5,3.85,30.0,175.5,50.64,37.02
2016,7,31,18,30,365.0,57.0,3.8,29.0,125.0,43.35,30.72
2016,7,31,18,45,256.5,43.0,3.75,28.5,82.5,33.19,21.67
2016,7,31,19,0,148.0,29.0,3.7,28.0,40.0,22.71,10.52
2016,7,31,19,15,74.0,14.5,3.8,27.5,20.0,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.0,3.2,23.0,32.5,86.29,44.89
2016,8,1,6,30,124.0,50.0,3.4,23.0,65.0,170.73,131.8
2016,8,1,6,45,246.0,63.5,3.6,23.5,113.5,284.87,228.53
2016,8,1,7,0,368.0,77.0,3.8,24.0,162.0,399.01,322.85
2016,8,1,7,15,433.5,88.0,3.85,24.5,214.5,475.49,383.88
2016,8,1,7,30,499.0,99.0,3.9,25.0,267.0,556.09,445.3
2016,8,1,7,45,572.5,99.0,3.95,26.0,325.0,640.98,505.82
2016,8,1,8,0,646.0,99.0,4.0,27.0,383.0,722.15,561.09
2016,8,1,8,15,677.5,104.5,4.0,27.5,437.0,773.87,594.43
2016,8,1,8,30,709.0,110.0,4.0,28.0,491.0,824.73,626.49
2016,8,1,8,45,743.0,110.0,4.05,28.5,545.0,864.51,650.45
2016,8,1,9,0,777.0,110.0,4.1,29.0,599.0,908.74,677.16
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.5,937.76,693.0
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,964.05,707.01
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,984.48,715.98
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,990.97,715.9
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,999.32,718.15
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,1004.29,718.32
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,1003.7,715.39
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,999.64,710.43
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,988.19,702.38
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,973.31,692.31
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,953.64,677.88
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,930.72,661.53
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.5,902.53,643.21
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,871.56,623.09
2016,8,1,12,45,904.5,121.0,4.1,35.5,1003.0,836.33,598.91
2016,8,1,13,0,905.0,120.0,4.1,36.0,1001.0,798.78,573.21
2016,8,1,13,15,902.5,119.5,4.1,36.0,990.5,757.27,545.96
2016,8,1,13,30,900.0,119.0,4.1,36.0,980.0,713.9,515.45
2016,8,1,13,45,897.0,117.5,4.15,36.0,962.0,667.69,482.36
2016,8,1,14,0,894.0,116.0,4.2,36.0,944.0,619.96,447.36
2016,8,1,14,15,888.5,114.5,4.2,36.0,918.0,569.54,409.43
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,518.2,369.79
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,465.06,327.77
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,411.66,284.49
2016,8,1,15,15,856.0,108.0,4.2,35.5,786.5,356.91,239.9
2016,8,1,15,30,845.0,106.0,4.2,35.0,747.0,302.66,195.13
2016,8,1,15,45,831.0,103.5,4.2,35.0,701.5,248.17,150.48
2016,8,1,16,0,817.0,101.0,4.2,35.0,656.0,185.96,102.64
2016,8,1,16,15,799.0,98.0,4.2,34.5,606.5,133.1,68.01
2016,8,1,16,30,781.0,95.0,4.2,34.0,557.0,82.5,46.43
2016,8,1,16,45,755.5,91.5,4.2,34.0,504.0,63.6,46.38
2016,8,1,17,0,730.0,88.0,4.2,34.0,451.0,63.04,46.12
2016,8,1,17,15,697.0,83.0,3.95,33.5,396.5,55.55,40.27
2016,8,1,17,30,664.0,78.0,3.7,33.0,342.0,53.86,39.12
2016,8,1,17,45,614.5,72.5,3.45,32.5,287.0,51.58,37.43
2016,8,1,18,0,565.0,67.0,3.2,32.0,232.0,49.21,35.59
2016,8,1,18,15,494.5,59.0,3.05,31.0,180.5,44.63,31.82
2016,8,1,18,30,424.0,51.0,2.9,30.0,129.0,39.91,27.7
2016,8,1,18,45,307.5,39.0,2.8,29.0,85.5,31.29,20.03
2016,8,1,19,0,191.0,27.0,2.7,28.0,42.0,21.21,9.04
2016,8,1,19,15,95.5,13.5,2.95,27.5,21.0,12.28,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,122.12,61.79
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,239.03,185.22
2016,8,2,6,45,345.0,52.0,2.8,24.5,118.0,336.29,268.66
2016,8,2,7,0,459.0,62.0,3.0,25.0,166.0,450.28,361.46
2016,8,2,7,15,519.5,70.0,3.0,25.5,219.0,524.86,419.0
2016,8,2,7,30,580.0,78.0,3.0,26.0,272.0,602.32,475.73
2016,8,2,7,45,637.5,79.5,3.05,26.5,328.5,671.07,523.79
2016,8,2,8,0,695.0,81.0,3.1,27.0,385.0,741.28,571.16
2016,8,2,8,15,723.5,85.5,3.1,27.5,439.0,786.15,599.02
2016,8,2,8,30,752.0,90.0,3.1,28.0,493.0,834.45,628.72
2016,8,2,8,45,778.0,91.0,3.1,29.0,545.0,874.51,650.85
2016,8,2,9,0,804.0,92.0,3.1,30.0,597.0,912.65,671.28
2016,8,2,9,15,819.0,95.0,3.05,30.5,644.0,930.12,678.78
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,954.87,691.2
2016,8,2,9,45,847.5,99.0,3.0,31.5,734.0,972.86,699.51
2016,8,2,10,0,861.0,100.0,3.0,32.0,777.0,987.76,705.95
2016,8,2,10,15,870.0,101.5,3.0,32.0,813.0,995.41,709.33
2016,8,2,10,30,879.0,103.0,3.0,32.0,849.0,999.65,710.75
2016,8,2,10,45,886.0,104.0,3.0,32.5,879.0,997.87,707.1
2016,8,2,11,0,893.0,105.0,3.0,33.0,909.0,992.57,701.45
2016,8,2,11,15,897.0,106.0,3.0,33.5,931.0,980.84,691.92
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,965.66,680.44
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,944.78,665.51
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,920.72,648.73
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,892.72,631.17
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,861.9,611.77
2016,8,2,12,45,906.0,109.5,3.15,35.0,992.0,826.8,589.5
2016,8,2,13,0,906.0,109.0,3.2,35.0,990.0,789.37,565.56
2016,8,2,13,15,904.0,108.5,3.25,35.0,980.0,748.28,539.0
2016,8,2,13,30,902.0,108.0,3.3,35.0,970.0,705.26,509.3
2016,8,2,13,45,898.5,107.0,3.35,35.5,952.0,659.1,475.38
2016,8,2,14,0,895.0,106.0,3.4,36.0,934.0,611.45,439.69
2016,8,2,14,15,889.5,105.0,3.45,36.0,908.5,561.4,402.33
2016,8,2,14,30,884.0,104.0,3.5,36.0,883.0,510.42,363.19
2016,8,2,14,45,876.5,102.5,3.55,36.0,850.5,457.47,321.5
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,404.21,278.44
2016,8,2,15,15,859.0,99.0,3.65,35.5,779.0,349.7,234.08
2016,8,2,15,30,849.0,97.0,3.7,35.0,740.0,295.59,189.43
2016,8,2,15,45,835.5,95.0,3.75,35.0,695.5,241.38,145.04
2016,8,2,16,0,822.0,93.0,3.8,35.0,651.0,188.37,104.24
2016,8,2,16,15,805.0,90.0,3.8,34.5,602.0,135.76,70.19
2016,8,2,16,30,788.0,87.0,3.8,34.0,553.0,75.33,41.82
2016,8,2,16,45,764.0,84.0,3.85,34.0,500.5,58.47,42.22
2016,8,2,17,0,740.0,81.0,3.9,34.0,448.0,58.04,42.05
2016,8,2,17,15,708.5,76.5,3.7,33.5,393.5,56.36,40.94
2016,8,2,17,30,677.0,72.0,3.5,33.0,339.0,54.58,39.72
2016,8,2,17,45,629.0,67.0,3.3,32.5,284.5,47.61,34.14
2016,8,2,18,0,581.0,62.0,3.1,32.0,230.0,45.43,32.44
2016,8,2,18,15,511.5,54.5,2.9,31.0,178.5,41.07,28.84
2016,8,2,18,30,442.0,47.0,2.7,30.0,127.0,36.58,24.91
2016,8,2,18,45,325.0,36.0,2.5,29.5,83.5,28.71,17.83
2016,8,2,19,0,208.0,25.0,2.3,29.0,40.0,20.54,8.04
2016,8,2,19,15,104.0,12.5,2.45,28.5,20.0,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.5,18.5,1.7,24.5,35.5,132.14,62.04
2016,8,3,6,30,283.0,37.0,1.9,25.0,71.0,266.44,205.24
2016,8,3,6,45,387.0,46.5,2.1,25.5,119.0,362.28,287.0
2016,8,3,7,0,491.0,56.0,2.3,26.0,167.0,466.16,370.8
2016,8,3,7,15,550.5,63.5,2.3,26.5,220.0,540.2,426.76
2016,8,3,7,30,610.0,71.0,2.3,27.0,273.0,617.18,482.08
2016,8,3,7,45,658.0,74.0,2.35,27.5,329.0,680.64,525.42
2016,8,3,8,0,706.0,77.0,2.4,28.0,385.0,741.01,565.03
2016,8,3,8,15,734.0,81.0,2.4,28.5,439.0,789.65,595.03
2016,8,3,8,30,762.0,85.0,2.4,29.0,493.0,837.11,623.51
2016,8,3,8,45,784.5,87.5,2.4,29.5,544.5,875.92,645.58
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,912.66,666.01
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,930.79,674.11
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,956.1,687.03
2016,8,3,9,45,850.0,98.0,2.4,31.5,733.5,973.78,694.97
2016,8,3,10,0,862.0,100.0,2.4,32.0,776.0,988.3,701.04
2016,8,3,10,15,870.5,101.5,2.4,32.5,812.5,995.42,702.59
2016,8,3,10,30,879.0,103.0,2.4,33.0,849.0,999.12,702.21
2016,8,3,10,45,886.5,104.0,2.45,33.5,879.0,997.8,699.37
2016,8,3,11,0,894.0,105.0,2.5,34.0,909.0,992.95,694.54
2016,8,3,11,15,898.5,106.0,2.55,34.0,931.5,981.64,687.27
2016,8,3,11,30,903.0,107.0,2.6,34.0,954.0,966.86,677.99
2016,8,3,11,45,904.5,108.0,2.65,34.5,968.0,945.88,663.54
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,921.72,647.21
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,893.6,629.74
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,862.67,610.42
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.5,827.4,587.0
2016,8,3,13,0,909.0,108.0,2.9,36.0,992.0,789.77,561.99
2016,8,3,13,15,907.0,108.0,2.95,36.0,982.0,748.91,535.87
2016,8,3,13,30,905.0,108.0,3.0,36.0,972.0,706.1,506.52
2016,8,3,13,45,902.0,106.5,3.1,36.0,954.0,659.64,473.86
2016,8,3,14,0,899.0,105.0,3.2,36.0,936.0,611.63,439.18
2016,8,3,14,15,894.0,104.0,3.25,36.0,910.5,561.59,401.87
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,510.54,362.73
2016,8,3,14,45,877.0,104.0,3.35,36.0,851.0,457.23,320.84
2016,8,3,15,0,865.0,105.0,3.4,36.0,817.0,404.03,277.93
2016,8,3,15,15,855.0,103.0,3.45,35.5,778.0,349.63,233.73
2016,8,3,15,30,845.0,101.0,3.5,35.0,739.0,295.64,189.27
2016,8,3,15,45,832.5,98.0,3.55,35.0,694.5,241.05,144.69
2016,8,3,16,0,820.0,95.0,3.6,35.0,650.0,187.57,103.73
2016,8,3,16,15,802.5,92.5,3.6,34.5,601.0,125.8,63.05
2016,8,3,16,30,785.0,90.0,3.6,34.0,552.0,75.33,43.04
2016,8,3,16,45,761.5,86.0,3.6,34.0,499.5,59.94,43.41
2016,8,3,17,0,738.0,82.0,3.6,34.0,447.0,58.84,42.7
2016,8,3,17,15,705.5,77.5,3.35,33.5,392.5,57.19,41.62
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,50.5,36.35
2016,8,3,17,45,626.5,67.5,2.85,32.5,283.5,48.05,34.51
2016,8,3,18,0,580.0,62.0,2.6,32.0,229.0,45.51,32.5
2016,8,3,18,15,510.0,54.5,2.3,31.0,177.5,41.16,28.9
2016,8,3,18,30,440.0,47.0,2.0,30.0,126.0,36.68,24.97
2016,8,3,18,45,326.0,35.5,1.75,29.5,82.5,28.36,17.5
2016,8,3,19,0,212.0,24.0,1.5,29.0,39.0,19.71,6.91
2016,8,3,19,15,106.0,12.0,1.5,28.5,19.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.5,17.5,2.3,23.5,35.5,141.15,60.63
2016,8,4,6,30,305.0,35.0,2.5,24.0,71.0,278.45,215.4
2016,8,4,6,45,407.5,44.0,2.7,24.5,119.0,373.13,297.39
2016,8,4,7,0,510.0,53.0,2.9,25.0,167.0,475.9,380.93
2016,8,4,7,15,568.5,59.5,2.9,25.5,220.5,548.4,436.38
2016,8,4,7,30,627.0,66.0,2.9,26.0,274.0,623.8,491.21
2016,8,4,7,45,673.0,69.5,2.95,27.0,329.5,682.51,530.6
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,746.94,572.48
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,795.46,602.69
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,842.78,631.39
2016,8,4,8,45,795.0,83.5,3.0,29.5,544.5,880.41,652.95
2016,8,4,9,0,816.0,86.0,3.0,30.0,596.0,906.16,666.36
2016,8,4,9,15,831.0,88.5,3.0,30.5,643.5,933.33,680.7
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,957.74,693.14
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.5,974.64,700.73
2016,8,4,10,0,867.0,96.0,3.0,32.0,776.0,988.31,706.38
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.5,995.99,708.34
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,1000.23,708.3
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,997.52,704.07
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,991.26,697.83
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,979.93,690.4
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,965.13,680.92
2016,8,4,11,45,904.0,108.0,3.2,34.5,967.0,944.63,666.88
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,920.9,650.88
2016,8,4,12,15,906.0,110.5,3.35,35.0,987.5,892.74,633.08
2016,8,4,12,30,907.0,111.0,3.4,35.0,994.0,861.75,613.42
2016,8,4,12,45,905.0,112.0,3.45,35.0,991.5,826.16,590.68
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,788.31,566.32
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,747.13,539.34
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,704.03,509.02
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,657.65,474.8
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,609.9,438.9
2016,8,4,14,15,883.5,111.0,3.6,36.0,907.0,559.93,401.36
2016,8,4,14,30,878.0,110.0,3.6,36.0,881.0,509.04,362.09
2016,8,4,14,45,870.5,108.5,3.6,36.0,848.5,456.19,320.35
2016,8,4,15,0,863.0,107.0,3.6,36.0,816.0,403.06,277.28
2016,8,4,15,15,852.5,105.0,3.6,35.5,776.5,348.53,232.89
2016,8,4,15,30,842.0,103.0,3.6,35.0,737.0,294.46,188.34
2016,8,4,15,45,830.0,99.5,3.6,35.0,692.5,239.71,143.68
2016,8,4,16,0,818.0,96.0,3.6,35.0,648.0,186.04,102.7
2016,8,4,16,15,800.0,93.0,3.6,34.5,599.0,123.95,62.16
2016,8,4,16,30,782.0,90.0,3.6,34.0,550.0,73.23,42.77
2016,8,4,16,45,760.5,86.0,3.6,34.0,497.5,60.01,43.48
2016,8,4,17,0,739.0,82.0,3.6,34.0,445.0,58.93,42.79
2016,8,4,17,15,706.5,77.5,3.35,33.5,390.5,57.28,41.71
2016,8,4,17,30,674.0,73.0,3.1,33.0,336.0,50.59,36.43
2016,8,4,17,45,629.5,67.0,2.9,32.5,282.0,47.78,34.29
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,44.84,31.94
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.0,40.04,27.96
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,35.06,23.6
2016,8,4,18,45,331.5,34.0,2.3,29.5,81.0,27.13,16.44
2016,8,4,19,0,218.0,23.0,2.2,29.0,38.0,18.88,5.68
2016,8,4,19,15,109.0,11.5,2.3,28.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,17.5,1.65,24.0,34.5,137.95,51.78
2016,8,5,6,30,297.0,35.0,1.8,24.0,69.0,273.07,210.16
2016,8,5,6,45,394.5,45.5,2.0,24.5,117.0,365.81,290.35
2016,8,5,7,0,492.0,56.0,2.2,25.0,165.0,466.36,371.96
2016,8,5,7,15,552.5,63.5,2.25,25.5,218.5,541.2,428.97
2016,8,5,7,30,613.0,71.0,2.3,26.0,272.0,619.02,485.37
2016,8,5,7,45,657.5,75.5,2.35,26.5,328.0,681.66,528.31
2016,8,5,8,0,702.0,80.0,2.4,27.0,384.0,740.52,567.04
2016,8,5,8,15,730.5,84.0,2.35,27.5,438.0,789.53,597.1
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,837.35,625.52
2016,8,5,8,45,781.5,91.0,2.3,28.5,544.0,876.69,647.98
2016,8,5,9,0,804.0,94.0,2.3,29.0,596.0,913.95,668.75
2016,8,5,9,15,819.5,97.0,2.2,29.0,643.5,931.75,677.04
2016,8,5,9,30,835.0,100.0,2.1,29.0,691.0,956.89,690.18
2016,8,5,9,45,846.5,102.0,2.05,29.5,733.5,973.91,697.14
2016,8,5,10,0,858.0,104.0,2.0,30.0,776.0,987.76,702.2
2016,8,5,10,15,866.5,106.0,2.0,30.5,812.0,995.27,703.98
2016,8,5,10,30,875.0,108.0,2.0,31.0,848.0,999.34,703.82
2016,8,5,10,45,880.5,109.5,2.0,31.5,877.5,996.39,699.49
2016,8,5,11,0,886.0,111.0,2.0,32.0,907.0,989.94,693.23
2016,8,5,11,15,890.0,112.0,2.05,32.0,929.0,978.03,685.73
2016,8,5,11,30,894.0,113.0,2.1,32.0,951.0,962.69,676.25
2016,8,5,11,45,588.5,293.5,2.15,32.5,849.0,844.16,597.35
2016,8,5,12,0,283.0,474.0,2.2,33.0,747.0,708.21,500.1
2016,8,5,12,15,584.0,299.5,2.25,33.0,867.0,796.33,566.92
2016,8,5,12,30,885.0,125.0,2.3,33.0,987.0,854.63,607.57
2016,8,5,12,45,883.0,126.0,2.4,33.5,984.0,819.45,583.9
2016,8,5,13,0,881.0,127.0,2.5,34.0,981.0,782.1,559.42
2016,8,5,13,15,554.0,304.0,2.55,33.5,839.5,662.69,475.46
2016,8,5,13,30,227.0,481.0,2.6,33.0,698.0,559.13,400.09
2016,8,5,13,45,271.0,463.0,2.65,33.0,716.5,548.96,394.06
2016,8,5,14,0,315.0,445.0,2.7,33.0,735.0,539.14,387.21
2016,8,5,14,15,582.5,284.5,2.75,33.0,802.0,527.5,380.18
2016,8,5,14,30,850.0,124.0,2.8,33.0,869.0,504.58,361.82
2016,8,5,14,45,832.0,127.5,2.9,33.0,834.0,452.21,320.46
2016,8,5,15,0,814.0,131.0,3.0,33.0,799.0,394.9,274.69
2016,8,5,15,15,802.0,128.5,3.05,32.5,759.5,341.13,230.89
2016,8,5,15,30,790.0,126.0,3.1,32.0,720.0,288.18,187.19
2016,8,5,15,45,777.0,121.5,3.15,32.0,675.5,234.6,143.38
2016,8,5,16,0,764.0,117.0,3.2,32.0,631.0,182.39,103.42
2016,8,5,16,15,744.0,113.5,3.2,32.0,582.0,131.9,71.33
2016,8,5,16,30,724.0,110.0,3.2,32.0,533.0,76.52,47.6
2016,8,5,16,45,702.0,103.5,3.25,32.0,481.5,65.09,48.03
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,63.11,46.62
2016,8,5,17,15,644.0,91.5,3.05,31.5,376.5,61.51,45.58
2016,8,5,17,30,608.0,86.0,2.8,31.0,323.0,59.77,44.42
2016,8,5,17,45,566.0,77.5,2.55,30.5,270.0,55.55,41.11
2016,8,5,18,0,524.0,69.0,2.3,30.0,217.0,51.06,37.46
2016,8,5,18,15,450.5,59.5,2.15,29.5,166.5,45.33,32.59
2016,8,5,18,30,377.0,50.0,2.0,29.0,116.0,39.37,27.29
2016,8,5,18,45,271.0,36.5,1.85,28.5,75.0,28.34,17.46
2016,8,5,19,0,165.0,23.0,1.7,28.0,34.0,18.1,4.42
2016,8,5,19,15,82.5,11.5,1.7,28.0,17.0,10.46,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.0,31.5,111.9,34.16
2016,8,6,6,30,213.0,39.0,2.4,24.0,63.0,223.47,171.31
2016,8,6,6,45,308.0,52.0,2.65,24.5,108.5,310.94,247.65
2016,8,6,7,0,403.0,65.0,2.9,25.0,154.0,407.27,327.22
2016,8,6,7,15,467.0,74.5,2.95,25.5,206.0,488.57,391.34
2016,8,6,7,30,531.0,84.0,3.0,26.0,258.0,568.88,451.07
2016,8,6,7,45,584.0,88.5,3.1,27.0,313.0,636.37,498.01
2016,8,6,8,0,637.0,93.0,3.2,28.0,368.0,705.08,544.0
2016,8,6,8,15,478.0,151.5,3.2,28.5,373.5,640.73,493.65
2016,8,6,8,30,319.0,210.0,3.2,29.0,379.0,553.78,424.54
2016,8,6,8,45,538.5,158.5,3.2,29.5,479.0,722.77,547.88
2016,8,6,9,0,758.0,107.0,3.2,30.0,579.0,884.81,654.77
2016,8,6,9,15,775.0,110.0,3.2,30.5,626.0,913.49,669.28
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,939.5,682.96
2016,8,6,9,45,807.0,115.0,3.2,31.5,716.0,959.43,692.65
2016,8,6,10,0,822.0,117.0,3.2,32.0,759.0,965.48,693.46
2016,8,6,10,15,832.0,119.0,3.2,32.5,795.5,974.19,696.24
2016,8,6,10,30,842.0,121.0,3.2,33.0,832.0,979.57,697.0
2016,8,6,10,45,848.5,123.0,3.25,33.5,862.0,978.04,693.89
2016,8,6,11,0,855.0,125.0,3.3,34.0,892.0,973.08,688.8
2016,8,6,11,15,860.0,126.0,3.3,34.0,914.5,962.23,681.21
2016,8,6,11,30,865.0,127.0,3.3,34.0,937.0,948.01,671.64
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.5,928.62,657.85
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,906.07,642.17
2016,8,6,12,15,873.0,128.5,3.35,35.0,972.0,878.34,623.97
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,847.89,604.05
2016,8,6,12,45,873.5,129.0,3.3,35.0,976.0,813.32,581.68
2016,8,6,13,0,873.0,129.0,3.3,35.0,974.0,776.52,557.77
2016,8,6,13,15,870.5,128.5,3.25,35.0,964.0,735.81,530.4
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,693.31,500.23
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,647.84,466.44
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,601.0,431.07
2016,8,6,14,15,854.0,125.0,3.0,36.0,891.5,551.91,394.1
2016,8,6,14,30,848.0,124.0,2.9,36.0,866.0,502.0,355.58
2016,8,6,14,45,836.5,123.5,2.8,36.0,832.5,449.51,314.29
2016,8,6,15,0,825.0,123.0,2.7,36.0,799.0,397.19,272.15
2016,8,6,15,15,813.5,120.5,2.65,35.5,759.5,336.95,224.19
2016,8,6,15,30,802.0,118.0,2.6,35.0,720.0,283.48,180.57
2016,8,6,15,45,786.5,115.5,2.55,35.0,675.0,230.19,137.62
2016,8,6,16,0,771.0,113.0,2.5,35.0,630.0,178.52,98.85
2016,8,6,16,15,751.0,109.5,2.45,34.5,581.0,127.61,67.48
2016,8,6,16,30,731.0,106.0,2.4,34.0,532.0,79.24,50.52
2016,8,6,16,45,703.5,101.5,2.4,34.0,479.5,63.91,46.65
2016,8,6,17,0,676.0,97.0,2.4,34.0,427.0,63.19,46.27
2016,8,6,17,15,639.5,91.5,2.2,33.5,373.0,61.59,45.24
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,59.86,44.09
2016,8,6,17,45,550.0,79.0,1.8,32.5,265.5,56.76,41.74
2016,8,6,18,0,497.0,72.0,1.6,32.0,212.0,53.52,39.16
2016,8,6,18,15,421.0,62.0,1.5,31.5,162.0,47.5,34.07
2016,8,6,18,30,345.0,52.0,1.4,31.0,112.0,39.75,27.32
2016,8,6,18,45,230.5,37.5,1.3,30.5,71.0,29.07,17.8
2016,8,6,19,0,116.0,23.0,1.2,30.0,30.0,18.07,3.26
2016,8,6,19,15,58.0,11.5,1.3,29.5,15.0,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,106.97,24.72
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,214.13,162.94
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,310.72,246.66
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,423.2,338.63
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.5,499.96,398.82
2016,8,7,7,30,551.0,80.0,3.2,27.0,260.0,579.87,458.02
2016,8,7,7,45,609.5,82.5,3.25,28.0,316.0,649.87,506.39
2016,8,7,8,0,668.0,85.0,3.3,29.0,372.0,721.38,553.84
2016,8,7,8,15,698.0,89.5,3.3,29.5,426.0,770.94,585.12
2016,8,7,8,30,728.0,94.0,3.3,30.0,480.0,815.15,612.03
2016,8,7,8,45,755.5,95.5,3.3,30.5,532.0,856.72,636.61
2016,8,7,9,0,783.0,97.0,3.3,31.0,584.0,896.43,659.53
2016,8,7,9,15,799.5,100.0,3.2,31.5,631.5,925.03,674.15
2016,8,7,9,30,816.0,103.0,3.1,32.0,679.0,940.51,680.12
2016,8,7,9,45,830.0,104.5,3.05,32.5,721.5,959.2,688.65
2016,8,7,10,0,844.0,106.0,3.0,33.0,764.0,974.82,695.19
2016,8,7,10,15,853.0,107.5,2.95,33.5,800.5,982.17,696.56
2016,8,7,10,30,862.0,109.0,2.9,34.0,837.0,986.14,695.99
2016,8,7,10,45,868.5,110.5,2.85,34.5,866.5,984.18,691.85
2016,8,7,11,0,875.0,112.0,2.8,35.0,896.0,978.72,685.75
2016,8,7,11,15,879.5,113.0,2.8,35.0,918.0,967.34,677.93
2016,8,7,11,30,884.0,114.0,2.8,35.0,940.0,952.54,668.15
2016,8,7,11,45,887.0,114.5,2.8,35.5,954.0,932.52,653.85
2016,8,7,12,0,890.0,115.0,2.8,36.0,968.0,909.3,637.7
2016,8,7,12,15,891.0,115.0,2.8,36.0,974.5,880.84,619.61
2016,8,7,12,30,892.0,115.0,2.8,36.0,981.0,849.61,599.78
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.5,814.21,576.29
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,776.55,551.28
2016,8,7,13,15,888.0,114.5,2.95,37.0,966.0,735.64,524.98
2016,8,7,13,30,886.0,114.0,3.0,37.0,956.0,692.83,495.33
2016,8,7,13,45,881.5,113.5,3.05,37.0,937.5,646.7,462.68
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,599.2,428.21
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.0,549.59,391.16
2016,8,7,14,30,866.0,111.0,3.1,37.0,867.0,499.08,352.4
2016,8,7,14,45,846.5,116.0,3.1,37.0,831.5,446.45,311.13
2016,8,7,15,0,827.0,121.0,3.1,37.0,796.0,394.67,269.55
2016,8,7,15,15,816.0,118.5,3.1,36.5,757.0,341.3,226.49
2016,8,7,15,30,805.0,116.0,3.1,36.0,718.0,280.82,177.88
2016,8,7,15,45,790.0,113.0,3.1,36.0,673.5,227.07,134.71
2016,8,7,16,0,775.0,110.0,3.1,36.0,629.0,174.88,95.77
2016,8,7,16,15,755.5,106.5,3.1,35.5,580.0,123.77,64.71
2016,8,7,16,30,736.0,103.0,3.1,35.0,531.0,75.14,55.28
2016,8,7,16,45,709.0,99.0,3.1,35.0,478.5,62.45,45.28
2016,8,7,17,0,682.0,95.0,3.1,35.0,426.0,62.0,45.11
2016,8,7,17,15,646.5,89.5,2.9,34.5,372.0,60.33,44.03
2016,8,7,17,30,611.0,84.0,2.7,34.0,318.0,58.54,42.82
2016,8,7,17,45,558.0,77.0,2.5,33.5,264.0,55.36,40.41
2016,8,7,18,0,505.0,70.0,2.3,33.0,210.0,52.04,37.76
2016,8,7,18,15,429.5,60.0,2.1,32.0,160.0,45.94,32.69
2016,8,7,18,30,354.0,50.0,1.9,31.0,110.0,39.59,27.15
2016,8,7,18,45,238.0,36.0,1.75,30.5,69.5,27.95,16.82
2016,8,7,19,0,122.0,22.0,1.6,30.0,29.0,17.31,1.58
2016,8,7,19,15,61.0,11.0,1.75,30.0,14.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,6,15,63.5,21.0,2.5,24.5,28.0,78.2,10.06
2016,8,8,6,30,127.0,42.0,2.6,25.0,56.0,160.95,120.98
2016,8,8,6,45,233.0,57.5,2.75,25.5,101.5,267.87,211.87
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,371.89,297.44
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.5,448.97,358.62
2016,8,8,7,30,472.0,97.0,2.9,27.0,250.0,530.35,420.37
2016,8,8,7,45,539.0,100.0,2.95,27.5,306.0,611.76,478.78
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,689.86,532.54
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,742.41,566.02
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,794.24,598.17
2016,8,8,8,45,704.0,116.5,2.9,30.0,522.0,838.4,623.34
2016,8,8,9,0,736.0,118.0,2.9,31.0,575.0,875.54,643.27
2016,8,8,9,15,754.0,121.5,2.85,31.5,622.0,905.39,659.07
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,932.6,673.0
2016,8,8,9,45,787.5,127.0,2.8,32.5,712.0,952.73,682.69
2016,8,8,10,0,803.0,129.0,2.8,33.0,755.0,969.79,690.5
2016,8,8,10,15,813.5,131.0,2.8,33.5,791.5,978.59,693.17
2016,8,8,10,30,824.0,133.0,2.8,34.0,828.0,984.02,693.9
2016,8,8,10,45,832.0,134.5,2.8,34.5,857.5,972.07,683.9
2016,8,8,11,0,840.0,136.0,2.8,35.0,887.0,967.9,679.11
2016,8,8,11,15,845.0,137.0,2.8,35.0,909.5,956.91,671.53
2016,8,8,11,30,850.0,138.0,2.8,35.0,932.0,942.61,662.03
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.5,923.64,648.74
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,901.54,633.59
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.5,873.82,615.9
2016,8,8,12,30,863.0,137.0,2.9,36.0,974.0,843.43,596.51
2016,8,8,12,45,861.0,137.5,2.95,36.5,971.0,808.18,573.03
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,770.84,548.13
2016,8,8,13,15,856.5,137.5,3.0,37.0,958.0,730.4,521.08
2016,8,8,13,30,854.0,137.0,3.0,37.0,948.0,688.23,491.65
2016,8,8,13,45,847.0,138.0,3.0,37.0,928.5,642.79,459.29
2016,8,8,14,0,840.0,139.0,3.0,37.0,909.0,596.26,425.4
2016,8,8,14,15,833.5,137.0,2.95,37.0,883.0,546.87,388.56
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,496.77,350.23
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,440.41,306.65
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,388.12,264.84
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,334.72,221.96
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,282.17,179.33
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.5,229.46,137.3
2016,8,8,16,0,747.0,123.0,3.0,36.0,622.0,178.53,99.7
2016,8,8,16,15,726.0,119.0,3.0,35.5,572.5,121.14,64.19
2016,8,8,16,30,705.0,115.0,3.0,35.0,523.0,73.24,53.77
2016,8,8,16,45,676.5,110.5,3.0,35.0,470.5,69.89,51.3
2016,8,8,17,0,648.0,106.0,3.0,35.0,418.0,69.49,51.19
2016,8,8,17,15,610.0,99.5,2.8,34.5,364.5,67.46,49.86
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,65.28,48.37
2016,8,8,17,45,520.5,84.5,2.4,33.5,258.0,61.27,45.29
2016,8,8,18,0,469.0,76.0,2.2,33.0,205.0,57.05,41.9
2016,8,8,18,15,391.0,64.5,2.05,32.5,155.5,48.46,34.68
2016,8,8,18,30,313.0,53.0,1.9,32.0,106.0,40.52,27.75
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.5,28.71,17.24
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,16.51,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,9.55,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,104.49,5.06
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,211.79,159.44
2016,8,9,6,45,306.5,50.0,3.0,26.5,105.5,306.98,242.45
2016,8,9,7,0,417.0,62.0,3.2,27.0,152.0,417.49,332.77
2016,8,9,7,15,360.5,87.0,3.2,27.5,181.0,416.94,332.26
2016,8,9,7,30,304.0,112.0,3.2,28.0,210.0,397.03,315.73
2016,8,9,7,45,486.0,98.5,3.2,28.5,290.0,556.77,437.77
2016,8,9,8,0,668.0,85.0,3.2,29.0,370.0,720.67,553.67
2016,8,9,8,15,699.0,90.0,3.15,29.5,424.5,771.76,585.11
2016,8,9,8,30,730.0,95.0,3.1,30.0,479.0,817.37,612.62
2016,8,9,8,45,760.5,95.0,3.05,30.5,532.0,859.94,637.43
2016,8,9,9,0,791.0,95.0,3.0,31.0,585.0,900.73,660.57
2016,8,9,9,15,807.5,98.0,2.95,31.5,632.5,929.41,675.37
2016,8,9,9,30,824.0,101.0,2.9,32.0,680.0,945.05,681.68
2016,8,9,9,45,839.0,102.0,2.9,32.5,723.5,964.18,690.78
2016,8,9,10,0,854.0,103.0,2.9,33.0,767.0,980.24,697.91
2016,8,9,10,15,863.0,104.5,2.9,33.5,803.5,987.56,699.62
2016,8,9,10,30,872.0,106.0,2.9,34.0,840.0,991.46,699.38
2016,8,9,10,45,879.5,107.0,2.9,34.5,870.0,989.85,695.86
2016,8,9,11,0,887.0,108.0,2.9,35.0,900.0,984.7,690.33
2016,8,9,11,15,891.5,109.0,2.95,35.5,922.5,973.11,681.36
2016,8,9,11,30,896.0,110.0,3.0,36.0,945.0,958.06,670.4
2016,8,9,11,45,900.5,109.5,3.1,36.5,960.0,938.16,656.88
2016,8,9,12,0,905.0,109.0,3.2,37.0,975.0,914.99,641.36
2016,8,9,12,15,906.0,109.0,3.3,37.0,981.0,886.1,623.54
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,854.38,603.84
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,818.43,581.24
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,780.14,556.92
2016,8,9,13,15,903.0,108.5,3.65,37.0,971.5,738.54,529.9
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,694.99,499.35
2016,8,9,13,45,897.0,107.0,3.8,37.5,942.5,647.99,464.88
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,599.54,428.63
2016,8,9,14,15,887.5,105.0,3.9,37.5,898.0,549.04,391.48
2016,8,9,14,30,882.0,104.0,3.9,37.0,872.0,497.62,352.44
2016,8,9,14,45,602.5,237.5,3.95,37.0,753.0,423.14,297.45
2016,8,9,15,0,323.0,371.0,4.0,37.0,634.0,389.63,274.24
2016,8,9,15,15,584.5,234.0,4.0,37.0,680.5,339.12,230.16
2016,8,9,15,30,846.0,97.0,4.0,37.0,727.0,281.09,176.02
2016,8,9,15,45,832.0,94.5,4.0,37.0,682.0,226.24,131.94
2016,8,9,16,0,818.0,92.0,4.0,37.0,637.0,172.68,92.39
2016,8,9,16,15,800.0,89.5,3.95,36.5,587.0,110.71,54.38
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,60.23,43.12
2016,8,9,16,45,757.0,83.5,3.9,36.0,484.0,58.68,42.07
2016,8,9,17,0,732.0,80.0,3.9,36.0,431.0,57.87,41.58
2016,8,9,17,15,698.0,75.5,3.75,35.5,376.5,56.15,40.45
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,49.54,35.26
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,47.03,33.37
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,44.44,31.3
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,39.2,26.94
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,33.78,22.18
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,24.89,14.1
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.6,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,77.5,19.5,2.4,25.0,27.5,83.24,0.0
2016,8,10,6,30,155.0,39.0,2.6,25.0,55.0,173.88,130.34
2016,8,10,6,45,258.0,54.0,2.8,25.5,100.5,280.01,221.44
2016,8,10,7,0,361.0,69.0,3.0,26.0,146.0,382.19,305.72
2016,8,10,7,15,427.5,79.5,3.05,26.5,197.5,458.04,366.2
2016,8,10,7,30,494.0,90.0,3.1,27.0,249.0,544.71,431.68
2016,8,10,7,45,558.0,93.5,3.2,27.5,305.0,619.38,485.2
2016,8,10,8,0,622.0,97.0,3.3,28.0,361.0,695.69,537.99
2016,8,10,8,15,654.5,102.5,3.3,28.5,414.5,747.51,571.32
2016,8,10,8,30,687.0,108.0,3.3,29.0,468.0,798.56,603.37
2016,8,10,8,45,722.0,107.5,3.3,29.5,521.5,843.21,630.28
2016,8,10,9,0,757.0,107.0,3.3,30.0,575.0,881.98,652.79
2016,8,10,9,15,774.0,110.5,3.25,30.5,622.0,911.13,668.3
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,937.57,681.94
2016,8,10,9,45,808.5,114.5,3.15,32.0,712.5,958.08,690.24
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,964.89,689.76
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,972.96,692.09
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,977.68,692.41
2016,8,10,10,45,854.0,119.0,3.1,34.5,859.0,976.38,689.09
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,971.65,683.83
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.5,960.59,676.15
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,946.13,666.5
2016,8,10,11,45,876.5,121.5,3.15,35.5,948.0,926.47,652.66
2016,8,10,12,0,880.0,122.0,3.2,36.0,962.0,903.62,636.92
2016,8,10,12,15,881.0,122.0,3.25,36.0,968.5,875.1,618.91
2016,8,10,12,30,882.0,122.0,3.3,36.0,975.0,843.85,599.11
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.5,808.45,575.33
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,770.81,550.03
2016,8,10,13,15,878.0,121.5,3.4,37.0,960.0,729.96,522.85
2016,8,10,13,30,876.0,121.0,3.4,37.0,950.0,687.23,492.78
2016,8,10,13,45,871.0,121.0,3.45,37.5,931.0,641.31,459.01
2016,8,10,14,0,866.0,121.0,3.5,38.0,912.0,594.08,423.62
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.0,544.05,386.2
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,493.21,347.14
2016,8,10,14,45,845.5,116.0,3.55,38.0,827.0,440.36,305.66
2016,8,10,15,0,837.0,114.0,3.6,38.0,794.0,387.37,263.0
