Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,15,826.0,112.0,3.65,37.5,754.5,333.69,219.58
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,280.57,176.28
2016,8,10,15,45,799.5,107.0,3.75,37.0,669.5,218.17,127.04
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,165.3,88.32
2016,8,10,16,15,764.5,101.0,3.8,36.5,574.5,113.99,58.64
2016,8,10,16,30,745.0,98.0,3.8,36.0,525.0,66.75,48.37
2016,8,10,16,45,666.0,109.0,3.85,36.0,462.5,69.08,50.46
2016,8,10,17,0,587.0,120.0,3.9,36.0,400.0,79.43,59.05
2016,8,10,17,15,602.5,99.5,3.85,35.5,356.0,67.72,49.88
2016,8,10,17,30,618.0,79.0,3.8,35.0,312.0,55.22,39.93
2016,8,10,17,45,564.0,72.5,3.75,34.5,258.0,52.25,37.68
2016,8,10,18,0,510.0,66.0,3.7,34.0,204.0,49.18,35.21
2016,8,10,18,15,430.5,56.5,3.55,33.5,154.0,43.35,30.28
2016,8,10,18,30,351.0,47.0,3.4,33.0,104.0,37.32,24.93
2016,8,10,18,45,175.5,36.0,3.3,32.5,64.5,27.96,16.32
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,20.73,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,11.37,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,95.5,18.0,2.55,25.5,27.5,100.21,0.0
2016,8,11,6,30,191.0,36.0,2.7,26.0,55.0,205.81,153.59
2016,8,11,6,45,310.5,46.5,2.9,26.5,101.5,304.26,240.06
2016,8,11,7,0,430.0,57.0,3.1,27.0,148.0,420.68,335.17
2016,8,11,7,15,281.5,90.5,3.15,27.5,157.5,344.23,274.94
2016,8,11,7,30,133.0,124.0,3.2,28.0,167.0,260.83,206.44
2016,8,11,7,45,199.0,144.5,3.3,28.5,222.0,341.55,270.18
2016,8,11,8,0,265.0,165.0,3.4,29.0,277.0,442.9,346.74
2016,8,11,8,15,302.5,184.0,3.4,29.5,329.0,503.19,389.84
2016,8,11,8,30,340.0,203.0,3.4,30.0,381.0,564.2,432.44
2016,8,11,8,45,404.0,208.5,3.45,31.0,442.0,653.06,493.33
2016,8,11,9,0,468.0,214.0,3.5,32.0,503.0,725.05,540.72
2016,8,11,9,15,637.5,158.5,3.45,32.5,585.5,839.19,617.4
2016,8,11,9,30,807.0,103.0,3.4,33.0,668.0,939.69,679.73
2016,8,11,9,45,657.5,191.0,3.35,33.5,670.0,899.83,649.6
2016,8,11,10,0,508.0,279.0,3.3,34.0,672.0,836.67,602.12
2016,8,11,10,15,679.0,195.5,3.3,34.5,749.0,919.31,657.31
2016,8,11,10,30,850.0,112.0,3.3,35.0,826.0,974.43,689.42
2016,8,11,10,45,856.0,114.0,3.3,35.5,855.0,972.31,685.19
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,966.72,679.39
2016,8,11,11,15,644.0,256.5,3.35,36.0,838.5,898.02,634.44
2016,8,11,11,30,426.0,397.0,3.4,36.0,793.0,806.73,568.91
2016,8,11,11,45,642.5,265.0,3.45,36.5,873.0,863.07,610.78
2016,8,11,12,0,859.0,133.0,3.5,37.0,953.0,893.81,630.26
2016,8,11,12,15,860.5,133.0,3.55,37.0,959.0,866.03,612.25
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,835.56,592.86
2016,8,11,12,45,859.0,135.0,3.7,37.0,962.5,800.69,570.73
2016,8,11,13,0,856.0,137.0,3.8,37.0,960.0,763.72,547.05
2016,8,11,13,15,853.5,136.5,3.8,37.0,949.5,723.18,519.35
2016,8,11,13,30,851.0,136.0,3.8,37.0,939.0,680.91,489.4
2016,8,11,13,45,844.5,136.0,3.85,37.0,920.0,634.93,456.38
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,587.85,421.76
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,538.74,384.61
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,488.92,345.97
2016,8,11,14,45,631.5,227.0,3.8,37.0,762.5,424.19,297.48
2016,8,11,15,0,438.0,321.0,3.8,37.0,676.0,385.76,269.31
2016,8,11,15,15,610.5,223.0,3.7,37.0,690.0,335.6,226.44
2016,8,11,15,30,783.0,125.0,3.6,37.0,704.0,273.75,172.08
2016,8,11,15,45,769.0,121.0,3.55,37.0,659.5,220.51,129.79
2016,8,11,16,0,755.0,117.0,3.5,37.0,615.0,168.79,92.19
2016,8,11,16,15,734.0,113.0,3.45,36.5,566.0,118.31,63.5
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,66.88,48.47
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,65.42,47.51
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,63.75,46.36
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,61.79,45.06
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,59.69,43.6
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,56.19,40.92
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,52.53,37.97
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,46.01,32.45
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,37.63,25.15
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,26.08,14.71
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,14.19,0.0
2016,8,11,19,15,42.0,9.0,1.7,31.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,60.5,19.5,3.05,25.5,25.5,73.09,0.0
2016,8,12,6,30,121.0,39.0,3.2,26.0,51.0,153.53,112.93
2016,8,12,6,45,224.5,55.0,3.35,26.5,95.5,258.81,203.55
2016,8,12,7,0,328.0,71.0,3.5,27.0,140.0,360.94,287.95
2016,8,12,7,15,396.5,83.0,3.5,27.5,191.0,438.84,350.25
2016,8,12,7,30,465.0,95.0,3.5,28.0,242.0,521.28,413.3
2016,8,12,7,45,526.0,100.0,3.55,28.5,297.5,599.47,469.83
2016,8,12,8,0,587.0,105.0,3.6,29.0,353.0,674.26,521.71
2016,8,12,8,15,621.5,111.0,3.55,29.5,406.0,727.59,556.26
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,780.26,589.47
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,824.6,615.12
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,867.43,639.2
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.5,892.09,651.48
2016,8,12,9,30,757.0,129.0,3.3,33.0,659.0,920.03,665.91
2016,8,12,9,45,773.0,131.0,3.2,33.5,701.5,940.37,675.21
2016,8,12,10,0,789.0,133.0,3.1,34.0,744.0,957.65,682.56
2016,8,12,10,15,799.0,135.5,3.0,34.5,780.0,966.27,684.42
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,971.52,684.31
2016,8,12,10,45,816.0,140.5,2.8,36.0,845.5,970.37,678.9
2016,8,12,11,0,823.0,143.0,2.7,37.0,875.0,965.75,671.54
2016,8,12,11,15,828.0,144.5,2.6,37.0,897.0,944.2,656.65
2016,8,12,11,30,833.0,146.0,2.5,37.0,919.0,930.28,646.76
2016,8,12,11,45,814.0,162.5,2.45,37.5,927.5,915.11,635.24
2016,8,12,12,0,795.0,179.0,2.4,38.0,936.0,887.05,615.83
2016,8,12,12,15,796.5,179.0,2.4,38.0,942.0,859.16,598.36
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,828.68,579.22
2016,8,12,12,45,795.5,180.5,2.4,38.5,945.5,793.96,556.15
2016,8,12,13,0,793.0,182.0,2.4,39.0,943.0,757.27,530.72
2016,8,12,13,15,553.5,320.5,2.4,39.0,849.0,669.04,467.96
2016,8,12,13,30,314.0,459.0,2.4,39.0,755.0,591.51,412.32
2016,8,12,13,45,545.0,318.5,2.45,39.0,820.0,596.64,418.98
2016,8,12,14,0,776.0,178.0,2.5,39.0,885.0,582.81,410.48
2016,8,12,14,15,768.5,176.0,2.45,39.0,859.0,534.16,374.58
2016,8,12,14,30,761.0,174.0,2.4,39.0,833.0,485.19,337.71
2016,8,12,14,45,731.5,182.5,2.4,39.0,796.0,430.12,295.99
2016,8,12,15,0,702.0,191.0,2.4,39.0,759.0,381.19,257.81
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.5,330.25,217.49
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,280.68,178.18
2016,8,12,15,45,657.5,176.5,2.3,39.0,636.5,230.71,139.8
2016,8,12,16,0,642.0,170.0,2.3,39.0,593.0,182.63,105.89
2016,8,12,16,15,618.0,163.5,2.25,38.5,544.0,136.08,80.06
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,98.45,73.0
2016,8,12,16,45,563.5,148.5,2.15,38.0,443.5,97.35,72.45
2016,8,12,17,0,533.0,140.0,2.1,38.0,392.0,94.04,70.1
2016,8,12,17,15,491.5,130.0,1.9,37.5,339.5,89.36,66.78
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,84.4,63.15
2016,8,12,17,45,395.5,107.0,1.5,36.5,235.5,76.91,57.35
2016,8,12,18,0,341.0,94.0,1.3,36.0,184.0,69.05,51.05
2016,8,12,18,15,266.5,76.5,1.15,35.0,136.5,57.32,41.41
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,46.1,31.83
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,30.19,17.62
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,14.71,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.73,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,9.5,15.0,0.95,25.0,16.0,21.24,0.0
2016,8,13,6,30,19.0,30.0,1.0,25.0,32.0,46.95,30.61
2016,8,13,6,45,59.0,61.0,1.05,25.5,72.5,130.17,99.73
2016,8,13,7,0,99.0,92.0,1.1,26.0,113.0,200.9,157.81
2016,8,13,7,15,145.0,120.0,1.2,26.0,160.5,271.41,214.82
2016,8,13,7,30,191.0,148.0,1.3,26.0,208.0,344.0,271.69
2016,8,13,7,45,142.0,160.0,1.45,26.0,210.0,315.74,248.4
2016,8,13,8,0,93.0,172.0,1.6,26.0,212.0,269.38,211.13
2016,8,13,8,15,246.0,180.5,1.6,26.0,304.5,447.77,349.44
2016,8,13,8,30,399.0,189.0,1.6,26.0,397.0,619.82,474.42
2016,8,13,8,45,350.5,224.5,1.65,26.5,421.0,602.61,457.22
2016,8,13,9,0,302.0,260.0,1.7,27.0,445.0,599.77,451.43
2016,8,13,9,15,239.0,294.0,1.6,27.0,448.0,558.39,418.65
2016,8,13,9,30,176.0,328.0,1.5,27.0,451.0,532.3,396.65
2016,8,13,9,45,176.0,352.0,1.45,27.5,482.0,554.76,410.16
2016,8,13,10,0,176.0,376.0,1.4,28.0,513.0,575.94,422.24
2016,8,13,10,15,99.0,341.5,1.3,28.0,419.5,438.34,323.28
2016,8,13,10,30,22.0,307.0,1.2,28.0,326.0,306.36,226.25
2016,8,13,10,45,33.0,346.5,1.2,28.0,375.5,369.39,272.17
2016,8,13,11,0,44.0,386.0,1.2,28.0,425.0,415.98,304.63
2016,8,13,11,15,22.0,237.0,1.2,28.0,256.5,244.07,180.26
2016,8,13,11,30,0.0,88.0,1.2,28.0,88.0,78.51,55.42
2016,8,13,11,45,0.0,99.5,1.25,28.0,99.5,88.85,63.58
2016,8,13,12,0,0.0,111.0,1.3,28.0,111.0,99.13,71.43
2016,8,13,12,15,2.0,130.5,1.35,28.0,132.5,118.22,86.06
2016,8,13,12,30,4.0,150.0,1.4,28.0,154.0,137.04,100.39
2016,8,13,12,45,2.0,134.0,1.45,28.0,136.0,120.88,88.01
2016,8,13,13,0,0.0,118.0,1.5,28.0,118.0,104.97,75.85
2016,8,13,13,15,0.0,119.0,1.55,28.0,119.0,105.72,76.49
2016,8,13,13,30,0.0,120.0,1.6,28.0,120.0,106.48,77.11
2016,8,13,13,45,10.5,224.0,1.7,28.0,234.0,202.84,150.32
2016,8,13,14,0,21.0,328.0,1.8,28.0,348.0,294.56,218.0
2016,8,13,14,15,83.0,379.0,1.9,27.5,452.0,355.46,262.81
2016,8,13,14,30,145.0,430.0,2.0,27.0,556.0,403.57,297.39
2016,8,13,14,45,196.0,407.5,2.1,27.0,570.5,393.56,289.05
2016,8,13,15,0,247.0,385.0,2.2,27.0,585.0,368.56,269.17
2016,8,13,15,15,360.0,327.0,2.25,27.0,601.5,341.99,245.41
2016,8,13,15,30,473.0,269.0,2.3,27.0,618.0,294.09,203.93
2016,8,13,15,45,501.5,239.5,2.35,27.0,588.0,246.75,165.35
2016,8,13,16,0,530.0,210.0,2.4,27.0,558.0,196.71,126.93
2016,8,13,16,15,265.0,156.0,2.45,26.5,330.0,122.8,84.53
2016,8,13,16,30,0.0,102.0,2.5,26.0,102.0,89.61,69.57
2016,8,13,16,45,24.5,144.0,2.55,26.0,155.5,116.09,91.89
2016,8,13,17,0,49.0,186.0,2.6,26.0,209.0,141.94,113.63
2016,8,13,17,15,39.5,163.0,2.55,25.5,180.0,125.94,100.93
2016,8,13,17,30,30.0,140.0,2.5,25.0,151.0,109.54,87.73
2016,8,13,17,45,22.5,116.5,2.45,25.0,124.0,95.94,76.43
2016,8,13,18,0,15.0,93.0,2.4,25.0,97.0,77.28,60.57
2016,8,13,18,15,7.5,69.0,2.25,25.0,71.0,58.09,43.93
2016,8,13,18,30,0.0,45.0,2.1,25.0,45.0,38.65,26.89
2016,8,13,18,45,0.0,26.0,2.0,25.0,26.0,22.77,12.32
2016,8,13,19,0,0.0,7.0,1.9,25.0,7.0,6.37,0.0
2016,8,13,19,15,0.0,3.5,1.8,25.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,11.82,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,23.87,12.53
2016,8,14,6,45,8.5,48.5,3.2,24.0,50.5,55.12,39.19
2016,8,14,7,0,17.0,71.0,3.3,24.0,75.0,93.67,71.6
2016,8,14,7,15,30.0,94.0,3.3,24.0,103.0,129.13,101.34
2016,8,14,7,30,43.0,117.0,3.3,24.0,131.0,164.7,130.61
2016,8,14,7,45,33.0,135.0,3.35,24.0,146.5,174.47,137.8
2016,8,14,8,0,23.0,153.0,3.4,24.0,162.0,169.95,133.34
2016,8,14,8,15,13.5,157.0,3.45,24.0,162.5,162.44,126.5
2016,8,14,8,30,4.0,161.0,3.5,24.0,163.0,155.44,120.04
2016,8,14,8,45,10.0,186.5,3.6,24.5,192.5,185.82,143.57
2016,8,14,9,0,16.0,212.0,3.7,25.0,222.0,216.17,166.65
2016,8,14,9,15,18.5,228.5,3.75,25.0,241.0,233.63,179.65
2016,8,14,9,30,21.0,245.0,3.8,25.0,260.0,251.03,192.57
2016,8,14,9,45,85.0,309.0,3.9,25.0,374.0,397.54,305.1
2016,8,14,10,0,149.0,373.0,4.0,25.0,488.0,545.58,414.2
2016,8,14,10,15,163.0,380.5,4.05,25.0,512.5,561.42,424.64
2016,8,14,10,30,177.0,388.0,4.1,25.0,537.0,576.58,435.18
2016,8,14,10,45,129.0,406.5,4.15,25.0,517.0,541.32,407.39
2016,8,14,11,0,81.0,425.0,4.2,25.0,497.0,491.62,369.42
2016,8,14,11,15,80.5,436.0,4.2,25.0,509.0,495.72,372.03
2016,8,14,11,30,80.0,447.0,4.2,25.0,521.0,499.25,374.07
2016,8,14,11,45,169.0,461.0,4.25,25.0,621.0,596.19,445.84
2016,8,14,12,0,258.0,475.0,4.3,25.0,721.0,682.97,508.39
2016,8,14,12,15,132.5,323.0,4.3,25.0,450.0,414.34,313.47
2016,8,14,12,30,7.0,171.0,4.3,25.0,179.0,158.2,118.09
2016,8,14,12,45,8.0,179.0,4.3,25.0,187.5,165.49,124.04
2016,8,14,13,0,9.0,187.0,4.3,25.0,196.0,172.58,129.5
2016,8,14,13,15,4.5,113.5,4.3,25.0,118.0,104.02,76.37
2016,8,14,13,30,0.0,40.0,4.3,25.0,40.0,35.61,22.61
2016,8,14,13,45,3.0,101.5,4.3,25.0,104.0,91.96,67.09
2016,8,14,14,0,6.0,163.0,4.3,25.0,168.0,146.88,109.89
2016,8,14,14,15,8.5,197.5,4.25,25.0,205.0,176.91,133.11
2016,8,14,14,30,11.0,232.0,4.2,25.0,242.0,205.77,155.32
2016,8,14,14,45,9.0,208.5,4.2,25.0,216.5,184.1,138.8
2016,8,14,15,0,7.0,185.0,4.2,25.0,191.0,162.81,122.59
2016,8,14,15,15,3.5,153.0,4.1,24.5,156.0,134.41,100.97
2016,8,14,15,30,0.0,121.0,4.0,24.0,121.0,106.37,79.44
2016,8,14,15,45,0.0,118.5,3.95,24.0,118.5,104.07,77.85
2016,8,14,16,0,0.0,116.0,3.9,24.0,116.0,101.72,76.22
2016,8,14,16,15,7.0,155.0,3.75,24.0,159.0,132.53,100.79
2016,8,14,16,30,14.0,194.0,3.6,24.0,202.0,159.11,128.0
2016,8,14,16,45,10.5,174.0,3.45,24.0,180.0,143.55,115.51
2016,8,14,17,0,7.0,154.0,3.3,24.0,158.0,127.81,102.83
2016,8,14,17,15,3.5,134.5,3.1,23.5,136.5,112.26,90.33
2016,8,14,17,30,0.0,115.0,2.9,23.0,115.0,96.57,77.48
2016,8,14,17,45,0.0,94.5,2.7,23.0,94.5,80.01,63.49
2016,8,14,18,0,0.0,74.0,2.5,23.0,74.0,63.29,49.09
2016,8,14,18,15,0.0,54.5,2.3,22.5,54.5,47.15,35.02
2016,8,14,18,30,0.0,35.0,2.1,22.0,35.0,30.82,20.58
2016,8,14,18,45,0.0,20.5,1.95,22.0,20.5,18.06,8.59
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.46,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,6.0,2.65,21.0,6.0,5.46,0.0
2016,8,15,6,30,0.0,12.0,2.7,21.0,12.0,10.54,2.42
2016,8,15,6,45,0.0,23.5,2.75,21.5,23.5,20.68,11.28
2016,8,15,7,0,0.0,35.0,2.8,22.0,35.0,30.85,19.95
2016,8,15,7,15,0.0,48.0,2.8,22.0,48.0,42.36,29.69
2016,8,15,7,30,0.0,61.0,2.8,22.0,61.0,53.89,39.29
2016,8,15,7,45,0.0,71.5,2.8,22.0,71.5,63.34,47.01
2016,8,15,8,0,0.0,82.0,2.8,22.0,82.0,73.06,54.83
2016,8,15,8,15,0.0,104.0,2.75,22.0,104.0,94.24,71.88
2016,8,15,8,30,0.0,126.0,2.7,22.0,126.0,115.4,88.68
2016,8,15,8,45,0.0,100.5,2.7,22.5,100.5,89.69,67.45
2016,8,15,9,0,0.0,75.0,2.7,23.0,75.0,66.42,48.37
2016,8,15,9,15,0.0,66.0,2.6,23.0,66.0,58.45,41.8
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,50.49,35.26
2016,8,15,9,45,2.0,113.5,2.45,23.5,115.0,103.42,77.38
2016,8,15,10,0,4.0,170.0,2.4,24.0,173.0,158.25,119.97
2016,8,15,10,15,5.5,177.0,2.35,24.0,181.5,165.96,125.64
2016,8,15,10,30,7.0,184.0,2.3,24.0,190.0,173.61,131.36
2016,8,15,10,45,7.0,181.0,2.25,24.0,187.5,170.4,128.65
2016,8,15,11,0,7.0,178.0,2.2,24.0,185.0,167.25,126.03
2016,8,15,11,15,4.5,160.5,2.15,24.0,165.5,148.47,111.31
2016,8,15,11,30,2.0,143.0,2.1,24.0,146.0,129.99,96.82
2016,8,15,11,45,3.0,148.0,2.1,24.5,152.0,135.24,100.68
2016,8,15,12,0,4.0,153.0,2.1,25.0,158.0,140.37,104.4
2016,8,15,12,15,7.0,177.5,2.1,25.0,185.5,164.54,122.98
2016,8,15,12,30,10.0,202.0,2.1,25.0,213.0,188.26,141.05
2016,8,15,12,45,12.5,241.5,2.1,25.0,254.5,224.29,168.26
2016,8,15,13,0,15.0,281.0,2.1,25.0,296.0,259.44,194.51
2016,8,15,13,15,16.0,291.0,2.1,25.0,306.5,267.03,200.08
2016,8,15,13,30,17.0,301.0,2.1,25.0,317.0,274.26,205.48
2016,8,15,13,45,15.5,282.0,2.15,25.0,296.5,255.12,191.29
2016,8,15,14,0,14.0,263.0,2.2,25.0,276.0,236.36,177.41
2016,8,15,14,15,28.5,316.5,2.2,24.5,342.0,278.93,209.88
2016,8,15,14,30,43.0,370.0,2.2,24.0,408.0,320.93,241.4
2016,8,15,14,45,30.0,321.5,2.2,24.0,347.5,273.41,206.01
2016,8,15,15,0,17.0,273.0,2.2,24.0,287.0,236.93,179.03
2016,8,15,15,15,18.0,265.5,2.15,24.0,279.5,228.47,172.86
2016,8,15,15,30,19.0,258.0,2.1,24.0,272.0,219.76,166.43
2016,8,15,15,45,9.5,205.5,2.05,24.0,213.0,175.24,132.85
2016,8,15,16,0,0.0,153.0,2.0,24.0,154.0,131.57,99.59
2016,8,15,16,15,11.0,179.0,1.95,24.0,186.0,150.74,114.79
2016,8,15,16,30,22.0,205.0,1.9,24.0,218.0,166.65,133.82
2016,8,15,16,45,11.0,133.0,1.9,24.0,139.5,113.52,90.33
2016,8,15,17,0,0.0,61.0,1.9,24.0,61.0,53.9,40.49
2016,8,15,17,15,0.0,52.5,1.8,23.5,52.5,46.35,34.32
2016,8,15,17,30,0.0,44.0,1.7,23.0,44.0,38.81,28.02
2016,8,15,17,45,0.0,36.0,1.6,23.0,36.0,31.72,21.94
2016,8,15,18,0,0.0,28.0,1.5,23.0,28.0,24.64,15.78
2016,8,15,18,15,0.0,20.5,1.45,22.5,20.5,18.02,9.95
2016,8,15,18,30,0.0,13.0,1.4,22.0,13.0,11.42,4.07
2016,8,15,18,45,0.0,7.5,1.35,22.0,7.5,6.58,0.0
2016,8,15,19,0,0.0,2.0,1.3,22.0,2.0,1.82,0.0
2016,8,15,19,15,0.0,1.0,1.4,22.0,1.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,7.5,2.25,21.0,7.5,6.82,0.0
2016,8,16,6,30,0.0,15.0,2.3,21.0,15.0,13.19,4.38
2016,8,16,6,45,0.0,29.0,2.35,21.5,29.0,25.56,15.25
2016,8,16,7,0,0.0,43.0,2.4,22.0,43.0,37.95,25.82
2016,8,16,7,15,0.0,59.0,2.35,22.0,59.0,53.12,38.61
2016,8,16,7,30,0.0,75.0,2.3,22.0,75.0,68.48,51.36
2016,8,16,7,45,0.0,70.5,2.3,22.5,70.5,62.36,46.09
2016,8,16,8,0,0.0,66.0,2.3,23.0,66.0,58.33,42.54
2016,8,16,8,15,0.0,76.5,2.25,23.0,76.5,67.68,50.0
2016,8,16,8,30,0.0,87.0,2.2,23.0,87.0,77.06,57.4
2016,8,16,8,45,4.0,139.0,2.2,23.5,141.5,131.19,100.57
2016,8,16,9,0,8.0,191.0,2.2,24.0,196.0,186.64,143.63
2016,8,16,9,15,16.0,225.0,2.15,24.0,236.0,227.64,175.06
2016,8,16,9,30,24.0,259.0,2.1,24.0,276.0,268.5,205.88
2016,8,16,9,45,27.0,274.0,2.05,24.5,294.0,301.34,229.56
2016,8,16,10,0,30.0,289.0,2.0,25.0,312.0,317.14,240.25
2016,8,16,10,15,30.5,303.0,1.9,25.0,327.5,329.1,248.38
2016,8,16,10,30,31.0,317.0,1.8,25.0,343.0,340.73,256.24
2016,8,16,10,45,35.5,336.0,1.75,25.5,367.0,361.01,270.09
2016,8,16,11,0,40.0,355.0,1.7,26.0,391.0,380.58,283.24
2016,8,16,11,15,36.5,367.0,1.6,26.0,400.5,384.81,285.41
2016,8,16,11,30,33.0,379.0,1.5,26.0,410.0,388.68,287.44
2016,8,16,11,45,37.0,381.0,1.4,26.0,416.5,389.44,287.6
2016,8,16,12,0,41.0,383.0,1.3,26.0,423.0,389.8,287.5
2016,8,16,12,15,95.5,437.0,1.3,26.0,529.0,480.32,352.52
2016,8,16,12,30,150.0,491.0,1.3,26.0,635.0,568.46,413.33
2016,8,16,12,45,167.5,490.0,1.3,26.0,650.5,567.35,412.0
2016,8,16,13,0,185.0,489.0,1.3,26.0,666.0,564.45,410.12
2016,8,16,13,15,92.5,264.5,1.35,26.0,353.0,297.22,221.16
2016,8,16,13,30,0.0,40.0,1.4,26.0,40.0,35.61,22.39
2016,8,16,13,45,10.0,178.5,1.5,26.0,187.5,163.27,121.71
2016,8,16,14,0,20.0,317.0,1.6,26.0,335.0,284.58,212.38
2016,8,16,14,15,26.0,331.5,1.65,26.0,354.0,289.19,215.45
2016,8,16,14,30,32.0,346.0,1.7,26.0,373.0,297.82,221.92
2016,8,16,14,45,33.5,336.0,1.8,26.0,363.5,285.19,212.77
2016,8,16,15,0,35.0,326.0,1.9,26.0,354.0,272.42,203.51
2016,8,16,15,15,17.5,231.0,1.95,26.0,245.0,201.35,150.78
2016,8,16,15,30,0.0,136.0,2.0,26.0,136.0,118.87,88.33
2016,8,16,15,45,1.0,151.0,2.15,26.0,152.0,130.85,98.03
2016,8,16,16,0,2.0,166.0,2.3,26.0,168.0,141.92,106.93
2016,8,16,16,15,7.0,176.5,2.3,25.5,181.0,148.55,112.58
2016,8,16,16,30,12.0,187.0,2.3,25.0,194.0,154.02,123.1
2016,8,16,16,45,6.0,161.0,2.35,25.0,164.5,134.09,107.13
2016,8,16,17,0,0.0,135.0,2.4,25.0,135.0,113.83,90.72
2016,8,16,17,15,0.0,116.5,2.3,24.5,116.5,98.89,78.71
2016,8,16,17,30,0.0,98.0,2.2,24.0,98.0,83.8,66.33
2016,8,16,17,45,0.0,80.0,2.1,24.0,80.0,68.95,53.78
2016,8,16,18,0,0.0,62.0,2.0,24.0,62.0,53.95,40.87
2016,8,16,18,15,0.0,45.5,1.9,23.5,45.5,39.98,28.69
2016,8,16,18,30,0.0,29.0,1.8,23.0,29.0,25.56,15.96
2016,8,16,18,45,0.0,17.0,1.75,23.0,17.0,14.96,5.67
2016,8,16,19,0,0.0,5.0,1.7,23.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.7,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.55,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,8.78,0.95
2016,8,17,6,45,0.0,20.0,2.3,22.5,20.0,17.59,8.68
2016,8,17,7,0,0.0,30.0,2.4,23.0,30.0,26.42,16.19
2016,8,17,7,15,0.0,42.0,2.5,23.0,42.0,37.04,25.15
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,47.67,33.99
2016,8,17,7,45,43.5,111.0,2.75,23.5,129.5,152.4,120.93
2016,8,17,8,0,87.0,168.0,2.9,24.0,205.0,259.56,206.66
2016,8,17,8,15,70.0,188.0,2.95,24.0,220.5,265.35,209.5
2016,8,17,8,30,53.0,208.0,3.0,24.0,236.0,270.0,211.63
2016,8,17,8,45,113.5,241.0,3.05,24.5,308.0,380.4,296.87
2016,8,17,9,0,174.0,274.0,3.1,25.0,380.0,474.57,366.89
2016,8,17,9,15,216.5,294.0,3.1,25.0,437.0,536.1,411.48
2016,8,17,9,30,259.0,314.0,3.1,25.0,494.0,616.07,468.26
2016,8,17,9,45,227.0,341.5,3.1,25.5,506.5,593.03,448.24
2016,8,17,10,0,195.0,369.0,3.1,26.0,519.0,586.56,440.53
2016,8,17,10,15,169.5,389.0,3.05,26.0,524.0,576.72,431.51
2016,8,17,10,30,144.0,409.0,3.0,26.0,529.0,565.81,421.87
2016,8,17,10,45,174.5,425.0,3.0,26.5,575.5,604.68,448.51
2016,8,17,11,0,205.0,441.0,3.0,27.0,622.0,641.67,473.17
2016,8,17,11,15,195.0,454.0,3.0,27.0,630.0,634.91,467.22
2016,8,17,11,30,185.0,467.0,3.0,27.0,638.0,627.23,460.98
2016,8,17,11,45,251.0,461.0,3.0,27.5,697.0,678.36,496.51
2016,8,17,12,0,317.0,455.0,3.0,28.0,756.0,714.64,521.04
2016,8,17,12,15,181.0,440.0,3.0,28.0,612.5,561.49,412.21
2016,8,17,12,30,45.0,425.0,3.0,28.0,469.0,419.75,308.97
2016,8,17,12,45,28.0,320.5,3.0,28.0,348.0,307.91,228.3
2016,8,17,13,0,11.0,216.0,3.0,28.0,227.0,199.45,147.79
2016,8,17,13,15,34.0,323.0,3.0,28.0,355.5,305.71,227.44
2016,8,17,13,30,57.0,430.0,3.0,28.0,484.0,404.11,298.79
2016,8,17,13,45,48.5,408.0,3.0,28.0,453.5,373.56,276.28
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,344.46,255.22
2016,8,17,14,15,134.0,403.0,2.95,28.0,519.0,390.93,289.3
2016,8,17,14,30,228.0,420.0,2.9,28.0,615.0,431.29,317.11
2016,8,17,14,45,141.0,385.5,2.9,28.0,504.5,353.81,260.76
2016,8,17,15,0,54.0,351.0,2.9,28.0,394.0,296.02,219.61
2016,8,17,15,15,139.5,345.5,2.85,27.5,449.0,297.81,219.03
2016,8,17,15,30,225.0,340.0,2.8,27.0,504.0,298.5,216.24
2016,8,17,15,45,125.0,290.5,2.8,27.0,381.0,232.13,169.94
2016,8,17,16,0,25.0,241.0,2.8,27.0,258.0,199.84,150.23
2016,8,17,16,15,15.0,206.0,2.7,26.5,216.0,170.13,128.73
2016,8,17,16,30,5.0,171.0,2.6,26.0,174.0,142.48,113.21
2016,8,17,16,45,4.5,159.0,2.55,26.0,161.5,132.56,105.51
2016,8,17,17,0,4.0,147.0,2.5,26.0,149.0,122.51,97.6
2016,8,17,17,15,2.0,127.5,2.35,25.5,128.5,106.92,85.13
2016,8,17,17,30,0.0,108.0,2.2,25.0,108.0,91.18,72.3
2016,8,17,17,45,0.0,88.0,2.05,25.0,88.0,74.92,58.63
2016,8,17,18,0,0.0,68.0,1.9,25.0,68.0,58.5,44.56
2016,8,17,18,15,0.0,49.5,1.85,24.5,49.5,43.06,31.15
2016,8,17,18,30,0.0,31.0,1.8,24.0,31.0,27.34,17.32
2016,8,17,18,45,0.0,17.5,1.75,23.5,17.5,15.41,5.66
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,23.5,15.0,1.2,22.0,17.0,27.43,0.0
2016,8,18,6,30,47.0,30.0,1.3,22.0,34.0,78.33,53.38
2016,8,18,6,45,89.5,51.0,1.45,22.5,66.0,134.57,104.78
2016,8,18,7,0,132.0,72.0,1.6,23.0,98.0,192.29,154.0
2016,8,18,7,15,158.5,94.5,1.65,23.0,136.0,242.55,195.86
2016,8,18,7,30,185.0,117.0,1.7,23.0,174.0,309.02,248.93
2016,8,18,7,45,107.5,135.5,1.75,23.5,170.5,253.36,202.22
2016,8,18,8,0,30.0,154.0,1.8,24.0,167.0,191.75,150.29
2016,8,18,8,15,15.0,143.5,1.85,24.0,150.0,149.27,115.77
2016,8,18,8,30,0.0,133.0,1.9,24.0,133.0,122.66,93.62
2016,8,18,8,45,12.0,179.0,2.0,24.5,186.5,180.01,138.84
2016,8,18,9,0,24.0,225.0,2.1,25.0,240.0,237.93,183.2
2016,8,18,9,15,52.0,268.0,2.05,25.0,303.5,327.07,250.93
2016,8,18,9,30,80.0,311.0,2.0,25.0,367.0,399.56,304.3
2016,8,18,9,45,128.0,340.0,2.0,25.0,436.0,493.14,372.4
2016,8,18,10,0,176.0,369.0,2.0,25.0,505.0,567.54,425.05
2016,8,18,10,15,224.5,382.0,1.95,25.0,563.5,623.45,463.78
2016,8,18,10,30,273.0,395.0,1.9,25.0,622.0,694.09,511.61
2016,8,18,10,45,176.5,407.5,1.9,25.5,556.5,588.11,433.94
2016,8,18,11,0,80.0,420.0,1.9,26.0,491.0,485.11,358.17
2016,8,18,11,15,122.5,443.5,1.85,26.0,555.0,555.33,408.42
2016,8,18,11,30,165.0,467.0,1.8,26.0,619.0,608.3,444.76
2016,8,18,11,45,198.5,472.0,1.8,26.0,657.5,631.91,460.9
2016,8,18,12,0,232.0,477.0,1.8,26.0,696.0,652.8,475.25
2016,8,18,12,15,245.5,477.5,1.75,26.0,710.5,649.64,472.55
2016,8,18,12,30,259.0,478.0,1.7,26.0,725.0,647.76,470.83
2016,8,18,12,45,164.5,466.0,1.7,26.5,623.5,543.45,396.54
2016,8,18,13,0,70.0,454.0,1.7,27.0,522.0,449.26,328.64
2016,8,18,13,15,241.5,428.0,1.7,27.0,654.5,534.37,391.96
2016,8,18,13,30,413.0,402.0,1.7,27.0,787.0,602.1,439.75
2016,8,18,13,45,427.5,388.0,1.7,27.0,779.5,571.61,417.38
2016,8,18,14,0,442.0,374.0,1.7,27.0,772.0,539.54,394.09
2016,8,18,14,15,242.5,370.5,1.7,27.0,588.0,412.99,303.37
2016,8,18,14,30,43.0,367.0,1.7,27.0,404.0,317.84,235.11
2016,8,18,14,45,268.5,331.0,1.75,27.0,545.5,355.64,260.52
2016,8,18,15,0,494.0,295.0,1.8,27.0,687.0,376.71,269.34
2016,8,18,15,15,491.0,276.5,1.8,26.5,649.5,329.07,231.41
2016,8,18,15,30,488.0,258.0,1.8,26.0,612.0,281.97,194.01
2016,8,18,15,45,536.5,222.0,1.85,26.0,587.0,232.12,153.0
2016,8,18,16,0,585.0,186.0,1.9,26.0,562.0,175.8,110.14
2016,8,18,16,15,495.0,195.0,1.9,26.0,495.0,140.59,95.64
2016,8,18,16,30,405.0,204.0,1.9,26.0,428.0,129.21,102.28
2016,8,18,16,45,481.0,162.5,1.9,26.0,401.0,106.59,83.99
2016,8,18,17,0,557.0,121.0,1.9,26.0,374.0,81.73,63.58
2016,8,18,17,15,531.5,107.0,1.8,25.5,322.5,74.5,57.89
2016,8,18,17,30,506.0,93.0,1.7,25.0,271.0,66.7,51.58
2016,8,18,17,45,456.5,81.5,1.65,24.5,220.0,59.51,45.62
2016,8,18,18,0,407.0,70.0,1.6,24.0,169.0,52.15,39.31
2016,8,18,18,15,328.5,56.5,1.65,23.5,123.0,42.84,31.08
2016,8,18,18,30,250.0,43.0,1.7,23.0,77.0,33.19,22.25
2016,8,18,18,45,125.0,27.0,1.75,23.0,44.0,21.12,9.3
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,55.0,16.5,1.9,23.0,21.0,47.24,0.0
2016,8,19,6,30,110.0,33.0,2.1,23.0,42.0,138.22,96.83
2016,8,19,6,45,216.5,49.0,2.3,23.5,85.5,245.15,193.4
2016,8,19,7,0,323.0,65.0,2.5,24.0,129.0,348.46,279.87
2016,8,19,7,15,395.5,76.5,2.7,24.0,180.0,428.04,345.32
2016,8,19,7,30,468.0,88.0,2.9,24.0,231.0,512.58,412.0
2016,8,19,7,45,526.0,94.0,3.1,24.5,285.5,589.74,469.02
2016,8,19,8,0,584.0,100.0,3.3,25.0,340.0,662.6,520.86
2016,8,19,8,15,619.5,106.0,3.4,25.0,393.5,716.41,558.08
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,769.63,594.23
2016,8,19,8,45,450.0,189.0,3.65,25.5,430.5,671.42,518.74
2016,8,19,9,0,245.0,266.0,3.8,26.0,414.0,551.38,423.91
2016,8,19,9,15,212.0,294.5,3.8,26.0,430.5,532.12,408.03
2016,8,19,9,30,179.0,323.0,3.8,26.0,447.0,529.05,403.33
2016,8,19,9,45,216.5,341.0,3.8,26.5,500.5,581.73,440.45
2016,8,19,10,0,254.0,359.0,3.8,27.0,554.0,651.26,488.21
2016,8,19,10,15,297.0,367.5,3.75,27.0,606.0,696.24,519.22
2016,8,19,10,30,340.0,376.0,3.7,27.0,658.0,739.5,548.74
2016,8,19,10,45,266.0,408.5,3.7,27.5,634.0,691.3,510.85
2016,8,19,11,0,192.0,441.0,3.7,28.0,610.0,628.48,463.5
2016,8,19,11,15,170.0,453.5,3.65,28.0,606.5,610.03,449.46
2016,8,19,11,30,148.0,466.0,3.6,28.0,603.0,591.22,435.01
2016,8,19,11,45,143.0,473.5,3.55,28.5,607.0,582.8,427.62
2016,8,19,12,0,138.0,481.0,3.5,29.0,611.0,573.71,419.8
2016,8,19,12,15,93.5,456.0,3.45,29.0,544.5,495.28,363.48
2016,8,19,12,30,49.0,431.0,3.4,29.0,478.0,428.01,314.62
2016,8,19,12,45,222.0,425.0,3.35,29.0,636.0,553.37,407.65
2016,8,19,13,0,395.0,419.0,3.3,29.0,794.0,657.63,481.83
2016,8,19,13,15,386.5,417.5,3.25,29.0,781.0,625.24,457.87
2016,8,19,13,30,378.0,416.0,3.2,29.0,768.0,592.86,434.46
2016,8,19,13,45,216.0,411.5,3.15,29.0,612.0,471.76,346.92
2016,8,19,14,0,54.0,407.0,3.1,29.0,456.0,367.91,271.06
2016,8,19,14,15,415.0,282.5,3.05,29.0,637.0,426.28,314.49
2016,8,19,14,30,776.0,158.0,3.0,29.0,818.0,465.31,338.07
2016,8,19,14,45,778.5,147.5,2.95,29.0,787.0,412.46,294.59
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,358.66,249.68
2016,8,19,15,15,768.0,134.5,2.85,29.0,716.0,305.77,205.12
2016,8,19,15,30,755.0,132.0,2.8,29.0,676.0,253.92,161.74
2016,8,19,15,45,444.5,213.0,2.75,29.0,528.0,209.84,138.64
2016,8,19,16,0,134.0,294.0,2.7,29.0,380.0,219.49,159.83
2016,8,19,16,15,242.0,255.0,2.55,28.5,394.0,175.66,127.53
2016,8,19,16,30,350.0,216.0,2.4,28.0,408.0,145.47,114.74
2016,8,19,16,45,219.0,202.0,2.3,28.0,318.0,146.04,115.68
2016,8,19,17,0,88.0,188.0,2.2,28.0,228.0,142.59,113.28
2016,8,19,17,15,306.5,139.0,2.1,27.5,250.5,100.94,79.44
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,64.61,49.36
2016,8,19,17,45,464.0,80.5,1.9,26.5,220.5,59.7,45.39
2016,8,19,18,0,403.0,71.0,1.8,26.0,168.0,52.95,39.63
2016,8,19,18,15,313.0,58.0,1.85,25.5,121.0,44.0,31.74
2016,8,19,18,30,223.0,45.0,1.9,25.0,74.0,34.75,23.26
2016,8,19,18,45,118.0,26.5,2.0,25.0,41.5,20.76,8.19
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,7.28,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,2.15,23.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,2.2,23.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,14.5,2.3,23.5,14.5,12.74,4.65
2016,8,20,7,0,0.0,22.0,2.4,24.0,22.0,19.35,10.28
2016,8,20,7,15,0.0,31.5,2.5,24.0,31.5,27.74,17.34
2016,8,20,7,30,0.0,41.0,2.6,24.0,41.0,36.14,24.33
2016,8,20,7,45,0.0,44.0,2.75,24.0,44.0,38.81,26.48
2016,8,20,8,0,0.0,47.0,2.9,24.0,47.0,41.47,28.57
2016,8,20,8,15,0.0,61.0,3.05,24.0,61.0,53.9,38.61
2016,8,20,8,30,0.0,75.0,3.2,24.0,75.0,66.36,48.55
2016,8,20,8,45,0.0,91.5,3.4,24.5,91.5,81.17,60.17
2016,8,20,9,0,0.0,108.0,3.6,25.0,108.0,96.63,72.15
2016,8,20,9,15,0.0,102.5,3.65,25.0,102.5,91.3,67.66
2016,8,20,9,30,0.0,97.0,3.7,25.0,97.0,86.17,63.39
2016,8,20,9,45,0.5,122.0,3.75,25.5,122.5,109.84,81.77
2016,8,20,10,0,1.0,147.0,3.8,26.0,148.0,133.57,99.94
2016,8,20,10,15,1.5,145.5,3.8,26.0,147.0,132.46,98.87
2016,8,20,10,30,2.0,144.0,3.8,26.0,146.0,131.41,97.9
2016,8,20,10,45,4.5,160.5,3.8,26.0,164.5,148.91,111.39
2016,8,20,11,0,7.0,177.0,3.8,26.0,183.0,166.25,124.67
2016,8,20,11,15,9.0,198.0,3.75,26.0,206.0,187.03,140.47
2016,8,20,11,30,11.0,219.0,3.7,26.0,229.0,207.52,155.96
2016,8,20,11,45,12.5,243.5,3.7,26.5,255.0,230.41,172.82
2016,8,20,12,0,14.0,268.0,3.7,27.0,281.0,252.86,189.18
2016,8,20,12,15,14.0,262.5,3.65,27.0,275.5,246.56,184.31
2016,8,20,12,30,14.0,257.0,3.6,27.0,270.0,240.29,179.55
2016,8,20,12,45,18.5,305.0,3.55,27.0,323.0,284.66,212.7
2016,8,20,13,0,23.0,353.0,3.5,27.0,376.0,327.59,244.29
2016,8,20,13,15,13.5,252.0,3.4,27.0,266.0,231.23,172.47
2016,8,20,13,30,4.0,151.0,3.3,27.0,156.0,136.17,100.41
2016,8,20,13,45,18.5,259.0,3.2,27.0,276.5,233.95,175.03
2016,8,20,14,0,33.0,367.0,3.1,27.0,397.0,325.06,242.57
2016,8,20,14,15,20.0,273.5,2.95,26.5,292.0,245.69,183.79
2016,8,20,14,30,7.0,180.0,2.8,26.0,187.0,160.24,119.57
2016,8,20,14,45,4.5,163.0,2.65,26.0,167.5,144.16,107.47
2016,8,20,15,0,2.0,146.0,2.5,26.0,148.0,128.45,95.53
2016,8,20,15,15,7.0,186.0,2.35,26.0,191.0,162.15,121.66
2016,8,20,15,30,12.0,226.0,2.2,26.0,234.0,193.11,145.39
