Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,45,15.0,226.0,2.05,26.0,236.0,190.87,143.76
2016,8,20,16,0,18.0,226.0,1.9,26.0,238.0,187.72,141.65
2016,8,20,16,15,217.0,212.5,1.7,25.5,332.5,148.72,108.84
2016,8,20,16,30,416.0,199.0,1.5,25.0,427.0,126.62,100.51
2016,8,20,16,45,435.5,171.5,1.3,25.0,387.5,112.46,89.17
2016,8,20,17,0,455.0,144.0,1.1,25.0,348.0,97.28,76.84
2016,8,20,17,15,427.5,127.5,0.95,25.0,298.5,88.31,69.61
2016,8,20,17,30,400.0,111.0,0.8,25.0,249.0,78.77,61.76
2016,8,20,17,45,347.0,96.5,0.65,25.0,200.0,69.99,54.39
2016,8,20,18,0,294.0,82.0,0.5,25.0,151.0,60.77,46.42
2016,8,20,18,15,221.5,64.0,0.4,24.5,108.0,50.0,36.93
2016,8,20,18,30,149.0,46.0,0.3,24.0,65.0,36.4,24.69
2016,8,20,18,45,74.5,23.0,0.25,24.0,32.5,18.74,6.04
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.0,1.9,21.0,9.0,8.19,0.0
2016,8,21,6,30,0.0,18.0,1.9,21.0,18.0,15.85,5.77
2016,8,21,6,45,0.0,37.0,1.95,21.0,37.0,34.61,22.55
2016,8,21,7,0,0.0,56.0,2.0,21.0,56.0,54.0,39.14
2016,8,21,7,15,1.0,78.5,2.05,21.0,79.0,77.82,59.24
2016,8,21,7,30,2.0,101.0,2.1,21.0,102.0,100.99,78.47
2016,8,21,7,45,10.0,123.0,2.15,21.0,127.5,128.99,101.54
2016,8,21,8,0,18.0,145.0,2.2,21.0,153.0,157.21,124.37
2016,8,21,8,15,33.0,174.5,2.3,21.0,190.5,215.59,171.16
2016,8,21,8,30,48.0,204.0,2.4,21.0,228.0,260.96,206.69
2016,8,21,8,45,80.5,237.0,2.5,21.5,283.0,326.97,257.76
2016,8,21,9,0,113.0,270.0,2.6,22.0,338.0,393.22,307.64
2016,8,21,9,15,174.0,292.5,2.55,22.0,407.5,492.66,382.18
2016,8,21,9,30,235.0,315.0,2.5,22.0,477.0,574.43,441.65
2016,8,21,9,45,239.0,337.5,2.5,22.5,511.0,599.57,456.97
2016,8,21,10,0,243.0,360.0,2.5,23.0,545.0,623.27,471.48
2016,8,21,10,15,236.0,381.0,2.3,23.0,568.0,632.92,475.76
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,641.07,479.03
2016,8,21,10,45,184.0,420.0,1.95,23.5,576.0,607.64,451.71
2016,8,21,11,0,139.0,438.0,1.8,24.0,561.0,573.85,424.62
2016,8,21,11,15,111.0,440.5,1.6,24.0,540.0,528.03,390.63
2016,8,21,11,30,83.0,443.0,1.4,24.0,519.0,496.91,366.9
2016,8,21,11,45,145.0,460.5,1.25,24.5,596.0,571.48,418.62
2016,8,21,12,0,207.0,478.0,1.1,25.0,673.0,630.25,457.0
2016,8,21,12,15,118.0,429.5,1.05,25.0,541.0,497.12,363.25
2016,8,21,12,30,29.0,381.0,1.0,25.0,409.0,366.67,269.89
2016,8,21,12,45,30.0,382.5,0.95,25.0,411.5,363.51,268.26
2016,8,21,13,0,31.0,384.0,0.9,25.0,414.0,360.11,265.67
2016,8,21,13,15,34.0,387.5,1.0,25.0,420.0,359.52,265.66
2016,8,21,13,30,37.0,391.0,1.1,25.0,426.0,358.41,265.23
2016,8,21,13,45,32.0,368.5,1.2,25.0,398.0,331.19,245.86
2016,8,21,14,0,27.0,346.0,1.3,25.0,370.0,305.08,227.23
2016,8,21,14,15,19.5,295.5,1.35,25.0,313.0,263.35,196.81
2016,8,21,14,30,12.0,245.0,1.4,25.0,256.0,216.37,162.09
2016,8,21,14,45,11.5,237.5,1.5,25.0,247.5,208.25,156.37
2016,8,21,15,0,11.0,230.0,1.6,25.0,239.0,200.18,150.53
2016,8,21,15,15,12.0,231.0,1.65,25.0,240.5,199.2,150.03
2016,8,21,15,30,13.0,232.0,1.7,25.0,242.0,197.75,149.19
2016,8,21,15,45,6.5,181.0,1.8,25.0,186.0,155.19,117.03
2016,8,21,16,0,0.0,130.0,1.9,25.0,130.0,112.96,84.7
2016,8,21,16,15,3.5,151.5,1.85,24.5,153.5,129.04,97.89
2016,8,21,16,30,7.0,173.0,1.8,24.0,177.0,143.61,115.09
2016,8,21,16,45,3.5,153.5,1.8,24.0,155.5,128.24,102.75
2016,8,21,17,0,0.0,134.0,1.8,24.0,134.0,112.69,90.18
2016,8,21,17,15,0.0,115.0,1.7,23.5,115.0,97.38,77.79
2016,8,21,17,30,0.0,96.0,1.6,23.0,96.0,81.91,65.01
2016,8,21,17,45,0.0,77.5,1.55,23.0,77.5,66.66,52.03
2016,8,21,18,0,0.0,59.0,1.5,23.0,59.0,51.27,38.67
2016,8,21,18,15,0.0,42.0,1.45,22.5,42.0,36.89,26.03
2016,8,21,18,30,0.0,25.0,1.4,22.0,25.0,22.03,12.8
2016,8,21,18,45,0.0,12.5,1.35,22.0,12.5,10.99,0.55
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.9,22.0,0.5,0.45,0.0
2016,8,22,6,30,0.0,1.0,2.1,22.0,1.0,0.87,0.0
2016,8,22,6,45,0.0,2.5,2.3,22.5,2.5,2.19,0.0
2016,8,22,7,0,0.0,4.0,2.5,23.0,4.0,3.51,0.0
2016,8,22,7,15,0.0,5.5,2.6,23.5,5.5,4.83,0.0
2016,8,22,7,30,0.0,7.0,2.7,24.0,7.0,6.15,0.0
2016,8,22,7,45,0.0,59.5,2.8,24.5,59.5,52.55,37.74
2016,8,22,8,0,0.0,112.0,2.9,25.0,112.0,104.55,79.7
2016,8,22,8,15,52.0,164.5,2.95,25.0,191.0,220.07,173.23
2016,8,22,8,30,104.0,217.0,3.0,25.0,270.0,328.87,258.27
2016,8,22,8,45,62.0,217.0,3.1,25.5,249.5,285.28,221.71
2016,8,22,9,0,20.0,217.0,3.2,26.0,229.0,225.79,173.35
2016,8,22,9,15,67.5,267.5,3.25,26.0,313.0,341.77,262.98
2016,8,22,9,30,115.0,318.0,3.3,26.0,397.0,460.25,351.04
2016,8,22,9,45,108.0,338.0,3.35,26.5,416.0,452.89,343.37
2016,8,22,10,0,101.0,358.0,3.4,27.0,435.0,462.97,348.91
2016,8,22,10,15,232.0,362.5,3.45,27.0,550.5,608.52,456.5
2016,8,22,10,30,363.0,367.0,3.5,27.0,666.0,750.93,557.24
2016,8,22,10,45,268.0,403.0,3.55,27.0,628.5,686.16,507.97
2016,8,22,11,0,173.0,439.0,3.6,27.0,591.0,607.18,449.72
2016,8,22,11,15,119.5,434.0,3.65,27.0,540.0,541.96,402.11
2016,8,22,11,30,66.0,429.0,3.7,27.0,489.0,467.32,347.16
2016,8,22,11,45,90.5,450.5,3.75,27.5,534.5,503.22,372.84
2016,8,22,12,0,115.0,472.0,3.8,28.0,580.0,544.17,401.24
2016,8,22,12,15,87.0,457.0,3.8,28.0,539.0,489.88,361.68
2016,8,22,12,30,59.0,442.0,3.8,28.0,498.0,445.28,329.12
2016,8,22,12,45,464.5,283.5,3.8,28.0,722.0,617.43,461.68
2016,8,22,13,0,870.0,125.0,3.8,28.0,946.0,744.87,556.04
2016,8,22,13,15,579.0,288.0,3.8,28.0,832.0,643.71,477.81
2016,8,22,13,30,288.0,451.0,3.8,28.0,718.0,559.79,412.93
2016,8,22,13,45,571.0,288.0,3.8,28.5,801.5,570.82,423.21
2016,8,22,14,0,854.0,125.0,3.8,29.0,885.0,565.41,418.41
2016,8,22,14,15,456.0,253.5,3.8,29.0,658.0,420.49,310.42
2016,8,22,14,30,58.0,382.0,3.8,29.0,431.0,334.05,247.25
2016,8,22,14,45,163.0,375.0,3.8,29.0,505.0,351.54,258.82
2016,8,22,15,0,268.0,368.0,3.8,29.0,579.0,355.11,258.13
2016,8,22,15,15,530.0,242.0,3.75,28.5,630.0,308.67,214.57
2016,8,22,15,30,792.0,116.0,3.7,28.0,681.0,242.09,151.73
2016,8,22,15,45,769.0,115.5,3.65,28.0,633.5,189.29,110.25
2016,8,22,16,0,746.0,115.0,3.6,28.0,586.0,139.09,76.9
2016,8,22,16,15,723.0,111.0,3.4,28.0,536.0,81.72,49.73
2016,8,22,16,30,700.0,107.0,3.2,28.0,486.0,67.31,50.72
2016,8,22,16,45,666.0,103.0,3.05,28.0,432.0,67.06,50.72
2016,8,22,17,0,632.0,99.0,2.9,28.0,378.0,66.77,50.7
2016,8,22,17,15,588.5,92.0,2.7,27.5,323.5,64.13,48.77
2016,8,22,17,30,545.0,85.0,2.5,27.0,269.0,61.34,46.65
2016,8,22,17,45,479.5,76.5,2.4,26.5,216.0,57.05,43.14
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,51.01,37.93
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,41.56,29.56
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,31.8,20.54
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,16.08,1.92
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,52.5,15.0,3.4,23.0,19.5,44.24,0.0
2016,8,23,6,30,105.0,30.0,3.5,23.0,39.0,127.63,83.59
2016,8,23,6,45,211.0,47.5,3.6,23.5,82.0,239.69,188.73
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,343.94,276.86
2016,8,23,7,15,392.5,76.5,3.9,24.0,176.5,425.06,344.45
2016,8,23,7,30,468.0,88.0,4.1,24.0,228.0,511.45,413.55
2016,8,23,7,45,281.5,126.5,4.3,24.5,216.0,402.27,324.27
2016,8,23,8,0,95.0,165.0,4.5,25.0,204.0,263.53,209.56
2016,8,23,8,15,175.5,187.0,4.6,25.0,271.0,375.54,298.95
2016,8,23,8,30,256.0,209.0,4.7,25.0,338.0,492.96,389.17
2016,8,23,8,45,502.0,159.5,4.8,25.5,448.0,683.18,534.61
2016,8,23,9,0,748.0,110.0,4.9,26.0,558.0,868.07,664.06
2016,8,23,9,15,767.0,113.5,4.9,26.5,606.0,898.38,680.66
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,925.96,696.16
2016,8,23,9,45,809.5,115.0,4.9,27.5,699.5,948.61,708.24
2016,8,23,10,0,833.0,113.0,4.9,28.0,745.0,957.88,711.32
2016,8,23,10,15,843.5,115.0,4.9,28.0,782.0,966.14,715.39
2016,8,23,10,30,854.0,117.0,4.9,28.0,819.0,970.95,717.32
2016,8,23,10,45,865.5,116.0,4.95,28.5,850.5,970.06,714.51
2016,8,23,11,0,877.0,115.0,5.0,29.0,882.0,965.63,709.53
2016,8,23,11,15,882.0,116.0,4.95,29.0,904.5,953.49,700.32
2016,8,23,11,30,887.0,117.0,4.9,29.0,927.0,937.86,688.97
2016,8,23,11,45,888.5,119.5,4.9,29.0,940.5,917.09,674.65
2016,8,23,12,0,890.0,122.0,4.9,29.0,954.0,893.07,658.24
2016,8,23,12,15,891.0,122.0,4.9,29.0,960.0,863.27,637.98
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,830.66,615.8
2016,8,23,12,45,892.0,122.0,4.9,29.5,963.5,794.64,590.02
2016,8,23,13,0,892.0,122.0,4.9,30.0,961.0,756.19,562.57
2016,8,23,13,15,889.5,121.5,4.85,30.0,949.5,713.35,531.04
2016,8,23,13,30,887.0,121.0,4.8,30.0,938.0,668.63,497.5
2016,8,23,13,45,882.0,120.0,4.75,30.0,918.0,620.31,460.68
2016,8,23,14,0,877.0,119.0,4.7,30.0,898.0,570.69,422.03
2016,8,23,14,15,870.5,117.5,4.65,30.0,871.0,518.85,380.78
2016,8,23,14,30,864.0,116.0,4.6,30.0,844.0,466.26,337.87
2016,8,23,14,45,843.5,121.0,4.55,30.0,806.5,412.61,293.27
2016,8,23,15,0,823.0,126.0,4.5,30.0,769.0,353.7,244.13
2016,8,23,15,15,810.0,123.0,4.4,29.5,728.0,297.97,197.28
2016,8,23,15,30,797.0,120.0,4.3,29.0,687.0,243.26,151.78
2016,8,23,15,45,776.5,118.5,4.25,29.0,639.5,189.79,110.01
2016,8,23,16,0,756.0,117.0,4.2,29.0,592.0,138.65,76.53
2016,8,23,16,15,733.0,112.5,3.95,28.5,541.0,80.16,50.12
2016,8,23,16,30,710.0,108.0,3.7,28.0,490.0,68.26,51.54
2016,8,23,16,45,677.5,103.5,3.5,28.0,436.0,67.7,51.28
2016,8,23,17,0,645.0,99.0,3.3,28.0,382.0,67.08,50.97
2016,8,23,17,15,601.0,92.0,3.05,27.5,326.5,64.42,49.03
2016,8,23,17,30,557.0,85.0,2.8,27.0,271.0,61.62,46.9
2016,8,23,17,45,493.5,76.0,2.55,26.5,217.5,56.92,43.02
2016,8,23,18,0,430.0,67.0,2.3,26.0,164.0,52.04,38.78
2016,8,23,18,15,330.0,54.0,2.3,25.5,115.5,41.29,29.28
2016,8,23,18,30,230.0,41.0,2.3,25.0,67.0,31.88,20.48
2016,8,23,18,45,115.0,20.5,2.35,25.0,33.5,16.13,0.05
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,74.39,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,202.85,133.18
2016,8,24,6,45,340.0,37.5,2.95,22.5,89.5,314.62,249.02
2016,8,24,7,0,465.0,49.0,3.3,23.0,136.0,432.0,348.15
2016,8,24,7,15,536.0,56.5,3.45,23.5,190.0,512.68,413.16
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,597.2,477.71
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,665.77,527.44
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,731.9,573.53
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,782.44,607.57
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,831.81,640.08
2016,8,24,8,45,805.0,79.5,3.9,25.5,524.0,872.18,664.4
2016,8,24,9,0,831.0,81.0,3.9,26.0,578.0,901.06,680.48
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.5,928.13,695.26
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,952.3,708.02
2016,8,24,9,45,874.5,88.0,3.95,27.5,718.5,969.79,716.61
2016,8,24,10,0,887.0,90.0,4.0,28.0,762.0,983.92,723.1
2016,8,24,10,15,895.5,91.5,3.95,28.0,798.5,990.03,725.27
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,992.55,725.3
2016,8,24,10,45,910.0,94.0,3.9,28.5,865.0,988.42,720.03
2016,8,24,11,0,916.0,95.0,3.9,29.0,895.0,980.63,712.59
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.5,967.29,703.14
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,950.37,691.5
2016,8,24,11,45,918.0,103.5,3.9,29.5,949.5,926.34,673.94
2016,8,24,12,0,912.0,110.0,3.9,30.0,961.0,899.1,654.42
2016,8,24,12,15,912.5,110.0,3.9,30.0,966.0,868.39,633.97
2016,8,24,12,30,913.0,110.0,3.9,30.0,971.0,834.82,611.59
2016,8,24,12,45,910.0,111.0,3.9,30.0,967.5,796.75,586.1
2016,8,24,13,0,907.0,112.0,3.9,30.0,964.0,756.37,558.92
2016,8,24,13,15,904.5,111.5,3.85,30.0,952.0,712.98,527.6
2016,8,24,13,30,902.0,111.0,3.8,30.0,940.0,667.64,493.99
2016,8,24,13,45,894.0,112.0,3.8,30.0,919.0,618.51,457.02
2016,8,24,14,0,886.0,113.0,3.8,30.0,898.0,568.28,418.31
2016,8,24,14,15,879.0,112.0,3.75,30.0,870.0,516.12,377.06
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,463.23,334.14
2016,8,24,14,45,848.5,117.0,3.65,30.0,804.0,408.83,289.2
2016,8,24,15,0,825.0,123.0,3.6,30.0,766.0,349.31,239.87
2016,8,24,15,15,812.5,120.5,3.55,29.5,724.5,293.96,193.47
2016,8,24,15,30,800.0,118.0,3.5,29.0,683.0,239.56,148.41
2016,8,24,15,45,403.0,152.0,3.45,29.0,436.5,155.4,99.06
2016,8,24,16,0,6.0,186.0,3.4,29.0,190.0,156.69,117.22
2016,8,24,16,15,362.0,145.0,3.2,28.5,338.5,94.81,66.61
2016,8,24,16,30,718.0,104.0,3.0,28.0,487.0,65.88,49.55
2016,8,24,16,45,685.0,99.5,2.85,28.0,432.5,65.17,49.18
2016,8,24,17,0,652.0,95.0,2.7,28.0,378.0,64.4,48.73
2016,8,24,17,15,608.5,88.0,2.45,27.5,323.0,61.61,46.67
2016,8,24,17,30,565.0,81.0,2.2,27.0,268.0,58.66,44.39
2016,8,24,17,45,497.5,72.5,2.0,26.5,214.0,54.2,40.71
2016,8,24,18,0,430.0,64.0,1.8,26.0,160.0,49.6,36.69
2016,8,24,18,15,333.0,51.0,1.75,25.5,112.0,39.06,27.37
2016,8,24,18,30,236.0,38.0,1.7,25.0,64.0,29.59,18.47
2016,8,24,18,45,118.0,19.0,1.7,25.0,32.0,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,13.0,1.45,22.0,20.5,69.07,0.0
2016,8,25,6,30,197.0,26.0,1.6,22.0,41.0,189.64,120.69
2016,8,25,6,45,305.5,40.0,1.8,22.5,86.0,293.79,231.1
2016,8,25,7,0,414.0,54.0,2.0,23.0,131.0,400.92,321.14
2016,8,25,7,15,486.5,63.0,2.05,23.0,184.0,483.14,387.9
2016,8,25,7,30,559.0,72.0,2.1,23.0,237.0,569.13,453.65
2016,8,25,7,45,608.0,78.5,2.15,23.5,293.0,635.66,501.13
2016,8,25,8,0,657.0,85.0,2.2,24.0,349.0,703.2,547.42
2016,8,25,8,15,690.0,90.5,2.2,24.0,404.0,755.72,582.25
2016,8,25,8,30,723.0,96.0,2.2,24.0,459.0,807.38,615.69
2016,8,25,8,45,751.5,98.0,2.2,24.5,512.0,844.49,637.25
2016,8,25,9,0,780.0,100.0,2.2,25.0,565.0,884.78,660.69
2016,8,25,9,15,797.5,103.5,2.15,25.0,613.0,914.0,677.22
2016,8,25,9,30,815.0,107.0,2.1,25.0,661.0,940.36,691.84
2016,8,25,9,45,833.0,106.5,2.05,25.5,705.0,949.24,693.7
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,965.37,700.53
2016,8,25,10,15,860.5,108.0,1.95,26.5,786.0,972.61,701.63
2016,8,25,10,30,870.0,110.0,1.9,27.0,823.0,976.35,700.72
2016,8,25,10,45,879.0,109.5,1.9,27.5,853.0,973.37,696.35
2016,8,25,11,0,888.0,109.0,1.9,28.0,883.0,966.84,689.97
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.5,954.02,680.6
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,937.69,669.21
2016,8,25,11,45,901.0,110.5,1.75,28.0,940.0,916.03,654.59
2016,8,25,12,0,905.0,110.0,1.7,28.0,954.0,891.08,638.01
2016,8,25,12,15,905.5,110.5,1.65,28.0,959.0,860.96,618.19
2016,8,25,12,30,906.0,111.0,1.6,28.0,964.0,827.98,596.56
2016,8,25,12,45,905.5,110.5,1.6,28.5,960.5,790.67,571.43
2016,8,25,13,0,905.0,110.0,1.6,29.0,957.0,750.93,544.66
2016,8,25,13,15,581.5,282.5,1.6,29.0,824.5,636.17,461.35
2016,8,25,13,30,258.0,455.0,1.6,29.0,692.0,541.13,391.08
2016,8,25,13,45,574.0,281.0,1.65,29.0,792.5,562.04,409.4
2016,8,25,14,0,890.0,107.0,1.7,29.0,893.0,563.07,409.91
2016,8,25,14,15,883.5,105.5,1.7,29.0,865.0,510.56,369.05
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,457.28,326.71
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,387.19,274.94
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,358.47,256.25
2016,8,25,15,15,293.0,335.5,1.8,28.5,553.5,314.11,223.72
2016,8,25,15,30,251.0,324.0,1.8,28.0,500.0,274.58,195.37
2016,8,25,15,45,138.5,279.5,1.85,28.0,375.5,221.24,160.26
2016,8,25,16,0,26.0,235.0,1.9,28.0,251.0,193.33,144.68
2016,8,25,16,15,159.0,226.0,1.8,27.5,311.5,161.61,127.59
2016,8,25,16,30,292.0,217.0,1.7,27.0,372.0,146.1,115.75
2016,8,25,16,45,470.0,154.5,1.65,27.0,372.0,102.61,80.45
2016,8,25,17,0,648.0,92.0,1.6,27.0,372.0,62.38,47.2
2016,8,25,17,15,604.0,85.5,1.5,26.5,317.0,59.87,45.4
2016,8,25,17,30,560.0,79.0,1.4,26.0,262.0,57.23,43.37
2016,8,25,17,45,493.5,70.5,1.3,26.0,208.5,52.71,39.53
2016,8,25,18,0,427.0,62.0,1.2,26.0,155.0,48.04,35.35
2016,8,25,18,15,330.0,49.0,1.2,25.5,108.0,37.58,26.09
2016,8,25,18,30,233.0,36.0,1.2,25.0,61.0,28.07,17.08
2016,8,25,18,45,116.5,18.0,1.2,24.5,30.5,14.19,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,13.5,0.6,22.5,18.0,47.68,0.0
2016,8,26,6,30,122.0,27.0,0.6,23.0,36.0,143.84,86.8
2016,8,26,6,45,231.0,43.0,0.6,23.5,78.5,246.31,191.08
2016,8,26,7,0,340.0,59.0,0.6,24.0,121.0,351.31,277.26
2016,8,26,7,15,413.5,70.0,0.6,24.0,172.5,431.0,340.59
2016,8,26,7,30,487.0,81.0,0.6,24.0,224.0,522.34,408.87
2016,8,26,7,45,541.0,88.5,0.65,24.5,279.0,592.18,457.47
2016,8,26,8,0,595.0,96.0,0.7,25.0,334.0,663.31,505.02
2016,8,26,8,15,630.5,102.5,0.6,25.0,388.0,717.62,538.3
2016,8,26,8,30,666.0,109.0,0.5,25.0,442.0,771.27,569.95
2016,8,26,8,45,474.0,181.5,0.45,25.5,432.0,681.78,504.29
2016,8,26,9,0,282.0,254.0,0.4,26.0,422.0,570.83,421.95
2016,8,26,9,15,524.5,188.0,0.35,26.0,532.5,745.52,544.29
2016,8,26,9,30,767.0,122.0,0.3,26.0,643.0,910.03,644.45
2016,8,26,9,45,516.0,236.5,0.3,26.5,597.0,792.42,563.39
2016,8,26,10,0,265.0,351.0,0.3,27.0,551.0,650.81,464.27
2016,8,26,10,15,344.0,342.5,0.4,27.0,615.5,712.01,508.27
2016,8,26,10,30,423.0,334.0,0.5,27.0,680.0,786.14,557.0
2016,8,26,10,45,406.0,356.0,0.65,27.5,698.0,781.04,552.36
2016,8,26,11,0,389.0,378.0,0.8,28.0,716.0,762.5,540.36
2016,8,26,11,15,380.0,393.0,0.9,28.0,730.5,755.28,536.07
2016,8,26,11,30,371.0,408.0,1.0,28.0,745.0,746.19,530.42
2016,8,26,11,45,613.0,273.0,1.15,28.0,839.0,826.11,589.75
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,871.74,621.94
2016,8,26,12,15,665.5,271.5,1.4,28.0,893.0,816.48,584.39
2016,8,26,12,30,476.0,405.0,1.5,28.0,853.0,752.38,538.41
2016,8,26,12,45,665.0,272.5,1.65,28.5,895.0,753.27,543.94
2016,8,26,13,0,854.0,140.0,1.8,29.0,937.0,737.03,536.6
2016,8,26,13,15,851.0,139.0,1.85,29.0,926.0,694.54,506.9
2016,8,26,13,30,848.0,138.0,1.9,29.0,915.0,650.33,475.44
2016,8,26,13,45,586.0,276.5,2.0,29.0,808.0,563.68,411.36
2016,8,26,14,0,324.0,415.0,2.1,29.0,701.0,501.93,365.21
2016,8,26,14,15,303.5,406.0,2.15,28.5,667.0,460.73,336.08
2016,8,26,14,30,283.0,397.0,2.2,28.0,633.0,421.56,307.77
2016,8,26,14,45,547.5,261.0,2.25,28.0,692.5,392.0,281.24
2016,8,26,15,0,812.0,125.0,2.3,28.0,752.0,341.11,234.09
2016,8,26,15,15,686.5,174.5,2.3,28.0,684.5,289.67,193.99
2016,8,26,15,30,561.0,224.0,2.3,28.0,617.0,258.33,171.58
2016,8,26,15,45,427.0,245.0,2.35,28.0,532.5,216.35,145.01
2016,8,26,16,0,293.0,266.0,2.4,28.0,448.0,197.99,139.73
2016,8,26,16,15,201.0,247.5,2.35,27.5,367.5,173.01,137.01
2016,8,26,16,30,109.0,229.0,2.3,27.0,287.0,169.62,135.07
2016,8,26,16,45,164.5,201.0,2.25,27.0,277.5,144.52,115.06
2016,8,26,17,0,220.0,173.0,2.2,27.0,268.0,121.37,96.42
2016,8,26,17,15,206.5,149.5,2.05,26.5,228.0,107.21,85.16
2016,8,26,17,30,193.0,126.0,1.9,26.0,188.0,92.34,73.04
2016,8,26,17,45,169.5,102.5,1.75,25.5,149.5,76.73,59.98
2016,8,26,18,0,146.0,79.0,1.6,25.0,111.0,60.43,45.98
2016,8,26,18,15,107.5,57.0,1.6,24.5,76.5,45.87,33.12
2016,8,26,18,30,69.0,35.0,1.6,24.0,42.0,28.87,17.61
2016,8,26,18,45,34.5,17.5,1.6,24.0,21.0,14.78,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.35,22.0,17.5,51.06,0.0
2016,8,27,6,30,137.0,25.0,0.4,22.0,35.0,148.81,86.97
2016,8,27,6,45,241.5,41.0,0.5,22.5,77.5,250.14,194.41
2016,8,27,7,0,346.0,57.0,0.6,23.0,120.0,352.46,279.17
2016,8,27,7,15,419.0,68.5,0.6,23.0,171.5,432.72,343.23
2016,8,27,7,30,492.0,80.0,0.6,23.0,223.0,524.64,412.11
2016,8,27,7,45,541.0,88.0,0.65,23.5,277.0,591.01,458.41
2016,8,27,8,0,590.0,96.0,0.7,24.0,331.0,658.38,503.61
2016,8,27,8,15,625.5,102.5,0.6,24.5,385.0,712.48,535.99
2016,8,27,8,30,661.0,109.0,0.5,25.0,439.0,765.94,566.56
2016,8,27,8,45,690.0,113.0,0.4,25.5,491.0,809.15,589.21
2016,8,27,9,0,719.0,117.0,0.3,26.0,543.0,850.67,610.13
2016,8,27,9,15,738.5,121.0,0.35,26.0,590.5,875.59,624.19
2016,8,27,9,30,758.0,125.0,0.4,26.0,638.0,903.59,640.46
2016,8,27,9,45,525.5,234.5,0.5,26.5,601.5,798.68,571.18
2016,8,27,10,0,293.0,344.0,0.6,27.0,565.0,670.07,481.64
2016,8,27,10,15,242.5,372.5,0.7,27.0,561.5,627.94,453.96
2016,8,27,10,30,192.0,401.0,0.8,27.0,558.0,601.78,435.29
2016,8,27,10,45,232.0,411.0,0.95,27.5,607.5,642.38,463.4
2016,8,27,11,0,272.0,421.0,1.1,28.0,657.0,694.42,497.81
2016,8,27,11,15,241.0,439.0,1.15,28.0,652.0,658.62,472.66
2016,8,27,11,30,210.0,457.0,1.2,28.0,647.0,635.84,456.71
2016,8,27,11,45,529.0,298.5,1.3,28.0,787.0,773.07,556.71
2016,8,27,12,0,848.0,140.0,1.4,28.0,927.0,865.59,619.91
2016,8,27,12,15,523.5,309.5,1.45,28.0,797.0,731.91,527.3
2016,8,27,12,30,199.0,479.0,1.5,28.0,667.0,591.31,426.18
2016,8,27,12,45,127.0,454.0,1.6,28.5,574.0,499.93,362.87
2016,8,27,13,0,55.0,429.0,1.7,29.0,481.0,414.52,301.93
2016,8,27,13,15,446.5,285.5,1.75,29.0,693.5,547.18,402.47
2016,8,27,13,30,838.0,142.0,1.8,29.0,906.0,644.78,472.03
2016,8,27,13,45,830.5,142.5,1.85,29.0,885.5,597.91,436.7
2016,8,27,14,0,823.0,143.0,1.9,29.0,865.0,548.17,399.48
2016,8,27,14,15,815.5,141.0,1.9,28.5,837.5,496.55,360.31
2016,8,27,14,30,808.0,139.0,1.9,28.0,810.0,444.5,319.48
2016,8,27,14,45,553.0,246.5,1.95,28.0,697.0,381.58,272.8
2016,8,27,15,0,298.0,354.0,2.0,28.0,584.0,349.03,251.45
2016,8,27,15,15,525.5,243.0,2.0,28.0,620.5,298.24,205.0
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,232.3,144.09
2016,8,27,15,45,731.0,129.5,2.0,28.0,610.5,173.24,99.57
2016,8,27,16,0,709.0,127.0,2.0,28.0,564.0,123.27,69.17
2016,8,27,16,15,684.5,122.0,1.9,27.5,513.5,75.18,57.15
2016,8,27,16,30,660.0,117.0,1.8,27.0,463.0,74.77,57.21
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.5,73.12,56.06
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,71.31,54.77
2016,8,27,17,15,549.0,96.0,1.55,26.5,302.0,68.09,52.36
2016,8,27,17,30,503.0,88.0,1.4,26.0,248.0,64.69,49.71
2016,8,27,17,45,439.0,76.5,1.3,26.0,196.0,56.6,42.81
2016,8,27,18,0,375.0,65.0,1.2,26.0,144.0,49.02,36.12
2016,8,27,18,15,280.5,50.0,1.2,25.5,98.5,38.35,26.63
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,27.31,16.03
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,46.38,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,138.19,77.07
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,237.92,186.25
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,336.86,270.61
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,416.86,336.95
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,501.84,404.1
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,575.94,458.69
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,645.79,507.94
2016,8,28,8,15,605.0,108.0,2.6,24.5,380.5,700.39,544.73
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,754.36,580.2
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,798.83,608.25
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,841.69,634.81
2016,8,28,9,15,724.0,126.5,2.95,26.0,586.0,872.78,653.99
2016,8,28,9,30,744.0,131.0,3.0,26.0,634.0,895.61,667.63
2016,8,28,9,45,765.0,131.0,3.1,26.5,677.5,917.46,679.74
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,936.22,689.84
2016,8,28,10,15,470.5,266.0,3.25,27.0,624.0,768.58,571.66
2016,8,28,10,30,155.0,401.0,3.3,27.0,527.0,565.51,420.59
2016,8,28,10,45,493.5,267.5,3.35,27.5,690.5,773.75,575.52
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,934.0,683.55
2016,8,28,11,15,837.0,135.5,3.4,28.0,875.5,922.23,673.78
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,907.12,663.28
2016,8,28,11,45,838.5,142.5,3.45,28.0,909.0,884.86,648.44
2016,8,28,12,0,835.0,148.0,3.5,28.0,921.0,859.63,631.69
2016,8,28,12,15,836.0,148.0,3.5,28.0,926.0,830.58,612.12
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,798.91,590.77
2016,8,28,12,45,577.5,300.5,3.55,28.0,840.0,707.38,522.7
2016,8,28,13,0,318.0,453.0,3.6,28.0,749.0,620.88,456.66
2016,8,28,13,15,575.5,298.0,3.6,28.0,825.5,639.57,474.52
2016,8,28,13,30,833.0,143.0,3.6,28.0,902.0,640.0,477.08
2016,8,28,13,45,830.0,140.5,3.6,28.0,882.5,593.57,441.51
2016,8,28,14,0,827.0,138.0,3.6,28.0,863.0,545.81,404.27
2016,8,28,14,15,820.0,136.5,3.6,28.0,835.0,492.43,361.96
2016,8,28,14,30,813.0,135.0,3.6,28.0,807.0,440.73,319.69
2016,8,28,14,45,788.5,140.5,3.65,28.0,769.5,387.82,275.75
2016,8,28,15,0,764.0,146.0,3.7,28.0,732.0,336.71,232.61
2016,8,28,15,15,393.5,202.0,3.7,27.5,503.5,235.92,164.1
2016,8,28,15,30,23.0,258.0,3.7,27.0,275.0,217.67,163.66
2016,8,28,15,45,50.0,263.0,3.7,27.0,295.5,207.66,155.32
2016,8,28,16,0,77.0,268.0,3.7,27.0,316.0,203.57,152.38
2016,8,28,16,15,365.5,193.0,3.55,27.0,387.0,120.75,94.94
2016,8,28,16,30,654.0,118.0,3.4,27.0,458.0,75.66,57.97
2016,8,28,16,45,624.5,110.0,3.25,27.0,405.0,72.97,55.99
2016,8,28,17,0,595.0,102.0,3.1,27.0,352.0,70.03,53.74
2016,8,28,17,15,549.5,94.0,2.8,26.5,298.0,66.75,51.26
2016,8,28,17,30,504.0,86.0,2.5,26.0,244.0,63.28,48.53
2016,8,28,17,45,440.5,74.5,2.2,25.5,192.5,55.24,41.74
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,47.61,35.05
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,36.88,25.45
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,25.78,14.6
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,44.43,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,132.55,69.79
2016,8,29,6,45,223.5,40.0,3.5,22.0,73.5,236.7,186.02
2016,8,29,7,0,331.0,56.0,3.7,22.0,115.0,340.04,275.48
2016,8,29,7,15,165.5,75.5,3.85,22.5,105.0,234.77,190.76
2016,8,29,7,30,0.0,95.0,4.0,23.0,95.0,93.48,71.55
2016,8,29,7,45,0.0,91.0,4.15,23.5,91.0,84.68,64.26
2016,8,29,8,0,0.0,87.0,4.3,24.0,87.0,78.54,58.94
2016,8,29,8,15,7.0,130.0,4.35,24.0,133.5,128.3,99.3
2016,8,29,8,30,14.0,173.0,4.4,24.0,180.0,178.86,139.51
2016,8,29,8,45,50.5,216.0,4.5,24.5,245.0,273.94,214.64
2016,8,29,9,0,87.0,259.0,4.6,25.0,310.0,355.48,277.19
2016,8,29,9,15,51.5,245.0,4.6,25.5,276.0,300.52,232.4
2016,8,29,9,30,16.0,231.0,4.6,26.0,242.0,232.24,177.66
2016,8,29,9,45,20.0,256.5,4.6,26.5,271.0,260.11,198.39
2016,8,29,10,0,24.0,282.0,4.6,27.0,300.0,287.66,218.44
2016,8,29,10,15,160.5,331.5,4.6,27.0,461.0,502.66,381.98
2016,8,29,10,30,297.0,381.0,4.6,27.0,622.0,697.23,522.47
2016,8,29,10,45,276.5,401.5,4.65,27.0,633.0,688.89,514.12
2016,8,29,11,0,256.0,422.0,4.7,27.0,644.0,679.01,505.82
2016,8,29,11,15,228.5,439.0,4.7,27.0,640.5,645.82,481.08
2016,8,29,11,30,201.0,456.0,4.7,27.0,637.0,625.54,465.39
2016,8,29,11,45,213.5,461.5,4.7,27.5,657.0,629.33,467.0
2016,8,29,12,0,226.0,467.0,4.7,28.0,677.0,631.4,467.29
2016,8,29,12,15,559.0,287.0,4.65,28.0,808.0,737.34,549.78
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,804.33,599.62
2016,8,29,12,45,621.5,269.5,4.6,28.0,848.5,712.56,530.81
2016,8,29,13,0,351.0,432.0,4.6,28.0,758.0,625.69,463.31
2016,8,29,13,15,242.0,445.5,4.55,28.0,668.5,540.11,400.59
2016,8,29,13,30,133.0,459.0,4.5,28.0,579.0,466.94,346.3
2016,8,29,13,45,116.5,443.5,4.5,28.0,547.0,431.49,320.53
2016,8,29,14,0,100.0,428.0,4.5,28.0,515.0,404.16,300.42
2016,8,29,14,15,479.5,266.0,4.5,28.0,664.0,429.86,318.73
2016,8,29,14,30,859.0,104.0,4.5,28.0,813.0,438.22,318.49
2016,8,29,14,45,847.0,104.0,4.5,28.0,777.0,384.29,272.66
2016,8,29,15,0,835.0,104.0,4.5,28.0,741.0,330.62,226.48
2016,8,29,15,15,822.5,101.5,4.45,27.5,700.0,275.52,179.56
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,221.24,134.52
2016,8,29,15,45,405.0,82.5,4.35,27.0,362.5,97.42,54.93
2016,8,29,16,0,0.0,66.0,4.3,27.0,66.0,58.42,41.2
2016,8,29,16,15,358.0,79.0,4.2,26.5,264.0,45.25,32.5
2016,8,29,16,30,716.0,92.0,4.1,26.0,462.0,65.09,49.43
2016,8,29,16,45,676.0,89.5,4.0,26.0,407.0,59.1,44.56
2016,8,29,17,0,636.0,87.0,3.9,26.0,352.0,59.4,45.0
2016,8,29,17,15,591.0,80.5,3.65,25.5,298.0,56.73,42.98
2016,8,29,17,30,546.0,74.0,3.4,25.0,244.0,53.93,40.76
2016,8,29,17,45,464.0,67.0,3.2,24.5,190.5,50.45,37.82
2016,8,29,18,0,382.0,60.0,3.0,24.0,137.0,45.44,33.32
2016,8,29,18,15,282.5,45.5,2.95,23.5,92.0,35.02,23.93
2016,8,29,18,30,183.0,31.0,2.9,23.0,47.0,24.24,13.1
2016,8,29,18,45,91.5,15.5,2.85,23.0,23.5,14.1,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,53.15,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,149.96,74.77
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,255.52,200.98
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,363.8,294.03
2016,8,30,7,15,184.0,66.5,3.25,22.5,99.0,234.92,191.15
2016,8,30,7,30,0.0,81.0,3.3,23.0,81.0,76.65,57.73
2016,8,30,7,45,306.5,84.0,3.4,23.5,204.0,382.45,312.12
2016,8,30,8,0,613.0,87.0,3.5,24.0,327.0,664.65,526.98
2016,8,30,8,15,428.5,146.0,3.55,24.5,326.5,581.81,459.65
2016,8,30,8,30,244.0,205.0,3.6,25.0,326.0,475.84,373.57
2016,8,30,8,45,253.5,227.0,3.65,25.5,364.5,511.29,398.47
2016,8,30,9,0,263.0,249.0,3.7,26.0,403.0,545.65,421.54
2016,8,30,9,15,276.5,268.0,3.75,26.0,442.5,579.04,444.59
2016,8,30,9,30,290.0,287.0,3.8,26.0,482.0,611.2,466.56
2016,8,30,9,45,278.0,317.5,3.85,26.5,514.5,630.09,477.04
2016,8,30,10,0,266.0,348.0,3.9,27.0,547.0,646.67,485.92
2016,8,30,10,15,276.0,365.0,3.9,27.0,581.0,667.75,499.67
2016,8,30,10,30,286.0,382.0,3.9,27.0,615.0,687.02,512.1
2016,8,30,10,45,221.5,407.0,3.95,27.0,591.0,626.67,467.11
2016,8,30,11,0,157.0,432.0,4.0,27.0,567.0,581.81,432.95
2016,8,30,11,15,139.5,441.5,4.0,27.0,564.0,565.36,420.32
2016,8,30,11,30,122.0,451.0,4.0,27.0,561.0,548.68,407.46
2016,8,30,11,45,174.0,458.5,4.0,27.5,618.0,591.11,437.73
2016,8,30,12,0,226.0,466.0,4.0,28.0,675.0,629.75,464.53
2016,8,30,12,15,158.0,462.5,4.0,28.0,609.5,555.9,410.5
2016,8,30,12,30,90.0,459.0,4.0,28.0,544.0,482.6,356.81
2016,8,30,12,45,151.0,464.5,4.05,28.0,605.5,525.2,388.69
2016,8,30,13,0,212.0,470.0,4.1,28.0,667.0,558.65,413.09
2016,8,30,13,15,204.0,464.5,4.05,28.0,652.0,531.61,393.15
2016,8,30,13,30,196.0,459.0,4.0,28.0,637.0,505.01,373.67
2016,8,30,13,45,226.5,443.0,4.0,28.0,644.0,492.73,364.76
2016,8,30,14,0,257.0,427.0,4.0,28.0,651.0,471.32,348.79
2016,8,30,14,15,381.5,369.5,3.9,28.0,689.5,465.31,343.05
2016,8,30,14,30,506.0,312.0,3.8,28.0,728.0,440.33,321.55
2016,8,30,14,45,518.0,289.5,3.75,28.0,699.5,393.72,283.93
