Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,0,530.0,267.0,3.7,28.0,671.0,345.87,244.64
2016,8,30,15,15,449.0,277.5,3.6,28.0,606.5,297.46,207.7
2016,8,30,15,30,368.0,288.0,3.5,28.0,542.0,266.39,185.66
2016,8,30,15,45,346.0,270.5,3.45,28.0,495.5,224.87,155.74
2016,8,30,16,0,324.0,253.0,3.4,28.0,449.0,186.19,131.7
2016,8,30,16,15,405.0,209.5,3.15,27.5,432.0,132.18,104.15
2016,8,30,16,30,486.0,166.0,2.9,27.0,415.0,108.47,85.24
2016,8,30,16,45,417.5,157.0,2.7,27.0,354.0,104.89,82.61
2016,8,30,17,0,349.0,148.0,2.5,27.0,293.0,106.89,84.59
2016,8,30,17,15,319.0,129.5,2.2,26.5,246.5,95.22,75.23
2016,8,30,17,30,289.0,111.0,1.9,26.0,200.0,83.04,65.23
2016,8,30,17,45,245.0,91.5,1.65,25.5,156.0,69.61,53.89
2016,8,30,18,0,201.0,72.0,1.4,25.0,112.0,55.67,41.8
2016,8,30,18,15,138.0,51.0,1.3,24.5,74.5,40.14,28.04
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,24.13,12.48
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,13.64,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,29.01,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,84.41,36.05
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,184.68,143.43
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,296.35,237.91
2016,8,31,7,15,327.5,78.5,2.8,23.5,157.5,377.25,304.86
2016,8,31,7,30,400.0,94.0,2.7,24.0,207.0,463.14,372.68
2016,8,31,7,45,466.0,101.5,2.65,24.5,261.5,537.12,428.66
2016,8,31,8,0,532.0,109.0,2.6,25.0,316.0,621.38,488.91
2016,8,31,8,15,569.5,116.5,2.6,25.5,369.5,676.89,526.07
2016,8,31,8,30,607.0,124.0,2.6,26.0,423.0,731.81,561.86
2016,8,31,8,45,647.0,125.5,2.65,26.5,476.0,780.94,592.96
2016,8,31,9,0,687.0,127.0,2.7,27.0,529.0,828.72,622.54
2016,8,31,9,15,707.5,131.5,2.7,27.0,576.5,859.77,641.26
2016,8,31,9,30,728.0,136.0,2.7,27.0,624.0,888.27,658.29
2016,8,31,9,45,749.0,136.5,2.7,27.5,667.5,904.12,665.59
2016,8,31,10,0,770.0,137.0,2.7,28.0,711.0,923.11,675.11
2016,8,31,10,15,517.0,262.0,2.7,28.0,656.0,806.63,593.27
2016,8,31,10,30,264.0,387.0,2.7,28.0,601.0,670.48,492.8
2016,8,31,10,45,273.5,400.5,2.7,28.5,629.0,683.68,500.97
2016,8,31,11,0,283.0,414.0,2.7,29.0,657.0,694.96,506.84
2016,8,31,11,15,262.5,430.5,2.7,29.0,661.0,679.45,494.83
2016,8,31,11,30,242.0,447.0,2.7,29.0,665.0,652.58,475.48
2016,8,31,11,45,128.0,354.5,2.75,29.5,470.0,451.39,332.7
2016,8,31,12,0,14.0,262.0,2.8,30.0,275.0,246.8,181.67
2016,8,31,12,15,166.5,355.0,2.8,30.0,509.5,464.9,343.93
2016,8,31,12,30,319.0,448.0,2.8,30.0,744.0,658.04,478.61
2016,8,31,12,45,179.0,422.0,2.85,30.0,588.5,509.02,372.05
2016,8,31,13,0,39.0,396.0,2.9,30.0,433.0,374.02,274.11
2016,8,31,13,15,148.0,422.0,2.9,30.0,556.5,459.6,337.44
2016,8,31,13,30,257.0,448.0,2.9,30.0,680.0,529.15,386.65
2016,8,31,13,45,277.0,432.0,2.95,30.0,676.5,506.76,370.17
2016,8,31,14,0,297.0,416.0,3.0,30.0,673.0,482.54,352.37
2016,8,31,14,15,320.0,394.0,2.95,30.0,663.0,453.41,330.34
2016,8,31,14,30,343.0,372.0,2.9,30.0,653.0,422.12,306.06
2016,8,31,14,45,355.5,350.0,2.9,30.0,630.0,384.91,277.01
2016,8,31,15,0,368.0,328.0,2.9,30.0,607.0,346.58,246.53
2016,8,31,15,15,334.0,316.0,2.85,29.5,558.0,302.82,213.74
2016,8,31,15,30,300.0,304.0,2.8,29.0,509.0,262.99,184.7
2016,8,31,15,45,495.0,217.5,2.75,29.0,527.5,196.83,127.76
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,113.45,65.72
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,78.35,59.64
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,77.71,59.49
2016,8,31,16,45,603.0,113.0,2.25,28.0,391.5,75.77,58.12
2016,8,31,17,0,568.0,106.0,2.1,28.0,338.0,73.68,56.59
2016,8,31,17,15,519.5,97.0,1.9,27.5,284.5,69.74,53.57
2016,8,31,17,30,471.0,88.0,1.7,27.0,231.0,64.14,49.04
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,56.09,42.14
2016,8,31,18,0,335.0,63.0,1.3,27.0,128.0,47.72,34.73
2016,8,31,18,15,237.0,46.0,1.2,26.5,84.5,35.43,23.81
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.7,10.69
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,13.19,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.0,2.1,21.5,14.5,44.52,0.0
2016,9,1,6,30,120.0,22.0,2.4,22.0,29.0,129.44,52.08
2016,9,1,6,45,221.5,39.0,2.7,22.5,70.5,234.15,182.21
2016,9,1,7,0,323.0,56.0,3.0,23.0,112.0,334.03,268.47
2016,9,1,7,15,396.0,68.5,2.9,23.5,163.0,414.09,334.8
2016,9,1,7,30,469.0,81.0,2.8,24.0,214.0,504.76,405.79
2016,9,1,7,45,518.0,90.5,2.75,25.0,267.5,571.92,454.14
2016,9,1,8,0,567.0,100.0,2.7,26.0,321.0,640.07,500.91
2016,9,1,8,15,603.5,107.0,2.7,26.5,374.5,694.76,537.25
2016,9,1,8,30,640.0,114.0,2.7,27.0,428.0,748.81,572.1
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,789.31,596.66
2016,9,1,9,0,682.0,131.0,2.7,28.0,529.0,827.77,619.45
2016,9,1,9,15,702.5,135.5,2.7,28.0,576.5,858.64,638.05
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,886.96,654.91
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,907.58,665.32
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,919.57,670.16
2016,9,1,10,15,771.5,147.0,2.7,29.0,746.0,928.63,674.61
2016,9,1,10,30,783.0,150.0,2.7,29.0,782.0,934.28,677.01
2016,9,1,10,45,528.5,282.5,2.75,29.5,716.5,818.12,595.29
2016,9,1,11,0,274.0,415.0,2.8,30.0,651.0,686.78,498.65
2016,9,1,11,15,318.5,411.5,2.8,30.0,692.0,711.39,516.6
2016,9,1,11,30,363.0,408.0,2.8,30.0,733.0,733.1,531.43
2016,9,1,11,45,251.5,437.5,2.8,30.0,664.5,646.39,469.21
2016,9,1,12,0,140.0,467.0,2.8,30.0,596.0,556.46,404.57
2016,9,1,12,15,273.5,435.5,2.8,30.0,689.0,629.27,458.22
2016,9,1,12,30,407.0,404.0,2.8,30.0,782.0,686.77,499.25
2016,9,1,12,45,611.5,282.5,2.85,30.0,847.0,710.55,519.23
2016,9,1,13,0,816.0,161.0,2.9,30.0,912.0,716.73,526.44
2016,9,1,13,15,553.0,299.5,2.9,30.0,805.5,621.11,454.78
2016,9,1,13,30,290.0,438.0,2.9,30.0,699.0,540.36,394.04
2016,9,1,13,45,543.5,297.5,2.9,30.0,772.5,547.13,400.81
2016,9,1,14,0,797.0,157.0,2.9,30.0,846.0,532.52,389.29
2016,9,1,14,15,503.0,279.0,2.85,30.0,708.5,444.91,323.63
2016,9,1,14,30,209.0,401.0,2.8,30.0,571.0,395.3,287.99
2016,9,1,14,45,222.0,380.0,2.8,30.0,553.5,366.6,266.06
2016,9,1,15,0,235.0,359.0,2.8,30.0,536.0,336.68,242.72
2016,9,1,15,15,308.0,320.0,2.7,29.5,538.5,297.9,210.83
2016,9,1,15,30,381.0,281.0,2.6,29.0,541.0,260.73,179.61
2016,9,1,15,45,336.0,268.5,2.55,29.0,485.5,219.19,151.22
2016,9,1,16,0,291.0,256.0,2.5,29.0,430.0,183.0,130.39
2016,9,1,16,15,248.5,236.0,2.35,28.5,375.5,155.93,122.93
2016,9,1,16,30,206.0,216.0,2.2,28.0,321.0,153.85,121.97
2016,9,1,16,45,186.0,195.5,2.1,28.0,281.5,141.04,111.95
2016,9,1,17,0,166.0,175.0,2.0,28.0,242.0,127.73,101.41
2016,9,1,17,15,146.5,150.0,1.8,27.5,202.5,111.33,88.3
2016,9,1,17,30,127.0,125.0,1.6,27.0,163.0,94.35,74.41
2016,9,1,17,45,100.5,99.0,1.4,26.5,125.5,76.18,59.14
2016,9,1,18,0,74.0,73.0,1.2,26.0,88.0,57.43,42.99
2016,9,1,18,15,37.0,48.5,1.15,25.5,56.0,40.01,27.62
2016,9,1,18,30,0.0,24.0,1.1,25.0,24.0,20.8,8.66
2016,9,1,18,45,0.0,12.0,1.05,25.0,12.0,10.91,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,19.67,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,50.88,14.34
2016,9,2,6,45,108.5,43.0,2.45,22.5,59.0,152.16,116.5
2016,9,2,7,0,177.0,68.0,2.6,23.0,98.0,235.73,188.35
2016,9,2,7,15,88.5,42.0,2.6,23.0,57.0,126.54,101.07
2016,9,2,7,30,0.0,16.0,2.6,23.0,16.0,14.06,6.06
2016,9,2,7,45,0.0,21.0,2.6,23.5,21.0,18.48,9.72
2016,9,2,8,0,0.0,26.0,2.6,24.0,26.0,22.9,13.31
2016,9,2,8,15,0.0,19.0,2.55,24.5,19.0,16.73,8.14
2016,9,2,8,30,0.0,12.0,2.5,25.0,12.0,10.57,3.01
2016,9,2,8,45,47.0,134.5,2.45,25.5,162.5,176.43,137.75
2016,9,2,9,0,94.0,257.0,2.4,26.0,313.0,359.79,278.05
2016,9,2,9,15,77.5,273.5,2.3,26.0,322.0,358.74,274.76
2016,9,2,9,30,61.0,290.0,2.2,26.0,331.0,357.09,271.86
2016,9,2,9,45,106.5,323.5,2.1,26.5,400.5,434.2,328.32
2016,9,2,10,0,152.0,357.0,2.0,27.0,470.0,527.49,393.87
2016,9,2,10,15,161.5,376.5,1.9,27.0,502.0,551.34,408.87
2016,9,2,10,30,171.0,396.0,1.8,27.0,534.0,573.92,423.26
2016,9,2,10,45,287.5,381.0,1.75,27.5,622.5,675.34,493.79
2016,9,2,11,0,404.0,366.0,1.7,28.0,711.0,757.87,548.76
2016,9,2,11,15,323.5,405.5,1.65,28.0,686.5,709.12,512.16
2016,9,2,11,30,243.0,445.0,1.6,28.0,662.0,650.09,469.88
2016,9,2,11,45,164.0,446.0,1.6,28.5,593.5,568.79,412.03
2016,9,2,12,0,85.0,447.0,1.6,29.0,525.0,483.82,351.03
2016,9,2,12,15,202.5,446.0,1.6,29.0,633.0,575.31,417.07
2016,9,2,12,30,320.0,445.0,1.6,29.0,741.0,653.99,471.27
2016,9,2,12,45,299.0,449.0,1.65,29.0,724.5,620.35,447.42
2016,9,2,13,0,278.0,453.0,1.7,29.0,708.0,587.37,424.7
2016,9,2,13,15,496.0,336.0,1.7,29.0,783.5,611.81,444.75
2016,9,2,13,30,714.0,219.0,1.7,29.0,859.0,616.59,449.27
2016,9,2,13,45,714.5,212.5,1.75,29.0,840.5,570.88,415.73
2016,9,2,14,0,715.0,206.0,1.8,29.0,822.0,524.03,380.72
2016,9,2,14,15,706.0,203.0,1.85,29.0,794.5,474.58,342.76
2016,9,2,14,30,697.0,200.0,1.9,29.0,767.0,425.21,303.74
2016,9,2,14,45,708.5,182.5,1.95,29.0,736.5,372.32,260.83
2016,9,2,15,0,720.0,165.0,2.0,29.0,706.0,317.89,215.67
2016,9,2,15,15,638.0,190.0,2.05,29.0,649.0,271.61,179.47
2016,9,2,15,30,556.0,215.0,2.1,29.0,592.0,235.35,153.17
2016,9,2,15,45,570.5,191.5,2.15,29.0,553.5,183.5,115.0
2016,9,2,16,0,585.0,168.0,2.2,29.0,515.0,128.92,82.54
2016,9,2,16,15,292.5,101.5,2.1,28.5,275.0,64.11,47.87
2016,9,2,16,30,0.0,35.0,2.0,28.0,35.0,30.88,20.4
2016,9,2,16,45,0.0,30.5,1.95,28.0,30.5,26.89,17.14
2016,9,2,17,0,0.0,26.0,1.9,28.0,26.0,22.9,13.84
2016,9,2,17,15,219.5,58.5,1.75,27.5,123.0,40.91,29.26
2016,9,2,17,30,439.0,91.0,1.6,27.0,220.0,66.37,50.96
2016,9,2,17,45,369.5,77.0,1.5,26.5,169.5,57.27,43.2
2016,9,2,18,0,300.0,63.0,1.4,26.0,119.0,47.79,34.86
2016,9,2,18,15,207.0,44.5,1.3,25.5,76.5,34.34,22.84
2016,9,2,18,30,114.0,26.0,1.2,25.0,34.0,20.38,7.39
2016,9,2,18,45,57.0,13.0,1.15,24.5,17.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,30.6,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,85.36,22.52
2016,9,3,6,45,168.5,40.5,2.25,21.5,64.5,201.93,156.18
2016,9,3,7,0,262.0,61.0,2.4,22.0,105.0,298.21,239.5
2016,9,3,7,15,334.5,76.0,2.4,22.5,155.0,378.33,306.2
2016,9,3,7,30,407.0,91.0,2.4,23.0,205.0,463.48,373.8
2016,9,3,7,45,463.5,101.5,2.4,24.0,258.5,533.58,426.02
2016,9,3,8,0,520.0,112.0,2.4,25.0,312.0,605.97,476.92
2016,9,3,8,15,317.5,160.5,2.35,25.5,288.5,482.24,378.79
2016,9,3,8,30,115.0,209.0,2.3,26.0,265.0,346.47,269.48
2016,9,3,8,45,177.0,232.0,2.25,26.5,329.0,428.11,331.3
2016,9,3,9,0,239.0,255.0,2.2,27.0,393.0,511.03,391.06
2016,9,3,9,15,471.0,201.5,2.15,27.0,504.5,703.76,531.51
2016,9,3,9,30,703.0,148.0,2.1,27.0,616.0,874.54,645.97
2016,9,3,9,45,392.0,244.5,2.05,27.5,508.5,674.09,501.22
2016,9,3,10,0,81.0,341.0,2.0,28.0,401.0,423.61,315.07
2016,9,3,10,15,49.0,307.5,1.95,28.0,344.5,351.42,262.47
2016,9,3,10,30,17.0,274.0,1.9,28.0,288.0,269.0,200.61
2016,9,3,10,45,95.5,350.5,1.85,28.5,432.5,431.69,320.7
2016,9,3,11,0,174.0,427.0,1.8,29.0,577.0,590.87,430.82
2016,9,3,11,15,247.0,425.5,1.8,29.0,643.0,657.99,476.35
2016,9,3,11,30,320.0,424.0,1.8,29.0,709.0,708.06,510.38
2016,9,3,11,45,232.5,444.5,1.85,29.0,653.5,626.31,452.86
2016,9,3,12,0,145.0,465.0,1.9,29.0,598.0,557.72,404.21
2016,9,3,12,15,115.0,458.0,1.95,29.0,563.5,514.66,374.21
2016,9,3,12,30,85.0,451.0,2.0,29.0,529.0,470.02,342.66
2016,9,3,12,45,107.5,457.5,2.05,29.5,556.5,483.15,351.81
2016,9,3,13,0,130.0,464.0,2.1,30.0,584.0,493.45,358.52
2016,9,3,13,15,129.0,457.0,2.15,30.0,574.5,473.48,344.46
2016,9,3,13,30,128.0,450.0,2.2,30.0,565.0,453.57,330.49
2016,9,3,13,45,140.5,440.0,2.25,30.0,563.5,438.89,320.19
2016,9,3,14,0,153.0,430.0,2.3,30.0,562.0,423.0,308.73
2016,9,3,14,15,424.0,315.5,2.35,30.0,663.0,432.7,314.39
2016,9,3,14,30,695.0,201.0,2.4,30.0,764.0,422.55,301.63
2016,9,3,14,45,687.0,194.5,2.5,30.0,730.0,371.26,259.97
2016,9,3,15,0,679.0,188.0,2.6,30.0,696.0,320.4,218.08
2016,9,3,15,15,356.0,228.0,2.65,29.5,493.5,235.52,162.55
2016,9,3,15,30,33.0,268.0,2.7,29.0,291.0,212.96,158.2
2016,9,3,15,45,109.0,267.0,2.75,29.0,333.5,202.59,147.98
2016,9,3,16,0,185.0,266.0,2.8,29.0,376.0,191.6,140.47
2016,9,3,16,15,92.5,153.5,2.75,28.5,208.5,115.47,90.13
2016,9,3,16,30,0.0,41.0,2.7,28.0,41.0,36.19,24.85
2016,9,3,16,45,0.0,36.0,2.65,28.0,36.0,31.75,21.24
2016,9,3,17,0,0.0,31.0,2.6,28.0,31.0,27.31,17.58
2016,9,3,17,15,191.0,66.0,2.4,27.5,121.5,45.99,33.57
2016,9,3,17,30,382.0,101.0,2.2,27.0,212.0,73.49,56.97
2016,9,3,17,45,311.5,84.5,2.0,26.5,162.0,62.76,47.81
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,52.85,39.05
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,36.4,24.42
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,19.47,5.52
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,25.24,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,72.61,12.76
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,172.62,131.98
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,264.78,211.13
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,357.91,287.43
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,442.15,354.34
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,511.56,407.39
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,583.06,460.16
2016,9,4,8,15,516.0,133.0,2.6,25.5,359.0,639.48,499.45
2016,9,4,8,30,555.0,143.0,2.7,26.0,412.0,695.98,537.43
2016,9,4,8,45,412.5,196.0,2.8,26.5,408.5,636.16,488.63
2016,9,4,9,0,270.0,249.0,2.9,27.0,405.0,550.53,421.22
2016,9,4,9,15,466.0,209.0,2.9,27.0,506.5,706.75,536.75
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,857.79,640.74
2016,9,4,9,45,682.0,172.0,2.9,27.5,651.0,880.25,651.69
2016,9,4,10,0,702.0,175.0,2.9,28.0,694.0,899.77,661.71
2016,9,4,10,15,499.5,275.0,2.9,28.0,653.5,799.0,589.05
2016,9,4,10,30,297.0,375.0,2.9,28.0,613.0,686.77,506.12
2016,9,4,10,45,525.5,279.0,2.9,28.5,719.0,807.77,593.71
2016,9,4,11,0,754.0,183.0,2.9,29.0,825.0,913.92,664.59
2016,9,4,11,15,426.5,310.5,2.9,29.0,675.5,718.78,526.79
2016,9,4,11,30,99.0,438.0,2.9,29.0,526.0,502.86,368.63
2016,9,4,11,45,205.0,439.0,2.95,29.5,624.5,596.5,436.82
2016,9,4,12,0,311.0,440.0,3.0,30.0,723.0,679.77,494.38
2016,9,4,12,15,328.0,436.5,3.0,30.0,736.5,671.16,487.88
2016,9,4,12,30,345.0,433.0,3.0,30.0,750.0,660.44,480.43
2016,9,4,12,45,308.0,442.5,3.05,30.0,725.0,619.17,451.08
2016,9,4,13,0,271.0,452.0,3.1,30.0,700.0,579.55,422.84
2016,9,4,13,15,180.5,443.5,3.1,30.0,607.5,495.22,362.39
2016,9,4,13,30,90.0,435.0,3.1,30.0,515.0,421.8,309.25
2016,9,4,13,45,173.0,427.0,3.15,30.0,576.5,446.16,327.45
2016,9,4,14,0,256.0,419.0,3.2,30.0,638.0,459.27,336.25
2016,9,4,14,15,247.0,405.0,3.2,29.5,610.5,423.33,310.02
2016,9,4,14,30,238.0,391.0,3.2,29.0,583.0,396.43,290.09
2016,9,4,14,45,489.0,272.0,3.2,29.0,643.5,361.17,258.16
2016,9,4,15,0,740.0,153.0,3.2,29.0,704.0,309.01,209.02
2016,9,4,15,15,435.0,233.0,3.15,29.0,552.5,254.47,174.36
2016,9,4,15,30,130.0,313.0,3.1,29.0,401.0,245.63,178.96
2016,9,4,15,45,103.0,284.0,3.1,29.0,350.5,221.4,162.69
2016,9,4,16,0,76.0,255.0,3.1,29.0,300.0,190.72,142.33
2016,9,4,16,15,168.5,229.5,3.0,28.5,316.5,161.6,127.77
2016,9,4,16,30,261.0,204.0,2.9,28.0,333.0,139.17,110.22
2016,9,4,16,45,249.0,180.0,2.8,28.0,291.0,125.63,99.52
2016,9,4,17,0,237.0,156.0,2.7,28.0,249.0,111.36,88.06
2016,9,4,17,15,213.5,133.5,2.45,27.5,207.5,97.26,76.7
2016,9,4,17,30,190.0,111.0,2.2,27.0,166.0,82.51,64.52
2016,9,4,17,45,155.0,88.5,2.0,26.5,126.5,69.29,53.29
2016,9,4,18,0,120.0,66.0,1.8,26.0,87.0,52.52,38.71
2016,9,4,18,15,67.0,44.0,1.75,25.5,55.0,35.66,23.68
2016,9,4,18,30,14.0,22.0,1.7,25.0,23.0,18.85,3.42
2016,9,4,18,45,7.0,11.0,1.7,25.0,11.5,10.01,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,47.79,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,131.87,16.47
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,256.97,198.69
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,375.02,300.78
2016,9,5,7,15,199.5,64.0,2.4,22.5,97.0,242.72,196.86
2016,9,5,7,30,0.0,83.0,2.6,23.0,83.0,79.94,60.36
2016,9,5,7,45,0.5,104.0,2.85,24.0,104.0,100.83,77.32
2016,9,5,8,0,1.0,125.0,3.1,25.0,125.0,121.44,93.44
2016,9,5,8,15,21.0,157.5,3.2,25.0,167.5,172.04,134.31
2016,9,5,8,30,41.0,190.0,3.3,25.0,210.0,239.03,187.15
2016,9,5,8,45,40.0,210.5,3.4,25.5,232.0,258.19,200.74
2016,9,5,9,0,39.0,231.0,3.5,26.0,254.0,277.01,213.99
2016,9,5,9,15,36.5,247.0,3.5,26.5,269.5,288.78,221.64
2016,9,5,9,30,34.0,263.0,3.5,27.0,285.0,300.36,229.1
2016,9,5,9,45,38.5,286.0,3.55,27.5,313.0,326.19,247.48
2016,9,5,10,0,43.0,309.0,3.6,28.0,341.0,351.46,265.2
2016,9,5,10,15,56.0,338.5,3.65,28.0,382.0,391.26,294.25
2016,9,5,10,30,69.0,368.0,3.7,28.0,423.0,429.96,322.15
2016,9,5,10,45,153.5,393.0,3.75,28.5,522.0,544.68,405.71
2016,9,5,11,0,238.0,418.0,3.8,29.0,621.0,640.14,472.97
2016,9,5,11,15,558.5,264.5,3.8,29.0,755.5,795.24,587.8
2016,9,5,11,30,879.0,111.0,3.8,29.0,890.0,898.67,658.8
2016,9,5,11,45,547.5,285.5,3.85,29.0,773.5,763.35,562.54
2016,9,5,12,0,216.0,460.0,3.9,29.0,657.0,611.19,448.69
2016,9,5,12,15,539.0,294.0,3.95,29.0,787.5,716.14,530.38
2016,9,5,12,30,862.0,128.0,4.0,29.0,918.0,782.25,580.46
2016,9,5,12,45,560.0,290.5,4.05,29.0,803.0,673.25,498.57
2016,9,5,13,0,258.0,453.0,4.1,29.0,688.0,570.36,420.02
2016,9,5,13,15,129.0,289.5,4.1,29.0,407.0,334.98,249.98
2016,9,5,13,30,0.0,126.0,4.1,29.0,126.0,111.62,80.93
2016,9,5,13,45,4.0,162.5,4.1,29.0,166.5,145.29,107.06
2016,9,5,14,0,8.0,199.0,4.1,29.0,207.0,177.79,131.87
2016,9,5,14,15,7.0,189.0,4.1,29.0,196.0,167.9,124.42
2016,9,5,14,30,6.0,179.0,4.1,29.0,185.0,158.19,117.18
2016,9,5,14,45,12.5,221.0,4.1,29.0,231.0,193.6,144.21
2016,9,5,15,0,19.0,263.0,4.1,29.0,277.0,225.97,168.68
2016,9,5,15,15,82.0,287.5,4.05,29.0,343.0,242.06,178.62
2016,9,5,15,30,145.0,312.0,4.0,29.0,409.0,246.35,179.31
2016,9,5,15,45,251.0,273.0,3.95,29.0,425.5,207.15,146.64
2016,9,5,16,0,357.0,234.0,3.9,29.0,442.0,166.13,119.1
2016,9,5,16,15,511.0,169.5,3.75,28.5,436.5,109.44,85.37
2016,9,5,16,30,665.0,105.0,3.6,28.0,431.0,68.63,52.03
2016,9,5,16,45,645.5,94.5,3.45,28.0,379.5,63.76,48.19
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,58.47,43.92
2016,9,5,17,15,575.0,77.5,3.1,27.5,273.5,55.69,41.78
2016,9,5,17,30,524.0,71.0,2.9,27.0,219.0,52.81,39.45
2016,9,5,17,45,447.0,61.0,2.7,26.5,167.0,46.77,34.24
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,40.49,28.56
2016,9,5,18,15,245.5,37.0,2.55,25.5,72.5,28.76,17.9
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,18.14,0.72
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.0,2.1,22.5,1.0,0.91,0.0
2016,9,6,6,30,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,6,6,45,0.0,6.5,2.5,23.5,6.5,5.7,0.0
2016,9,6,7,0,0.0,11.0,2.7,24.0,11.0,9.65,2.22
2016,9,6,7,15,0.0,17.0,2.85,24.0,17.0,14.94,6.7
2016,9,6,7,30,0.0,23.0,3.0,24.0,23.0,20.23,11.15
2016,9,6,7,45,47.0,88.5,3.15,24.5,106.5,128.88,101.85
2016,9,6,8,0,94.0,154.0,3.3,25.0,190.0,249.95,199.23
2016,9,6,8,15,393.0,124.0,3.4,25.5,308.5,519.33,413.26
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,765.23,591.48
2016,9,6,8,45,417.0,176.0,3.65,26.5,383.5,615.52,476.95
2016,9,6,9,0,142.0,258.0,3.8,27.0,340.0,423.37,326.14
2016,9,6,9,15,197.5,278.5,3.85,27.0,403.0,495.86,381.04
2016,9,6,9,30,253.0,299.0,3.9,27.0,466.0,586.31,446.54
2016,9,6,9,45,249.5,322.0,4.0,27.5,496.0,604.21,456.65
2016,9,6,10,0,246.0,345.0,4.1,28.0,526.0,603.32,454.0
2016,9,6,10,15,267.0,360.0,4.1,28.0,565.0,649.41,485.74
2016,9,6,10,30,288.0,375.0,4.1,28.0,604.0,676.69,504.02
2016,9,6,10,45,578.5,241.5,4.1,28.5,724.0,820.94,610.16
2016,9,6,11,0,869.0,108.0,4.1,29.0,844.0,925.04,679.13
2016,9,6,11,15,874.0,109.0,4.1,29.0,865.0,911.92,668.92
2016,9,6,11,30,879.0,110.0,4.1,29.0,886.0,895.34,657.34
2016,9,6,11,45,528.5,286.0,4.15,29.0,754.5,745.78,551.36
2016,9,6,12,0,178.0,462.0,4.2,29.0,623.0,580.62,427.19
2016,9,6,12,15,297.0,428.0,4.2,29.0,698.5,636.4,469.54
2016,9,6,12,30,416.0,394.0,4.2,29.0,774.0,680.28,501.74
2016,9,6,12,45,220.5,370.0,4.2,29.5,571.5,491.31,364.18
2016,9,6,13,0,25.0,346.0,4.2,30.0,369.0,320.34,236.49
2016,9,6,13,15,450.5,228.5,4.15,30.0,627.5,487.07,364.92
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,615.84,457.8
2016,9,6,13,45,674.0,224.5,4.1,30.0,812.5,548.25,404.39
2016,9,6,14,0,472.0,338.0,4.1,30.0,739.0,497.62,364.82
2016,9,6,14,15,405.0,350.5,4.1,29.5,686.5,450.65,329.78
2016,9,6,14,30,338.0,363.0,4.1,29.0,634.0,404.77,295.63
2016,9,6,14,45,409.5,317.0,4.1,29.0,630.0,363.01,261.45
2016,9,6,15,0,481.0,271.0,4.1,29.0,626.0,320.11,224.78
2016,9,6,15,15,253.5,262.0,4.05,29.0,448.5,241.18,171.27
2016,9,6,15,30,26.0,253.0,4.0,29.0,271.0,211.78,158.15
2016,9,6,15,45,281.5,215.0,4.0,29.0,380.0,172.96,119.6
2016,9,6,16,0,537.0,177.0,4.0,29.0,489.0,124.33,84.95
2016,9,6,16,15,278.0,176.0,3.85,28.5,337.0,121.4,95.26
2016,9,6,16,30,19.0,175.0,3.7,28.0,185.0,143.18,113.74
2016,9,6,16,45,14.0,154.0,3.6,28.0,161.0,126.74,100.57
2016,9,6,17,0,9.0,133.0,3.5,28.0,137.0,110.12,87.13
2016,9,6,17,15,198.5,113.0,3.3,27.5,169.0,83.78,65.45
2016,9,6,17,30,388.0,93.0,3.1,27.0,201.0,68.1,52.38
2016,9,6,17,45,301.0,79.0,2.95,26.5,150.5,58.97,44.54
2016,9,6,18,0,214.0,65.0,2.8,26.0,100.0,50.52,36.91
2016,9,6,18,15,120.0,43.0,2.85,25.5,61.0,33.98,21.97
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,17.51,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,9.5,2.45,23.0,10.5,8.64,0.0
2016,9,7,6,30,46.0,19.0,2.6,23.0,21.0,65.04,0.0
2016,9,7,6,45,149.0,39.0,2.8,23.5,60.0,173.29,131.15
2016,9,7,7,0,252.0,59.0,3.0,24.0,99.0,287.92,229.3
2016,9,7,7,15,126.0,33.0,3.15,24.5,53.0,155.44,124.66
2016,9,7,7,30,0.0,7.0,3.3,25.0,7.0,6.15,0.0
2016,9,7,7,45,37.0,79.0,3.45,25.5,93.0,109.2,85.21
2016,9,7,8,0,74.0,151.0,3.6,26.0,179.0,229.11,181.51
2016,9,7,8,15,349.5,133.5,3.75,26.0,297.5,492.92,392.08
2016,9,7,8,30,625.0,116.0,3.9,26.0,416.0,731.76,569.18
2016,9,7,8,45,658.0,120.0,4.05,26.5,468.0,776.99,597.43
2016,9,7,9,0,691.0,124.0,4.2,27.0,520.0,820.62,625.25
2016,9,7,9,15,486.5,208.0,4.2,27.0,499.0,722.26,551.44
2016,9,7,9,30,282.0,292.0,4.2,27.0,478.0,605.36,460.81
2016,9,7,9,45,527.5,213.5,4.2,27.5,589.5,766.1,580.18
2016,9,7,10,0,773.0,135.0,4.2,28.0,701.0,912.68,679.03
2016,9,7,10,15,478.0,262.5,4.2,28.0,618.5,761.58,569.39
2016,9,7,10,30,183.0,390.0,4.2,28.0,536.0,576.84,430.47
2016,9,7,10,45,234.5,397.5,4.2,28.5,591.5,624.53,464.78
2016,9,7,11,0,286.0,405.0,4.2,29.0,647.0,682.96,504.7
2016,9,7,11,15,557.0,275.0,4.15,29.0,761.0,798.12,590.69
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,889.96,654.59
2016,9,7,11,45,844.5,137.0,4.1,29.5,891.0,863.43,634.43
2016,9,7,12,0,861.0,129.0,4.1,30.0,907.0,841.89,618.52
2016,9,7,12,15,862.0,129.5,4.05,30.0,911.5,812.05,598.09
2016,9,7,12,30,863.0,130.0,4.0,30.0,916.0,779.46,575.82
2016,9,7,12,45,861.0,130.5,4.0,30.0,911.5,742.09,550.02
2016,9,7,13,0,859.0,131.0,4.0,30.0,907.0,702.5,521.12
2016,9,7,13,15,856.0,130.5,3.95,30.0,894.5,659.41,489.06
2016,9,7,13,30,853.0,130.0,3.9,30.0,882.0,614.56,455.04
2016,9,7,13,45,846.0,129.5,3.9,30.0,860.5,565.97,417.63
2016,9,7,14,0,839.0,129.0,3.9,30.0,839.0,516.37,378.49
2016,9,7,14,15,831.5,127.5,3.85,30.0,810.5,465.0,336.92
2016,9,7,14,30,824.0,126.0,3.8,30.0,782.0,408.05,290.25
2016,9,7,14,45,558.0,231.0,3.75,30.0,666.0,347.94,245.78
2016,9,7,15,0,292.0,336.0,3.7,30.0,550.0,319.91,229.03
2016,9,7,15,15,518.5,232.5,3.6,30.0,585.0,265.44,178.48
2016,9,7,15,30,745.0,129.0,3.5,30.0,620.0,189.08,110.25
2016,9,7,15,45,723.0,125.5,3.45,30.0,572.5,136.79,75.62
2016,9,7,16,0,701.0,122.0,3.4,30.0,525.0,87.12,55.12
2016,9,7,16,15,672.5,117.0,3.2,29.5,473.5,74.55,56.42
2016,9,7,16,30,644.0,112.0,3.0,29.0,422.0,73.95,56.27
2016,9,7,16,45,603.0,105.5,2.8,29.0,367.5,72.06,54.93
2016,9,7,17,0,562.0,99.0,2.6,29.0,313.0,70.07,53.46
2016,9,7,17,15,505.5,90.5,2.35,28.5,259.0,66.27,50.51
2016,9,7,17,30,449.0,82.0,2.1,28.0,205.0,60.47,45.72
2016,9,7,17,45,367.0,69.5,1.85,27.5,154.0,52.19,38.61
2016,9,7,18,0,285.0,57.0,1.6,27.0,103.0,43.62,30.94
2016,9,7,18,15,170.5,38.5,1.6,26.5,63.0,29.93,18.42
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,16.25,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,8.19,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,32.57,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,159.64,120.29
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,263.15,210.47
2016,9,8,7,15,315.5,77.0,3.4,23.5,149.0,364.29,294.54
2016,9,8,7,30,402.0,92.0,3.5,24.0,200.0,458.75,370.53
2016,9,8,7,45,484.5,96.5,3.6,24.5,257.0,541.08,434.3
2016,9,8,8,0,567.0,101.0,3.7,25.0,314.0,635.33,503.32
2016,9,8,8,15,607.5,108.0,3.7,25.0,369.0,692.95,543.64
2016,9,8,8,30,648.0,115.0,3.7,25.0,424.0,749.99,582.68
2016,9,8,8,45,694.5,113.5,3.75,25.5,479.5,801.15,615.69
2016,9,8,9,0,741.0,112.0,3.8,26.0,535.0,850.94,647.11
2016,9,8,9,15,761.0,115.5,3.8,26.5,583.5,875.3,660.25
2016,9,8,9,30,781.0,119.0,3.8,27.0,632.0,902.29,675.29
2016,9,8,9,45,804.0,118.0,3.8,27.5,676.5,923.96,686.63
2016,9,8,10,0,827.0,117.0,3.8,28.0,721.0,942.4,695.87
2016,9,8,10,15,837.5,119.5,3.8,28.0,757.5,949.44,699.0
2016,9,8,10,30,848.0,122.0,3.8,28.0,794.0,943.36,693.65
2016,9,8,10,45,859.0,121.5,3.8,28.5,824.0,940.85,689.59
2016,9,8,11,0,870.0,121.0,3.8,29.0,854.0,934.78,683.32
2016,9,8,11,15,875.0,122.0,3.8,29.0,875.5,921.14,673.58
2016,9,8,11,30,880.0,123.0,3.8,29.0,897.0,904.03,661.73
2016,9,8,11,45,875.0,129.0,3.8,29.5,907.5,879.64,643.84
2016,9,8,12,0,870.0,135.0,3.8,30.0,918.0,852.22,624.09
2016,9,8,12,15,870.5,135.0,3.8,30.0,922.0,821.04,603.12
2016,9,8,12,30,871.0,135.0,3.8,30.0,926.0,787.13,580.28
2016,9,8,12,45,867.5,136.0,3.8,30.5,921.0,748.61,552.46
2016,9,8,13,0,864.0,137.0,3.8,31.0,916.0,707.96,521.91
2016,9,8,13,15,860.5,136.5,3.75,31.0,902.5,664.16,489.55
2016,9,8,13,30,857.0,136.0,3.7,31.0,889.0,618.63,455.26
2016,9,8,13,45,849.0,136.0,3.7,31.0,867.0,569.54,417.7
2016,9,8,14,0,841.0,136.0,3.7,31.0,845.0,516.8,376.57
2016,9,8,14,15,832.5,134.0,3.65,31.0,815.5,463.29,333.69
2016,9,8,14,30,824.0,132.0,3.6,31.0,786.0,409.48,289.47
2016,9,8,14,45,809.5,131.0,3.6,31.0,748.5,354.44,243.62
2016,9,8,15,0,795.0,130.0,3.6,31.0,711.0,300.21,198.01
2016,9,8,15,15,779.0,127.0,3.5,30.5,668.0,245.25,152.92
2016,9,8,15,30,763.0,124.0,3.4,30.0,625.0,191.78,111.66
2016,9,8,15,45,739.0,121.5,3.35,30.0,576.0,132.27,72.26
2016,9,8,16,0,715.0,119.0,3.3,30.0,527.0,82.35,53.29
2016,9,8,16,15,686.5,114.0,3.1,29.5,474.5,72.89,55.07
2016,9,8,16,30,658.0,109.0,2.9,29.0,422.0,72.17,54.82
2016,9,8,16,45,615.0,103.0,2.7,29.0,367.0,70.54,53.67
2016,9,8,17,0,572.0,97.0,2.5,29.0,312.0,68.83,52.43
2016,9,8,17,15,514.0,88.5,2.25,28.0,257.5,64.94,49.5
2016,9,8,17,30,456.0,80.0,2.0,27.0,203.0,59.16,44.8
2016,9,8,17,45,366.5,68.0,1.75,26.5,151.5,51.17,37.88
2016,9,8,18,0,277.0,56.0,1.5,26.0,100.0,42.92,30.43
2016,9,8,18,15,160.0,37.0,1.5,25.5,60.0,28.8,17.37
2016,9,8,18,30,43.0,18.0,1.5,25.0,20.0,14.68,0.0
2016,9,8,18,45,21.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.4,22.0,8.0,7.28,0.0
2016,9,9,6,30,11.0,16.0,2.7,22.0,16.0,24.06,0.0
2016,9,9,6,45,99.5,40.0,3.0,22.5,55.0,144.25,107.56
2016,9,9,7,0,188.0,64.0,3.3,23.0,94.0,238.46,190.03
2016,9,9,7,15,271.5,81.0,3.4,23.5,143.5,322.97,261.4
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,429.77,347.25
2016,9,9,7,45,441.5,103.0,3.6,24.5,249.5,514.3,413.32
2016,9,9,8,0,528.0,108.0,3.7,25.0,306.0,603.16,479.45
2016,9,9,8,15,570.0,115.5,3.7,25.5,360.0,668.1,524.62
2016,9,9,8,30,612.0,123.0,3.7,26.0,414.0,726.19,563.52
2016,9,9,8,45,662.0,121.5,3.7,26.5,469.5,780.02,598.38
2016,9,9,9,0,712.0,120.0,3.7,27.0,525.0,832.54,631.55
2016,9,9,9,15,733.0,124.0,3.7,27.0,573.0,862.94,650.16
2016,9,9,9,30,754.0,128.0,3.7,27.0,621.0,885.16,663.26
2016,9,9,9,45,781.0,125.5,3.7,27.5,666.0,908.76,676.04
2016,9,9,10,0,808.0,123.0,3.7,28.0,711.0,929.16,686.64
2016,9,9,10,15,819.0,125.5,3.7,28.0,747.5,936.54,690.01
2016,9,9,10,30,830.0,128.0,3.7,28.0,784.0,940.38,691.27
2016,9,9,10,45,844.0,126.0,3.7,28.5,814.5,929.29,681.45
2016,9,9,11,0,858.0,124.0,3.7,29.0,845.0,924.48,676.1
2016,9,9,11,15,863.5,125.0,3.65,29.0,866.5,911.35,666.41
2016,9,9,11,30,869.0,126.0,3.6,29.0,888.0,894.77,654.63
2016,9,9,11,45,880.0,121.5,3.6,29.5,903.0,874.29,639.38
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,850.36,621.99
2016,9,9,12,15,892.0,117.0,3.55,30.0,922.0,819.19,600.82
2016,9,9,12,30,893.0,117.0,3.5,30.0,926.0,785.19,577.77
2016,9,9,12,45,892.0,117.0,3.5,30.5,921.5,747.05,550.78
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,706.53,520.37
2016,9,9,13,15,888.0,116.0,3.45,31.0,903.5,661.71,487.3
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,615.06,452.18
2016,9,9,13,45,879.5,114.0,3.4,31.0,868.5,565.42,414.18
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,514.57,374.22
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,461.47,332.15
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,407.78,288.31
2016,9,9,14,45,842.0,111.0,3.4,30.0,750.0,352.57,241.92
2016,9,9,15,0,825.0,112.0,3.4,30.0,712.0,291.09,190.61
2016,9,9,15,15,810.5,109.5,3.35,29.5,669.0,235.2,144.46
2016,9,9,15,30,796.0,107.0,3.3,29.0,626.0,180.55,102.22
2016,9,9,15,45,775.0,104.0,3.3,29.0,577.5,126.52,67.67
2016,9,9,16,0,754.0,101.0,3.3,29.0,529.0,74.96,56.68
2016,9,9,16,15,727.0,97.0,3.1,28.5,476.5,68.71,51.87
2016,9,9,16,30,700.0,93.0,2.9,28.0,424.0,61.47,46.14
2016,9,9,16,45,662.0,87.5,2.75,28.0,369.0,59.67,44.82
2016,9,9,17,0,624.0,82.0,2.6,28.0,314.0,57.77,43.37
2016,9,9,17,15,569.5,75.0,2.4,27.5,259.0,54.52,40.81
2016,9,9,17,30,515.0,68.0,2.2,27.0,204.0,51.16,38.02
2016,9,9,17,45,432.5,57.5,2.05,26.5,152.5,44.56,32.27
2016,9,9,18,0,350.0,47.0,1.9,26.0,101.0,37.73,26.03
