Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,51.64,0.0
2016,9,20,6,45,218.5,25.5,1.55,23.0,51.0,208.75,140.37
2016,9,20,7,0,367.0,40.0,1.8,24.0,90.0,338.22,265.23
2016,9,20,7,15,456.0,50.0,1.75,24.5,142.0,427.85,340.0
2016,9,20,7,30,545.0,60.0,1.7,25.0,194.0,522.75,413.45
2016,9,20,7,45,607.0,65.5,1.65,25.5,250.5,594.71,465.63
2016,9,20,8,0,669.0,71.0,1.6,26.0,307.0,668.34,516.2
2016,9,20,8,15,705.5,76.0,1.45,26.5,362.0,716.24,545.51
2016,9,20,8,30,742.0,81.0,1.3,27.0,417.0,768.32,576.34
2016,9,20,8,45,770.0,84.0,1.2,28.0,470.0,808.9,597.46
2016,9,20,9,0,798.0,87.0,1.1,29.0,523.0,847.33,616.39
2016,9,20,9,15,817.0,90.0,1.15,29.5,571.0,875.03,631.25
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,899.75,644.25
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,906.71,646.78
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,919.27,653.15
2016,9,20,10,15,873.0,99.5,1.45,31.0,739.5,923.95,655.25
2016,9,20,10,30,883.0,101.0,1.5,31.0,775.0,925.02,655.35
2016,9,20,10,45,889.5,103.0,1.6,31.5,803.5,919.78,650.97
2016,9,20,11,0,896.0,105.0,1.7,32.0,832.0,910.87,644.43
2016,9,20,11,15,900.5,106.0,1.75,32.0,852.5,895.52,634.7
2016,9,20,11,30,905.0,107.0,1.8,32.0,873.0,876.64,622.86
2016,9,20,11,45,907.0,108.0,1.85,32.5,884.5,852.25,606.31
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,824.6,587.76
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,791.76,566.62
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,756.07,543.56
2016,9,20,12,45,908.5,108.5,1.9,33.5,896.0,715.87,514.68
2016,9,20,13,0,907.0,108.0,1.9,34.0,890.0,673.31,483.58
2016,9,20,13,15,903.5,107.5,1.9,34.0,875.5,627.38,450.48
2016,9,20,13,30,900.0,107.0,1.9,34.0,861.0,579.62,415.2
2016,9,20,13,45,894.5,106.0,1.9,34.0,838.0,528.85,376.77
2016,9,20,14,0,889.0,105.0,1.9,34.0,815.0,476.86,336.28
2016,9,20,14,15,629.0,215.5,1.9,34.0,708.5,403.95,282.92
2016,9,20,14,30,369.0,326.0,1.9,34.0,602.0,366.19,257.22
2016,9,20,14,45,274.5,325.0,1.9,34.0,524.5,312.17,219.05
2016,9,20,15,0,180.0,324.0,1.9,34.0,447.0,276.99,195.8
2016,9,20,15,15,482.0,215.0,1.85,33.5,514.5,217.35,140.06
2016,9,20,15,30,784.0,106.0,1.8,33.0,582.0,140.93,74.64
2016,9,20,15,45,762.0,102.5,1.8,33.0,532.5,87.94,51.71
2016,9,20,16,0,740.0,99.0,1.8,33.0,483.0,70.41,52.2
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.0,62.24,45.84
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,60.83,44.96
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,58.5,43.19
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,56.09,41.29
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,51.03,37.23
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,45.78,32.8
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,37.06,25.17
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,26.6,15.43
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,13.45,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,17.04,0.0
2016,9,21,6,45,109.0,29.0,0.4,23.5,43.0,129.04,82.7
2016,9,21,7,0,200.0,51.0,0.4,24.0,78.0,238.92,184.86
2016,9,21,7,15,280.5,69.0,0.5,24.5,126.5,323.41,254.5
2016,9,21,7,30,361.0,87.0,0.6,25.0,175.0,413.59,325.37
2016,9,21,7,45,437.0,96.5,0.7,25.5,230.0,493.52,385.65
2016,9,21,8,0,513.0,106.0,0.8,26.0,285.0,577.01,445.67
2016,9,21,8,15,371.0,146.5,0.85,26.5,287.5,517.93,398.17
2016,9,21,8,30,229.0,187.0,0.9,27.0,290.0,432.91,332.18
2016,9,21,8,45,462.0,155.5,0.95,27.5,396.0,617.71,468.19
2016,9,21,9,0,695.0,124.0,1.0,28.0,502.0,802.48,590.53
2016,9,21,9,15,717.5,128.5,1.05,28.5,549.5,833.23,605.98
2016,9,21,9,30,740.0,133.0,1.1,29.0,597.0,861.29,621.41
2016,9,21,9,45,768.0,131.5,1.15,29.5,642.0,879.2,630.33
2016,9,21,10,0,796.0,130.0,1.2,30.0,687.0,899.99,641.24
2016,9,21,10,15,808.0,132.5,1.25,30.0,723.0,906.95,644.76
2016,9,21,10,30,820.0,135.0,1.3,30.0,759.0,910.34,646.35
2016,9,21,10,45,555.5,260.0,1.4,30.5,690.0,787.96,564.34
2016,9,21,11,0,291.0,385.0,1.5,31.0,621.0,653.27,468.9
2016,9,21,11,15,576.5,259.0,1.6,31.0,740.5,776.02,558.4
2016,9,21,11,30,862.0,133.0,1.7,31.0,860.0,862.64,616.7
2016,9,21,11,45,877.0,126.5,1.8,31.5,875.0,842.29,602.13
2016,9,21,12,0,892.0,120.0,1.9,32.0,890.0,818.32,586.28
2016,9,21,12,15,649.5,248.5,1.95,32.0,810.0,727.24,523.01
2016,9,21,12,30,407.0,377.0,2.0,32.0,730.0,632.14,454.64
2016,9,21,12,45,650.5,247.5,2.15,32.5,807.5,662.91,479.31
2016,9,21,13,0,894.0,118.0,2.3,33.0,885.0,670.17,485.64
2016,9,21,13,15,890.5,117.5,2.35,33.0,871.0,624.6,452.22
2016,9,21,13,30,887.0,117.0,2.4,33.0,857.0,577.24,416.93
2016,9,21,13,45,595.5,245.5,2.45,33.0,736.5,486.86,350.39
2016,9,21,14,0,304.0,374.0,2.5,33.0,616.0,425.65,306.07
2016,9,21,14,15,582.5,242.0,2.55,33.0,683.0,405.07,286.59
2016,9,21,14,30,861.0,110.0,2.6,33.0,750.0,366.14,248.86
2016,9,21,14,45,850.5,107.5,2.65,33.0,712.5,310.14,202.14
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,246.99,150.63
2016,9,21,15,15,824.5,102.0,2.7,32.5,631.0,190.06,106.63
2016,9,21,15,30,809.0,99.0,2.7,32.0,587.0,134.56,70.04
2016,9,21,15,45,789.5,95.5,2.75,32.0,537.5,80.24,47.7
2016,9,21,16,0,770.0,92.0,2.8,32.0,488.0,65.68,48.61
2016,9,21,16,15,741.0,87.5,2.65,31.5,434.5,64.22,47.72
2016,9,21,16,30,712.0,83.0,2.5,31.0,381.0,56.96,41.98
2016,9,21,16,45,671.5,76.5,2.45,30.5,326.0,54.05,39.8
2016,9,21,17,0,631.0,70.0,2.4,30.0,271.0,50.99,37.4
2016,9,21,17,15,568.5,62.5,2.1,29.0,216.0,46.89,34.09
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,42.68,30.46
2016,9,21,17,45,405.0,43.0,1.55,27.0,111.0,34.23,22.99
2016,9,21,18,0,304.0,31.0,1.3,26.0,61.0,25.44,14.39
2016,9,21,18,15,152.0,15.5,1.3,25.5,30.5,14.1,0.0
2016,9,21,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,25.0,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,50.0,9.0,1.5,20.0,9.0,37.77,0.0
2016,9,22,6,45,169.0,27.0,1.8,21.0,45.5,175.81,112.65
2016,9,22,7,0,288.0,45.0,2.1,22.0,82.0,288.92,228.02
2016,9,22,7,15,374.0,58.5,2.0,22.5,132.5,374.61,300.98
2016,9,22,7,30,460.0,72.0,1.9,23.0,183.0,470.64,377.74
2016,9,22,7,45,512.5,82.5,1.85,24.0,236.5,539.1,428.48
2016,9,22,8,0,565.0,93.0,1.8,25.0,290.0,608.56,476.85
2016,9,22,8,15,605.5,100.5,1.85,25.5,343.5,664.9,515.02
2016,9,22,8,30,646.0,108.0,1.9,26.0,397.0,720.58,551.52
2016,9,22,8,45,671.0,115.0,2.0,27.0,448.0,760.89,575.63
2016,9,22,9,0,696.0,122.0,2.1,28.0,499.0,799.15,597.93
2016,9,22,9,15,717.5,127.0,2.2,28.5,546.0,829.48,615.73
2016,9,22,9,30,739.0,132.0,2.3,29.0,593.0,857.1,631.66
2016,9,22,9,45,754.0,136.0,2.4,29.5,634.5,874.59,640.86
2016,9,22,10,0,769.0,140.0,2.5,30.0,676.0,883.58,644.62
2016,9,22,10,15,781.0,142.5,2.55,30.0,711.0,890.45,648.1
2016,9,22,10,30,793.0,145.0,2.6,30.0,746.0,893.82,649.47
2016,9,22,10,45,800.5,147.5,2.65,30.5,773.5,889.58,644.74
2016,9,22,11,0,808.0,150.0,2.7,31.0,801.0,881.82,637.93
2016,9,22,11,15,561.0,274.5,2.75,31.0,732.0,772.98,562.02
2016,9,22,11,30,314.0,399.0,2.8,31.0,663.0,656.92,477.46
2016,9,22,11,45,563.0,280.5,2.85,31.5,761.5,738.45,538.12
2016,9,22,12,0,812.0,162.0,2.9,32.0,860.0,797.28,580.26
2016,9,22,12,15,520.5,298.0,2.95,32.0,746.0,672.03,489.07
2016,9,22,12,30,229.0,434.0,3.0,32.0,632.0,551.21,400.2
2016,9,22,12,45,515.5,300.0,3.05,32.5,742.0,615.13,448.83
2016,9,22,13,0,802.0,166.0,3.1,33.0,852.0,651.24,474.96
2016,9,22,13,15,509.0,290.0,3.15,33.0,723.0,542.64,394.7
2016,9,22,13,30,216.0,414.0,3.2,33.0,594.0,458.2,332.32
2016,9,22,13,45,493.5,289.0,3.25,33.0,684.0,470.21,340.66
2016,9,22,14,0,771.0,164.0,3.3,33.0,774.0,462.29,330.7
2016,9,22,14,15,760.5,161.5,3.35,32.5,743.5,406.06,286.26
2016,9,22,14,30,750.0,159.0,3.4,32.0,713.0,353.94,243.83
2016,9,22,14,45,712.5,166.5,3.45,32.0,671.5,302.57,201.76
2016,9,22,15,0,675.0,174.0,3.5,32.0,630.0,254.81,163.38
2016,9,22,15,15,377.5,219.5,3.5,31.5,471.5,201.05,134.04
2016,9,22,15,30,80.0,265.0,3.5,31.0,313.0,204.59,150.37
2016,9,22,15,45,223.0,231.0,3.5,31.0,348.5,167.07,122.87
2016,9,22,16,0,366.0,197.0,3.5,31.0,384.0,135.54,105.85
2016,9,22,16,15,456.5,155.5,3.4,30.5,362.5,104.22,80.88
2016,9,22,16,30,547.0,114.0,3.3,30.0,341.0,79.39,60.83
2016,9,22,16,45,478.5,111.0,3.25,30.0,289.0,78.55,60.35
2016,9,22,17,0,410.0,108.0,3.2,30.0,237.0,77.94,59.95
2016,9,22,17,15,345.0,92.5,2.85,29.0,186.0,68.15,51.92
2016,9,22,17,30,280.0,77.0,2.5,28.0,135.0,57.92,43.21
2016,9,22,17,45,191.5,56.5,2.2,27.5,90.0,44.26,31.17
2016,9,22,18,0,103.0,36.0,1.9,27.0,45.0,28.65,16.41
2016,9,22,18,15,51.5,18.0,1.9,26.5,22.5,16.37,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,116.0,23.0,2.2,22.5,38.0,133.45,81.14
2016,9,23,7,0,232.0,46.0,2.4,23.0,76.0,252.58,198.24
2016,9,23,7,15,324.0,60.0,2.55,23.5,124.5,340.67,273.54
2016,9,23,7,30,416.0,74.0,2.7,24.0,173.0,435.66,350.99
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,525.69,421.04
2016,9,23,8,0,594.0,80.0,3.0,25.0,286.0,614.97,486.82
2016,9,23,8,15,634.5,86.0,3.1,25.5,339.5,669.76,524.69
2016,9,23,8,30,675.0,92.0,3.2,26.0,393.0,724.0,561.17
2016,9,23,8,45,713.0,93.0,3.35,26.5,446.0,768.54,590.09
2016,9,23,9,0,751.0,94.0,3.5,27.0,499.0,807.65,614.75
2016,9,23,9,15,771.0,97.5,3.5,27.0,546.0,835.9,632.13
2016,9,23,9,30,791.0,101.0,3.5,27.0,593.0,861.3,647.55
2016,9,23,9,45,400.0,155.0,3.55,27.5,404.0,559.99,430.24
2016,9,23,10,0,9.0,209.0,3.6,28.0,215.0,200.7,150.84
2016,9,23,10,15,10.5,218.5,3.6,28.5,226.5,210.1,158.06
2016,9,23,10,30,12.0,228.0,3.6,29.0,238.0,219.42,164.52
2016,9,23,10,45,438.0,168.5,3.65,29.5,520.5,590.27,448.54
2016,9,23,11,0,864.0,109.0,3.7,30.0,803.0,878.16,646.44
2016,9,23,11,15,869.0,110.0,3.7,30.0,823.0,863.51,633.9
2016,9,23,11,30,874.0,111.0,3.7,30.0,843.0,845.43,621.32
2016,9,23,11,45,869.5,116.5,3.75,30.5,852.5,820.61,603.32
2016,9,23,12,0,865.0,122.0,3.8,31.0,862.0,792.81,583.42
2016,9,23,12,15,440.5,202.0,3.85,31.0,579.5,525.37,392.34
2016,9,23,12,30,16.0,282.0,3.9,31.0,297.0,261.11,192.38
2016,9,23,12,45,438.0,202.5,3.95,31.5,576.0,477.81,357.89
2016,9,23,13,0,860.0,123.0,4.0,32.0,855.0,646.34,477.83
2016,9,23,13,15,856.0,122.0,4.05,32.0,840.5,601.45,442.95
2016,9,23,13,30,852.0,121.0,4.1,32.0,826.0,554.93,407.08
2016,9,23,13,45,599.5,239.5,4.15,32.0,728.5,479.01,349.19
2016,9,23,14,0,347.0,358.0,4.2,32.0,631.0,429.12,311.77
2016,9,23,14,15,584.5,236.5,4.2,31.5,675.0,395.84,283.1
2016,9,23,14,30,822.0,115.0,4.2,31.0,719.0,344.58,236.61
2016,9,23,14,45,697.0,163.0,4.2,31.0,656.5,292.93,196.0
2016,9,23,15,0,572.0,211.0,4.2,31.0,594.0,259.39,171.5
2016,9,23,15,15,668.5,157.0,4.15,30.5,575.5,194.59,117.85
2016,9,23,15,30,765.0,103.0,4.1,30.0,557.0,127.03,68.06
2016,9,23,15,45,675.0,120.0,4.1,30.0,495.0,81.17,61.63
2016,9,23,16,0,585.0,137.0,4.1,30.0,433.0,89.88,69.08
2016,9,23,16,15,621.5,111.0,3.95,29.5,394.5,74.49,56.72
2016,9,23,16,30,658.0,85.0,3.8,29.0,356.0,58.42,43.61
2016,9,23,16,45,615.0,78.5,3.7,29.0,302.0,55.59,41.39
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,52.65,38.98
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,47.84,34.94
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,42.87,30.55
2016,9,23,17,45,328.0,42.5,2.6,27.5,95.5,34.01,22.61
2016,9,23,18,0,220.0,30.0,2.3,27.0,49.0,23.54,12.05
2016,9,23,18,15,110.0,15.0,2.4,26.5,24.5,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,135.08,78.8
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,258.64,203.09
2016,9,24,7,15,337.5,57.0,2.95,23.0,123.5,345.3,278.19
2016,9,24,7,30,429.0,70.0,3.0,23.0,172.0,438.91,355.58
2016,9,24,7,45,493.0,78.5,3.1,23.5,225.5,516.92,416.54
2016,9,24,8,0,557.0,87.0,3.2,24.0,279.0,592.31,472.45
2016,9,24,8,15,292.0,127.0,3.35,24.5,229.0,406.99,326.11
2016,9,24,8,30,27.0,167.0,3.5,25.0,179.0,200.33,156.32
2016,9,24,8,45,56.0,200.0,3.65,25.5,229.0,261.3,204.57
2016,9,24,9,0,85.0,233.0,3.8,26.0,279.0,322.2,251.13
2016,9,24,9,15,163.0,256.5,3.85,26.5,354.5,432.1,334.89
2016,9,24,9,30,241.0,280.0,3.9,27.0,430.0,525.82,404.02
2016,9,24,9,45,517.5,198.5,3.95,27.5,548.0,716.05,545.86
2016,9,24,10,0,794.0,117.0,4.0,28.0,666.0,876.44,655.55
2016,9,24,10,15,485.5,242.5,3.95,28.0,584.0,722.8,543.31
2016,9,24,10,30,177.0,368.0,3.9,28.0,502.0,538.62,403.67
2016,9,24,10,45,222.5,377.0,3.9,28.5,551.0,579.83,433.46
2016,9,24,11,0,268.0,386.0,3.9,29.0,600.0,630.85,468.46
2016,9,24,11,15,361.5,362.5,3.9,29.0,659.0,674.32,500.29
2016,9,24,11,30,455.0,339.0,3.9,29.0,718.0,722.0,534.33
2016,9,24,11,45,650.5,235.0,3.95,29.5,785.0,763.93,566.14
2016,9,24,12,0,846.0,131.0,4.0,30.0,852.0,783.24,580.49
2016,9,24,12,15,556.0,277.0,4.0,30.0,752.0,675.11,499.66
2016,9,24,12,30,266.0,423.0,4.0,30.0,652.0,568.2,418.41
2016,9,24,12,45,553.0,277.5,4.0,30.0,748.0,616.33,457.3
2016,9,24,13,0,840.0,132.0,4.0,30.0,844.0,638.14,474.85
2016,9,24,13,15,836.0,131.5,3.95,30.0,829.5,594.38,440.97
2016,9,24,13,30,832.0,131.0,3.9,30.0,815.0,547.5,404.4
2016,9,24,13,45,823.5,130.5,3.9,30.0,792.0,497.58,364.77
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,446.97,323.59
2016,9,24,14,15,805.5,128.0,3.85,29.5,738.0,394.34,280.44
2016,9,24,14,30,796.0,126.0,3.8,29.0,707.0,341.63,236.22
2016,9,24,14,45,752.5,137.5,3.8,29.0,664.0,290.95,193.81
2016,9,24,15,0,709.0,149.0,3.8,29.0,621.0,237.18,150.43
2016,9,24,15,15,689.0,144.5,3.8,29.0,577.5,185.4,110.75
2016,9,24,15,30,669.0,140.0,3.8,29.0,534.0,135.8,79.25
2016,9,24,15,45,533.5,163.0,3.8,29.0,460.0,107.26,83.37
2016,9,24,16,0,398.0,186.0,3.8,29.0,386.0,121.51,95.42
2016,9,24,16,15,221.0,172.5,3.6,28.5,282.0,120.62,95.2
2016,9,24,16,30,44.0,159.0,3.4,28.0,178.0,122.91,97.63
2016,9,24,16,45,35.0,136.0,3.2,27.5,149.5,106.52,84.42
2016,9,24,17,0,26.0,113.0,3.0,27.0,121.0,89.73,70.62
2016,9,24,17,15,14.5,90.0,2.8,26.5,94.0,74.69,57.96
2016,9,24,17,30,3.0,67.0,2.6,26.0,67.0,56.2,42.03
2016,9,24,17,45,1.5,44.0,2.45,26.0,44.0,37.55,25.64
2016,9,24,18,0,0.0,21.0,2.3,26.0,21.0,18.51,7.87
2016,9,24,18,15,0.0,10.5,2.35,25.5,10.5,9.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.15,22.5,19.0,16.75,4.2
2016,9,25,7,0,0.0,38.0,2.3,23.0,38.0,38.0,24.78
2016,9,25,7,15,10.0,61.5,2.35,23.0,64.0,70.63,52.51
2016,9,25,7,30,20.0,85.0,2.4,23.0,90.0,112.24,87.4
2016,9,25,7,45,33.0,108.5,2.5,23.5,118.5,147.72,116.67
2016,9,25,8,0,46.0,132.0,2.6,24.0,147.0,183.21,145.24
2016,9,25,8,15,55.5,156.5,2.65,24.0,178.5,217.21,172.12
2016,9,25,8,30,65.0,181.0,2.7,24.0,210.0,250.99,198.32
2016,9,25,8,45,32.5,146.0,2.75,24.0,160.5,176.0,137.57
2016,9,25,9,0,0.0,111.0,2.8,24.0,111.0,100.0,75.43
2016,9,25,9,15,46.0,195.0,2.8,24.0,223.5,238.24,186.11
2016,9,25,9,30,92.0,279.0,2.8,24.0,336.0,372.3,288.81
2016,9,25,9,45,134.0,304.0,2.8,24.5,393.0,449.87,345.71
2016,9,25,10,0,176.0,329.0,2.8,25.0,450.0,509.89,388.68
2016,9,25,10,15,229.5,340.0,2.8,25.0,506.5,563.37,427.44
2016,9,25,10,30,283.0,351.0,2.8,25.0,563.0,629.47,474.25
2016,9,25,10,45,195.5,370.0,2.85,25.5,519.0,547.86,412.09
2016,9,25,11,0,108.0,389.0,2.9,26.0,475.0,469.56,352.45
2016,9,25,11,15,201.5,394.0,2.9,26.0,559.5,557.35,417.64
2016,9,25,11,30,295.0,399.0,2.9,26.0,644.0,637.36,474.89
2016,9,25,11,45,308.0,401.5,2.9,26.5,660.5,633.9,470.65
2016,9,25,12,0,321.0,404.0,2.9,27.0,677.0,628.44,465.52
2016,9,25,12,15,246.0,418.5,2.85,27.0,628.5,562.62,417.22
2016,9,25,12,30,171.0,433.0,2.8,27.0,580.0,506.7,375.87
2016,9,25,12,45,190.5,428.5,2.75,27.0,590.5,501.35,372.14
2016,9,25,13,0,210.0,424.0,2.7,27.0,601.0,493.99,366.55
2016,9,25,13,15,241.5,410.5,2.55,26.5,611.0,484.15,359.59
2016,9,25,13,30,273.0,397.0,2.4,26.0,621.0,468.07,347.73
2016,9,25,13,45,136.5,228.0,2.3,26.0,340.0,256.32,192.06
2016,9,25,14,0,0.0,59.0,2.2,26.0,59.0,52.34,35.92
2016,9,25,14,15,0.0,45.0,2.15,26.0,45.0,39.88,26.22
2016,9,25,14,30,0.0,31.0,2.1,26.0,31.0,27.44,16.35
2016,9,25,14,45,0.0,26.5,2.1,26.0,26.5,23.44,13.19
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,19.44,10.02
2016,9,25,15,15,0.0,33.0,2.1,25.5,33.0,29.16,17.95
2016,9,25,15,30,0.0,44.0,2.1,25.0,44.0,38.88,25.93
2016,9,25,15,45,0.0,36.0,2.1,25.0,36.0,31.78,21.4
2016,9,25,16,0,0.0,28.0,2.1,25.0,28.0,24.69,15.46
2016,9,25,16,15,0.0,24.5,2.1,24.5,24.5,21.59,12.91
2016,9,25,16,30,0.0,21.0,2.1,24.0,21.0,18.49,10.33
2016,9,25,16,45,0.0,17.5,2.1,24.0,17.5,15.39,7.7
2016,9,25,17,0,0.0,14.0,2.1,24.0,14.0,12.3,5.03
2016,9,25,17,15,0.0,11.0,2.1,23.5,11.0,9.66,2.73
2016,9,25,17,30,0.0,8.0,2.1,23.0,8.0,7.02,0.39
2016,9,25,17,45,0.0,5.0,2.1,23.0,5.0,4.38,0.0
2016,9,25,18,0,0.0,2.0,2.1,23.0,2.0,1.75,0.0
2016,9,25,18,15,0.0,1.0,2.15,23.0,1.0,0.91,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.44,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.88,0.0
2016,9,26,7,15,0.0,2.0,3.35,20.0,2.0,1.75,0.0
2016,9,26,7,30,0.0,3.0,3.5,20.0,3.0,2.63,0.0
2016,9,26,7,45,0.0,4.0,3.65,20.0,4.0,3.51,0.0
2016,9,26,8,0,0.0,5.0,3.8,20.0,5.0,4.39,0.0
2016,9,26,8,15,0.0,16.0,3.85,20.0,16.0,14.08,6.18
2016,9,26,8,30,0.0,27.0,3.9,20.0,27.0,23.79,14.27
2016,9,26,8,45,0.0,32.0,4.0,20.0,32.0,28.22,17.89
2016,9,26,9,0,0.0,37.0,4.1,20.0,37.0,32.66,21.49
2016,9,26,9,15,0.0,67.5,4.05,20.0,67.5,59.73,43.69
2016,9,26,9,30,0.0,98.0,4.0,20.0,98.0,87.11,65.87
2016,9,26,9,45,2.5,142.0,4.0,20.0,143.5,130.68,100.95
2016,9,26,10,0,5.0,186.0,4.0,20.0,189.0,174.64,135.83
2016,9,26,10,15,5.5,187.5,3.95,20.0,191.5,175.69,136.31
2016,9,26,10,30,6.0,189.0,3.9,20.0,194.0,176.82,136.96
2016,9,26,10,45,3.0,107.5,3.9,20.5,110.0,98.41,74.08
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,23.04,13.08
2016,9,26,11,15,2.5,97.5,3.9,21.0,100.0,88.86,66.22
2016,9,26,11,30,5.0,169.0,3.9,21.0,174.0,155.37,118.95
2016,9,26,11,45,2.5,125.0,3.9,21.0,127.5,113.38,85.5
2016,9,26,12,0,0.0,81.0,3.9,21.0,81.0,72.02,52.45
2016,9,26,12,15,0.0,109.5,3.9,21.0,109.5,97.4,72.73
2016,9,26,12,30,0.0,138.0,3.9,21.0,138.0,122.59,92.72
2016,9,26,12,45,2.5,155.5,3.9,21.5,158.0,139.46,105.89
2016,9,26,13,0,5.0,173.0,3.9,22.0,178.0,155.89,118.63
2016,9,26,13,15,8.0,203.0,3.9,22.0,210.0,182.85,139.77
2016,9,26,13,30,11.0,233.0,3.9,22.0,242.0,208.81,159.99
2016,9,26,13,45,9.0,213.0,3.95,22.0,220.5,189.61,145.12
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,170.81,130.6
2016,9,26,14,15,9.0,209.5,3.95,21.5,216.5,183.93,141.29
2016,9,26,14,30,11.0,226.0,3.9,21.0,234.0,196.09,151.21
2016,9,26,14,45,9.5,213.5,3.9,21.0,220.0,183.74,141.74
2016,9,26,15,0,8.0,201.0,3.9,21.0,206.0,171.61,132.51
2016,9,26,15,15,4.0,146.5,3.85,21.0,149.0,126.79,97.28
2016,9,26,15,30,0.0,92.0,3.8,21.0,92.0,81.47,61.15
2016,9,26,15,45,55.5,153.0,3.8,21.0,180.5,122.74,99.34
2016,9,26,16,0,111.0,214.0,3.8,21.0,269.0,151.61,124.01
2016,9,26,16,15,104.5,190.0,3.75,20.5,237.0,143.49,117.78
2016,9,26,16,30,98.0,166.0,3.7,20.0,205.0,126.99,104.35
2016,9,26,16,45,88.0,141.5,3.65,20.0,172.5,109.73,89.84
2016,9,26,17,0,78.0,117.0,3.6,20.0,140.0,92.04,74.69
2016,9,26,17,15,60.5,92.5,3.45,19.5,108.0,73.9,58.95
2016,9,26,17,30,43.0,68.0,3.3,19.0,76.0,55.37,42.49
2016,9,26,17,45,21.5,45.0,3.2,19.0,49.0,37.45,26.18
2016,9,26,18,0,0.0,22.0,3.1,19.0,22.0,19.18,7.15
2016,9,26,18,15,0.0,11.0,3.1,19.0,11.0,10.01,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,3.35,16.5,19.0,17.26,3.46
2016,9,27,7,0,0.0,38.0,3.4,17.0,38.0,38.81,25.99
2016,9,27,7,15,15.5,61.5,3.5,17.0,65.0,83.45,64.57
2016,9,27,7,30,31.0,85.0,3.6,17.0,92.0,121.21,97.35
2016,9,27,7,45,45.5,108.5,3.7,17.5,122.0,158.04,128.55
2016,9,27,8,0,60.0,132.0,3.8,18.0,152.0,194.94,159.06
2016,9,27,8,15,30.0,131.0,3.8,18.5,141.0,162.98,131.13
2016,9,27,8,30,0.0,130.0,3.8,19.0,130.0,122.21,95.91
2016,9,27,8,45,7.0,157.5,3.85,19.5,161.5,155.31,122.66
2016,9,27,9,0,14.0,185.0,3.9,20.0,193.0,188.31,148.77
2016,9,27,9,15,14.0,198.0,3.75,20.5,206.5,199.49,156.78
2016,9,27,9,30,14.0,211.0,3.6,21.0,220.0,210.7,164.79
2016,9,27,9,45,53.5,264.0,3.5,21.5,300.5,314.97,246.48
2016,9,27,10,0,93.0,317.0,3.4,22.0,381.0,404.81,314.35
2016,9,27,10,15,149.0,339.0,3.25,22.0,447.0,488.37,376.88
2016,9,27,10,30,205.0,361.0,3.1,22.0,513.0,554.31,425.08
2016,9,27,10,45,201.5,376.0,3.0,22.0,530.5,557.93,426.03
2016,9,27,11,0,198.0,391.0,2.9,22.0,548.0,560.39,426.53
2016,9,27,11,15,166.5,401.5,2.8,22.0,535.5,533.63,405.34
2016,9,27,11,30,135.0,412.0,2.7,22.0,523.0,507.25,384.67
2016,9,27,11,45,90.0,391.0,2.65,22.0,465.5,433.47,329.48
2016,9,27,12,0,45.0,370.0,2.6,22.0,408.0,372.3,283.15
2016,9,27,12,15,35.5,350.0,2.6,22.0,380.5,341.54,260.14
2016,9,27,12,30,26.0,330.0,2.6,22.0,353.0,312.16,237.95
2016,9,27,12,45,34.0,346.0,2.6,22.0,375.5,326.51,248.91
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,339.35,258.51
2016,9,27,13,15,48.0,363.5,2.6,22.0,404.0,337.62,257.18
2016,9,27,13,30,54.0,365.0,2.6,22.0,410.0,334.96,255.15
2016,9,27,13,45,60.5,359.5,2.65,22.0,408.0,326.14,248.5
2016,9,27,14,0,67.0,354.0,2.7,22.0,406.0,316.45,241.09
2016,9,27,14,15,49.5,321.5,2.65,22.0,359.0,277.96,212.04
2016,9,27,14,30,32.0,289.0,2.6,22.0,312.0,242.21,185.16
2016,9,27,14,45,104.0,298.0,2.6,22.0,367.0,259.12,195.86
2016,9,27,15,0,176.0,307.0,2.6,22.0,422.0,257.27,191.23
2016,9,27,15,15,265.0,270.5,2.55,22.0,430.0,219.37,158.55
2016,9,27,15,30,354.0,234.0,2.5,22.0,438.0,180.04,128.76
2016,9,27,15,45,336.0,214.5,2.45,22.0,394.0,145.01,117.32
2016,9,27,16,0,318.0,195.0,2.4,22.0,350.0,134.44,108.95
2016,9,27,16,15,306.5,173.0,2.15,21.5,308.5,121.85,98.91
2016,9,27,16,30,295.0,151.0,1.9,21.0,267.0,108.63,88.2
2016,9,27,16,45,402.0,114.5,1.7,21.0,246.0,81.43,65.13
2016,9,27,17,0,509.0,78.0,1.5,21.0,225.0,58.2,45.15
2016,9,27,17,15,437.0,67.0,1.35,20.5,173.5,51.51,39.32
2016,9,27,17,30,365.0,56.0,1.2,20.0,122.0,42.74,31.4
2016,9,27,17,45,264.0,40.5,1.05,20.0,79.0,31.4,20.89
2016,9,27,18,0,163.0,25.0,0.9,20.0,36.0,19.68,6.16
2016,9,27,18,15,81.5,12.5,0.85,19.5,18.0,11.37,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,17.5,1.65,17.5,37.5,156.36,70.46
2016,9,28,7,0,337.0,35.0,1.9,18.0,75.0,306.74,243.17
2016,9,28,7,15,430.5,45.5,1.85,18.5,125.0,396.82,322.14
2016,9,28,7,30,524.0,56.0,1.8,19.0,175.0,492.8,400.0
2016,9,28,7,45,583.5,62.5,1.8,19.5,229.5,561.93,452.81
2016,9,28,8,0,643.0,69.0,1.8,20.0,284.0,632.62,504.04
2016,9,28,8,15,682.0,74.5,1.65,20.5,338.0,685.92,539.18
2016,9,28,8,30,721.0,80.0,1.5,21.0,392.0,734.31,569.19
2016,9,28,8,45,749.0,83.5,1.35,22.0,444.0,774.04,590.72
2016,9,28,9,0,777.0,87.0,1.2,23.0,496.0,811.62,609.83
2016,9,28,9,15,796.5,90.0,1.15,23.5,543.0,838.53,623.57
2016,9,28,9,30,816.0,93.0,1.1,24.0,590.0,862.5,635.29
2016,9,28,9,45,830.5,95.5,1.05,24.5,631.5,878.18,641.51
2016,9,28,10,0,845.0,98.0,1.0,25.0,673.0,882.2,640.36
2016,9,28,10,15,855.5,100.0,0.95,25.0,708.0,887.09,641.3
2016,9,28,10,30,866.0,102.0,0.9,25.0,743.0,888.41,640.09
2016,9,28,10,45,873.5,103.0,0.9,25.5,770.5,882.4,634.01
2016,9,28,11,0,881.0,104.0,0.9,26.0,798.0,872.81,625.93
2016,9,28,11,15,886.0,105.0,0.9,26.0,817.5,857.51,615.65
2016,9,28,11,30,891.0,106.0,0.9,26.0,837.0,838.74,603.32
2016,9,28,11,45,899.0,103.0,0.95,26.5,849.5,815.02,587.49
2016,9,28,12,0,907.0,100.0,1.0,27.0,862.0,787.91,569.52
2016,9,28,12,15,908.0,100.0,1.0,27.0,864.0,755.19,548.35
2016,9,28,12,30,909.0,100.0,1.0,27.0,866.0,719.61,524.23
2016,9,28,12,45,908.0,99.5,1.05,27.5,860.0,679.55,495.43
2016,9,28,13,0,907.0,99.0,1.1,28.0,854.0,637.1,464.31
2016,9,28,13,15,903.5,98.5,1.1,28.0,839.0,591.04,430.34
2016,9,28,13,30,900.0,98.0,1.1,28.0,824.0,543.16,394.07
2016,9,28,13,45,895.0,96.5,1.15,28.0,801.0,492.18,354.7
2016,9,28,14,0,890.0,95.0,1.2,28.0,778.0,439.97,313.04
2016,9,28,14,15,882.0,93.5,1.2,28.0,747.0,385.7,268.41
2016,9,28,14,30,874.0,92.0,1.2,28.0,716.0,330.94,222.43
2016,9,28,14,45,864.5,89.0,1.2,28.0,678.0,274.46,174.94
2016,9,28,15,0,855.0,86.0,1.2,28.0,640.0,218.15,128.81
2016,9,28,15,15,839.5,83.5,1.15,28.0,596.0,161.88,87.17
2016,9,28,15,30,824.0,81.0,1.1,28.0,552.0,106.89,56.16
2016,9,28,15,45,804.5,77.5,1.1,28.0,503.0,55.01,40.48
2016,9,28,16,0,785.0,74.0,1.1,28.0,454.0,53.87,39.74
2016,9,28,16,15,755.5,70.5,1.05,27.5,401.0,52.59,38.91
2016,9,28,16,30,726.0,67.0,1.0,27.0,348.0,51.29,38.05
2016,9,28,16,45,684.0,61.5,0.95,27.0,293.5,48.27,35.58
2016,9,28,17,0,642.0,56.0,0.9,27.0,239.0,45.15,32.96
2016,9,28,17,15,573.5,49.0,0.85,26.5,185.0,37.1,26.06
2016,9,28,17,30,505.0,42.0,0.8,26.0,131.0,32.78,22.14
2016,9,28,17,45,386.5,31.5,0.8,25.5,84.5,25.16,15.1
2016,9,28,18,0,268.0,21.0,0.8,25.0,38.0,17.28,2.94
2016,9,28,18,15,134.0,10.5,0.8,24.5,19.0,9.55,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,173.2,69.63
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,345.42,276.95
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,436.11,359.37
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,532.71,439.59
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,600.89,493.37
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,665.78,541.88
2016,9,29,8,15,738.0,68.5,4.05,18.5,352.0,718.11,578.97
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,769.27,613.98
2016,9,29,8,45,801.5,76.5,4.2,20.0,460.5,808.53,638.34
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,845.45,660.52
2016,9,29,9,15,846.5,83.0,4.3,21.5,561.5,863.5,669.77
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,886.99,682.99
2016,9,29,9,45,879.0,88.0,4.35,22.5,652.5,901.98,690.43
2016,9,29,10,0,893.0,90.0,4.4,23.0,695.0,913.5,695.6
2016,9,29,10,15,903.0,91.5,4.4,23.5,731.0,917.24,695.31
2016,9,29,10,30,913.0,93.0,4.4,24.0,767.0,917.26,692.69
2016,9,29,10,45,920.5,94.5,4.4,24.5,795.0,911.31,686.17
2016,9,29,11,0,928.0,96.0,4.4,25.0,823.0,901.57,677.3
2016,9,29,11,15,932.5,96.5,4.4,25.0,843.0,884.5,664.92
2016,9,29,11,30,937.0,97.0,4.4,25.0,863.0,863.83,650.22
2016,9,29,11,45,939.5,97.5,4.45,25.5,874.5,838.04,631.05
2016,9,29,12,0,942.0,98.0,4.5,26.0,886.0,808.9,609.65
2016,9,29,12,15,942.5,98.5,4.5,26.0,888.0,775.08,586.07
2016,9,29,12,30,943.0,99.0,4.5,26.0,890.0,738.29,559.24
2016,9,29,12,45,942.0,98.5,4.5,26.0,883.5,696.84,527.83
2016,9,29,13,0,941.0,98.0,4.5,26.0,877.0,652.89,493.95
2016,9,29,13,15,937.5,97.0,4.45,26.0,861.5,604.83,456.07
2016,9,29,13,30,934.0,96.0,4.4,26.0,846.0,554.9,415.88
2016,9,29,13,45,929.5,95.0,4.4,26.0,822.5,502.85,373.08
2016,9,29,14,0,925.0,94.0,4.4,26.0,799.0,449.43,328.06
2016,9,29,14,15,917.0,92.5,4.35,26.0,767.5,393.28,279.82
2016,9,29,14,30,909.0,91.0,4.3,26.0,736.0,336.59,230.38
2016,9,29,14,45,894.5,90.0,4.3,26.0,696.0,278.47,180.12
2016,9,29,15,0,880.0,89.0,4.3,26.0,656.0,221.0,132.13
2016,9,29,15,15,865.0,86.5,4.2,25.5,611.0,163.29,89.13
2016,9,29,15,30,850.0,84.0,4.1,25.0,566.0,98.02,50.7
2016,9,29,15,45,830.0,80.5,4.05,25.0,515.5,57.53,43.2
2016,9,29,16,0,810.0,77.0,4.0,25.0,465.0,56.44,42.47
2016,9,29,16,15,780.0,73.0,3.65,24.5,410.5,54.85,41.37
2016,9,29,16,30,750.0,69.0,3.3,24.0,356.0,53.22,40.2
2016,9,29,16,45,707.0,63.5,3.0,23.5,300.0,50.23,37.83
2016,9,29,17,0,664.0,58.0,2.7,23.0,244.0,47.17,35.28
2016,9,29,17,15,592.5,50.5,2.5,22.0,188.0,38.55,27.83
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,33.85,23.52
2016,9,29,17,45,396.0,31.5,2.1,20.0,84.5,25.34,15.55
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,16.5,0.62
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
