Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,174.18,58.72
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,349.18,280.01
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,440.97,363.35
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,538.7,443.77
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,602.03,493.2
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,672.71,545.48
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,725.58,581.18
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,777.26,614.43
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,815.29,635.43
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,850.91,653.95
2016,9,30,9,15,855.5,83.0,1.9,19.0,564.5,868.96,663.92
2016,9,30,9,30,874.0,86.0,1.9,19.0,613.0,892.38,677.75
2016,9,30,9,45,886.5,88.5,1.9,19.5,655.0,906.52,683.97
2016,9,30,10,0,899.0,91.0,1.9,20.0,697.0,917.13,688.01
2016,9,30,10,15,908.5,92.5,1.85,20.5,732.5,920.25,686.66
2016,9,30,10,30,918.0,94.0,1.8,21.0,768.0,919.66,683.1
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.0,912.65,676.11
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,901.87,666.9
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,884.73,654.41
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,863.99,639.74
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,838.02,621.06
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,808.64,600.22
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,774.11,577.1
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,736.6,550.67
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,694.57,519.24
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,650.06,485.36
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,601.91,448.63
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,551.91,409.47
2016,9,30,13,45,933.0,92.5,1.85,24.0,819.5,498.55,366.83
2016,9,30,14,0,927.0,91.0,1.9,24.0,795.0,443.99,321.88
2016,9,30,14,15,918.5,90.0,1.9,24.0,763.0,388.01,274.44
2016,9,30,14,30,910.0,89.0,1.9,24.0,731.0,331.53,225.71
2016,9,30,14,45,897.5,87.0,1.95,24.0,691.5,273.14,175.64
2016,9,30,15,0,885.0,85.0,2.0,24.0,652.0,215.21,127.63
2016,9,30,15,15,869.5,83.0,2.0,24.0,606.5,157.64,85.14
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,101.31,54.92
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,55.59,41.74
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,54.4,40.93
2016,9,30,16,15,780.0,70.5,1.8,23.5,404.5,53.09,40.06
2016,9,30,16,30,749.0,67.0,1.6,23.0,350.0,51.76,39.15
2016,9,30,16,45,704.0,61.5,1.45,22.5,294.0,48.7,36.68
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,45.56,34.05
2016,9,30,17,15,586.0,49.0,1.2,21.0,182.5,37.44,26.99
2016,9,30,17,30,513.0,42.0,1.1,20.0,127.0,33.12,22.98
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.0,24.57,14.84
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,15.7,0.0
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,8.64,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,70.5,19.0,0.6,15.5,27.0,80.32,17.26
2016,10,1,7,0,141.0,38.0,0.6,16.0,54.0,163.4,127.8
2016,10,1,7,15,177.0,59.5,0.75,16.0,91.0,219.2,178.41
2016,10,1,7,30,213.0,81.0,0.9,16.0,128.0,275.83,227.13
2016,10,1,7,45,236.0,102.0,1.05,16.5,167.5,322.86,265.76
2016,10,1,8,0,259.0,123.0,1.2,17.0,207.0,370.05,303.02
2016,10,1,8,15,196.5,152.0,1.15,17.5,222.5,342.35,278.15
2016,10,1,8,30,134.0,181.0,1.1,18.0,238.0,325.03,261.3
2016,10,1,8,45,300.0,179.5,1.05,18.5,329.0,477.75,380.62
2016,10,1,9,0,466.0,178.0,1.0,19.0,420.0,637.93,496.79
2016,10,1,9,15,394.0,217.0,1.0,19.5,434.5,603.19,465.99
2016,10,1,9,30,322.0,256.0,1.0,20.0,449.0,581.9,446.6
2016,10,1,9,45,228.5,287.0,1.0,21.0,429.0,512.76,392.11
2016,10,1,10,0,135.0,318.0,1.0,22.0,409.0,457.92,347.83
2016,10,1,10,15,231.5,324.5,0.95,22.0,490.0,543.8,411.11
2016,10,1,10,30,328.0,331.0,0.9,22.0,571.0,641.53,478.92
2016,10,1,10,45,248.5,358.0,0.9,22.5,544.0,589.83,438.34
2016,10,1,11,0,169.0,385.0,0.9,23.0,517.0,526.59,391.27
2016,10,1,11,15,269.5,376.5,0.85,23.5,592.5,601.84,444.44
2016,10,1,11,30,370.0,368.0,0.8,24.0,668.0,660.31,483.28
2016,10,1,11,45,642.5,235.5,0.8,24.5,764.0,740.16,540.24
2016,10,1,12,0,915.0,103.0,0.8,25.0,860.0,786.36,571.49
2016,10,1,12,15,570.0,259.5,0.75,25.0,731.5,654.32,476.84
2016,10,1,12,30,225.0,416.0,0.7,25.0,603.0,523.12,381.44
2016,10,1,12,45,269.0,402.5,0.65,25.0,625.0,524.5,383.29
2016,10,1,13,0,313.0,389.0,0.6,25.0,647.0,519.32,378.99
2016,10,1,13,15,326.5,377.5,0.55,25.0,641.5,495.03,360.95
2016,10,1,13,30,340.0,366.0,0.5,25.0,636.0,469.17,341.58
2016,10,1,13,45,613.0,233.0,0.5,25.5,702.5,459.67,331.96
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,431.32,304.83
2016,10,1,14,15,468.0,202.0,0.6,25.5,554.0,311.22,221.77
2016,10,1,14,30,50.0,304.0,0.7,25.0,339.0,256.11,190.78
2016,10,1,14,45,108.5,301.0,0.8,25.0,371.5,258.9,191.27
2016,10,1,15,0,167.0,298.0,0.9,25.0,404.0,245.53,178.91
2016,10,1,15,15,83.5,221.0,1.0,25.0,274.0,181.27,134.32
2016,10,1,15,30,0.0,144.0,1.1,25.0,144.0,122.85,92.8
2016,10,1,15,45,7.0,155.5,1.2,25.0,159.0,130.2,103.7
2016,10,1,16,0,14.0,167.0,1.3,25.0,174.0,137.02,109.73
2016,10,1,16,15,10.0,148.0,1.25,24.5,152.5,122.04,97.84
2016,10,1,16,30,6.0,129.0,1.2,24.0,131.0,106.88,85.66
2016,10,1,16,45,3.0,108.5,1.2,23.5,109.5,90.52,72.19
2016,10,1,17,0,0.0,88.0,1.2,23.0,88.0,73.98,58.24
2016,10,1,17,15,0.0,67.0,1.1,22.0,67.0,56.93,43.59
2016,10,1,17,30,0.0,46.0,1.0,21.0,46.0,39.68,28.42
2016,10,1,17,45,0.0,28.5,0.95,20.5,28.5,24.92,14.89
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.67,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,5.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.85,15.5,33.5,129.9,18.65
2016,10,2,7,0,268.0,38.0,0.9,16.0,67.0,261.96,205.43
2016,10,2,7,15,363.0,52.0,0.95,16.5,117.0,351.18,284.71
2016,10,2,7,30,458.0,66.0,1.0,17.0,167.0,451.02,366.54
2016,10,2,7,45,520.0,76.0,1.1,17.5,221.0,524.43,424.08
2016,10,2,8,0,582.0,86.0,1.2,18.0,275.0,599.25,479.45
2016,10,2,8,15,625.0,93.5,1.15,19.0,329.5,656.47,517.33
2016,10,2,8,30,668.0,101.0,1.1,20.0,384.0,713.04,553.01
2016,10,2,8,45,697.5,107.5,1.1,21.0,436.0,755.72,578.14
2016,10,2,9,0,727.0,114.0,1.1,22.0,488.0,796.39,601.27
2016,10,2,9,15,749.5,118.5,1.15,22.5,536.0,826.1,618.36
2016,10,2,9,30,772.0,123.0,1.2,23.0,584.0,853.0,633.56
2016,10,2,9,45,786.5,127.5,1.25,23.5,626.0,864.71,638.74
2016,10,2,10,0,801.0,132.0,1.3,24.0,668.0,878.37,645.47
2016,10,2,10,15,813.5,134.5,1.3,24.0,703.0,884.57,648.0
2016,10,2,10,30,826.0,137.0,1.3,24.0,738.0,887.15,648.42
2016,10,2,10,45,832.5,140.0,1.35,24.5,765.5,881.38,643.06
2016,10,2,11,0,839.0,143.0,1.4,25.0,793.0,872.01,635.6
2016,10,2,11,15,845.0,144.5,1.4,25.0,812.5,857.14,625.33
2016,10,2,11,30,851.0,146.0,1.4,25.0,832.0,838.77,612.96
2016,10,2,11,45,889.0,126.0,1.45,25.5,851.5,815.72,597.02
2016,10,2,12,0,927.0,106.0,1.5,26.0,871.0,794.57,582.42
2016,10,2,12,15,927.5,106.0,1.5,26.0,873.0,760.48,559.75
2016,10,2,12,30,928.0,106.0,1.5,26.0,875.0,723.51,533.38
2016,10,2,12,45,926.0,106.0,1.5,26.5,867.5,682.22,502.5
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,638.57,469.37
2016,10,2,13,15,920.0,105.0,1.5,27.0,844.5,590.81,433.48
2016,10,2,13,30,916.0,104.0,1.5,27.0,829.0,541.29,395.26
2016,10,2,13,45,909.5,103.5,1.5,27.0,804.5,489.5,354.2
2016,10,2,14,0,903.0,103.0,1.5,27.0,780.0,436.59,311.05
2016,10,2,14,15,893.5,101.0,1.5,27.0,748.0,380.63,264.53
2016,10,2,14,30,884.0,99.0,1.5,27.0,716.0,324.36,216.95
2016,10,2,14,45,864.0,100.0,1.55,27.0,675.0,267.92,169.75
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,205.27,119.79
2016,10,2,15,15,826.0,98.0,1.6,27.0,588.5,148.53,79.6
2016,10,2,15,30,808.0,95.0,1.6,27.0,543.0,93.56,52.33
2016,10,2,15,45,784.5,91.0,1.6,27.0,492.5,65.31,49.36
2016,10,2,16,0,761.0,87.0,1.6,27.0,442.0,64.16,48.61
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.5,56.43,42.38
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,54.57,41.04
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,51.4,38.52
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,48.14,35.79
2016,10,2,17,15,515.0,55.0,1.15,24.0,168.5,42.57,30.96
2016,10,2,17,30,436.0,46.0,1.1,23.0,115.0,36.85,25.71
2016,10,2,17,45,305.0,32.0,1.05,22.0,70.5,26.17,15.58
2016,10,2,18,0,174.0,18.0,1.0,21.0,26.0,14.99,0.0
2016,10,2,18,15,87.0,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,115.65,2.22
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,232.85,180.14
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,322.64,259.54
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,419.68,339.26
2016,10,3,7,45,480.5,80.0,1.1,19.5,213.0,497.35,400.33
2016,10,3,8,0,548.0,90.0,1.2,20.0,267.0,575.39,458.48
2016,10,3,8,15,592.0,98.0,1.35,21.0,320.5,633.16,498.53
2016,10,3,8,30,636.0,106.0,1.5,22.0,374.0,690.33,536.84
2016,10,3,8,45,671.5,110.5,1.65,23.0,425.5,735.06,565.24
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,777.99,591.83
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,807.79,610.44
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,834.86,627.22
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,851.82,635.96
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,861.05,639.69
2016,10,3,10,15,799.5,133.0,2.05,25.5,689.0,867.77,641.96
2016,10,3,10,30,812.0,136.0,2.1,26.0,724.0,870.93,642.02
2016,10,3,10,45,826.5,134.5,2.15,26.5,752.5,867.45,637.87
2016,10,3,11,0,841.0,133.0,2.2,27.0,781.0,860.29,631.51
2016,10,3,11,15,846.5,134.5,2.2,27.0,800.5,845.08,620.81
2016,10,3,11,30,852.0,136.0,2.2,27.0,820.0,826.4,608.0
2016,10,3,11,45,852.5,137.5,2.25,27.5,830.0,800.48,589.64
2016,10,3,12,0,853.0,139.0,2.3,28.0,840.0,771.53,569.16
2016,10,3,12,15,854.0,139.5,2.3,28.0,842.0,739.1,545.95
2016,10,3,12,30,855.0,140.0,2.3,28.0,844.0,703.94,520.47
2016,10,3,12,45,856.5,137.5,2.35,28.0,837.5,663.83,491.37
2016,10,3,13,0,858.0,135.0,2.4,28.0,831.0,621.36,459.86
2016,10,3,13,15,853.5,134.0,2.4,28.0,815.5,574.77,424.32
2016,10,3,13,30,849.0,133.0,2.4,28.0,800.0,526.67,386.71
2016,10,3,13,45,844.0,130.0,2.45,28.0,776.5,475.4,345.86
2016,10,3,14,0,839.0,127.0,2.5,28.0,753.0,423.15,303.06
2016,10,3,14,15,829.0,125.0,2.5,28.0,721.5,369.28,257.96
2016,10,3,14,30,819.0,123.0,2.5,28.0,690.0,315.39,212.21
2016,10,3,14,45,800.0,122.0,2.5,28.0,650.5,260.55,166.34
2016,10,3,15,0,781.0,121.0,2.5,28.0,611.0,207.2,123.77
2016,10,3,15,15,762.0,117.5,2.5,28.0,566.0,146.69,81.01
2016,10,3,15,30,743.0,114.0,2.5,28.0,521.0,94.48,55.81
2016,10,3,15,45,716.0,109.0,2.5,28.0,471.5,70.93,53.86
2016,10,3,16,0,689.0,104.0,2.5,28.0,422.0,69.84,53.18
2016,10,3,16,15,652.5,97.5,2.3,27.5,369.0,67.51,51.52
2016,10,3,16,30,616.0,91.0,2.1,27.0,316.0,65.07,49.74
2016,10,3,16,45,563.5,82.5,1.9,26.5,262.0,60.83,46.34
2016,10,3,17,0,511.0,74.0,1.7,26.0,208.0,56.43,42.66
2016,10,3,17,15,431.5,62.5,1.55,25.0,156.5,49.11,36.34
2016,10,3,17,30,352.0,51.0,1.4,24.0,105.0,39.35,27.63
2016,10,3,17,45,232.0,34.0,1.25,23.0,63.0,26.61,15.57
2016,10,3,18,0,112.0,17.0,1.1,22.0,21.0,15.46,0.0
2016,10,3,18,15,56.0,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,86.38,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,178.31,135.89
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,279.55,224.2
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,375.07,303.95
2016,10,4,7,45,422.0,85.0,2.85,22.5,201.5,454.42,368.24
2016,10,4,8,0,503.0,94.0,3.0,23.0,254.0,537.69,432.89
2016,10,4,8,15,299.0,135.0,3.2,23.5,235.0,417.09,335.17
2016,10,4,8,30,95.0,176.0,3.4,24.0,216.0,270.56,214.82
2016,10,4,8,45,384.5,146.5,3.6,24.5,338.5,524.33,416.82
2016,10,4,9,0,674.0,117.0,3.8,25.0,461.0,749.64,582.5
2016,10,4,9,15,697.0,121.5,3.75,25.0,506.5,778.97,599.95
2016,10,4,9,30,720.0,126.0,3.7,25.0,552.0,805.66,616.64
2016,10,4,9,45,465.5,219.0,3.65,25.5,502.5,675.49,517.71
2016,10,4,10,0,211.0,312.0,3.6,26.0,453.0,517.02,394.72
2016,10,4,10,15,256.5,322.5,3.55,26.0,502.0,575.77,437.87
2016,10,4,10,30,302.0,333.0,3.5,26.0,551.0,617.38,467.26
2016,10,4,10,45,547.0,239.0,3.45,26.5,652.0,732.4,552.54
2016,10,4,11,0,792.0,145.0,3.4,27.0,753.0,828.42,619.15
2016,10,4,11,15,544.5,263.5,3.4,27.0,686.5,722.43,540.39
2016,10,4,11,30,297.0,382.0,3.4,27.0,620.0,611.26,456.07
2016,10,4,11,45,575.0,252.5,3.4,27.0,720.0,696.22,522.2
2016,10,4,12,0,853.0,123.0,3.4,27.0,820.0,749.02,562.87
2016,10,4,12,15,556.0,263.5,3.35,27.0,718.5,639.84,479.13
2016,10,4,12,30,259.0,404.0,3.3,27.0,617.0,534.7,398.45
2016,10,4,12,45,222.0,405.0,3.3,27.5,587.0,492.45,366.84
2016,10,4,13,0,185.0,406.0,3.3,28.0,557.0,455.24,338.54
2016,10,4,13,15,514.5,262.0,3.25,28.0,667.5,496.37,369.84
2016,10,4,13,30,844.0,118.0,3.2,28.0,778.0,510.55,377.52
2016,10,4,13,45,839.5,115.5,3.15,28.5,755.0,461.46,336.47
2016,10,4,14,0,835.0,113.0,3.1,29.0,732.0,406.84,290.78
2016,10,4,14,15,825.5,111.0,3.05,29.0,701.0,353.6,245.83
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,300.25,200.27
2016,10,4,14,45,797.0,108.5,2.95,29.0,631.0,246.2,154.95
2016,10,4,15,0,778.0,108.0,2.9,29.0,592.0,193.57,113.1
2016,10,4,15,15,759.5,104.5,2.8,29.0,548.0,140.43,76.55
2016,10,4,15,30,741.0,101.0,2.7,29.0,504.0,89.2,53.14
2016,10,4,15,45,519.0,142.0,2.6,29.0,411.5,93.9,72.65
2016,10,4,16,0,297.0,183.0,2.5,29.0,319.0,127.65,100.7
2016,10,4,16,15,456.5,132.5,2.2,28.5,311.5,91.47,71.24
2016,10,4,16,30,616.0,82.0,1.9,28.0,304.0,58.29,43.81
2016,10,4,16,45,562.0,74.5,1.65,28.0,251.0,54.54,40.74
2016,10,4,17,0,508.0,67.0,1.4,28.0,198.0,50.68,37.42
2016,10,4,17,15,425.0,56.5,1.3,27.0,147.5,43.98,31.66
2016,10,4,17,30,342.0,46.0,1.2,26.0,97.0,37.06,25.4
2016,10,4,17,45,215.0,30.5,1.1,25.5,57.5,23.87,12.89
2016,10,4,18,0,88.0,15.0,1.0,25.0,18.0,13.64,0.0
2016,10,4,18,15,44.0,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.0,18.5,1.5,21.5,29.5,111.91,0.0
2016,10,5,7,0,220.0,37.0,1.7,22.0,59.0,228.67,173.31
2016,10,5,7,15,323.0,50.5,1.9,22.5,106.5,319.53,254.72
2016,10,5,7,30,426.0,64.0,2.1,23.0,154.0,421.87,339.08
2016,10,5,7,45,501.5,71.5,2.35,23.5,208.0,500.94,402.17
2016,10,5,8,0,577.0,79.0,2.6,24.0,262.0,582.01,463.25
2016,10,5,8,15,621.0,85.0,2.6,24.5,315.0,637.38,502.02
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,692.23,539.07
2016,10,5,8,45,351.0,146.0,2.65,25.5,294.0,494.19,387.77
2016,10,5,9,0,37.0,201.0,2.7,26.0,220.0,241.55,186.61
2016,10,5,9,15,411.5,151.5,2.65,26.5,392.5,554.38,431.93
2016,10,5,9,30,786.0,102.0,2.6,27.0,565.0,828.56,623.6
2016,10,5,9,45,528.0,202.0,2.55,27.5,522.5,710.1,534.69
2016,10,5,10,0,270.0,302.0,2.5,28.0,480.0,572.2,429.42
2016,10,5,10,15,302.5,312.5,2.45,28.5,522.0,604.16,451.34
2016,10,5,10,30,335.0,323.0,2.4,29.0,564.0,634.15,470.48
2016,10,5,10,45,598.5,217.5,2.4,29.5,667.5,756.94,558.86
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,842.96,615.43
2016,10,5,11,15,867.0,113.0,2.35,30.0,789.5,827.35,603.34
2016,10,5,11,30,872.0,114.0,2.3,30.0,808.0,808.35,590.0
2016,10,5,11,45,879.0,112.0,2.3,30.5,819.5,784.66,572.87
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,757.69,553.68
2016,10,5,12,15,886.5,110.0,2.25,31.0,832.5,724.81,530.54
2016,10,5,12,30,887.0,110.0,2.2,31.0,834.0,689.18,504.55
2016,10,5,12,45,886.0,109.0,2.2,31.0,827.0,649.15,475.31
2016,10,5,13,0,885.0,108.0,2.2,31.0,820.0,606.83,443.79
2016,10,5,13,15,881.0,107.0,2.2,31.0,804.0,560.81,408.82
2016,10,5,13,30,877.0,106.0,2.2,31.0,788.0,513.12,371.66
2016,10,5,13,45,871.0,104.5,2.25,31.5,764.5,462.71,330.91
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,411.25,288.35
2016,10,5,14,15,855.5,101.0,2.3,31.5,709.0,357.43,244.18
2016,10,5,14,30,846.0,99.0,2.3,31.0,677.0,303.39,199.1
2016,10,5,14,45,833.5,96.5,2.35,31.0,639.0,241.26,148.05
2016,10,5,15,0,821.0,94.0,2.4,31.0,601.0,186.17,104.66
2016,10,5,15,15,803.5,91.0,2.4,31.0,556.5,131.16,67.71
2016,10,5,15,30,786.0,88.0,2.4,31.0,512.0,77.87,44.9
2016,10,5,15,45,762.0,84.0,2.45,31.0,463.0,60.51,44.64
2016,10,5,16,0,738.0,80.0,2.5,31.0,414.0,59.15,43.7
2016,10,5,16,15,703.0,75.5,2.3,30.5,361.0,57.28,42.39
2016,10,5,16,30,668.0,71.0,2.1,30.0,308.0,50.47,36.91
2016,10,5,16,45,617.5,64.5,1.95,29.5,254.5,47.11,34.23
2016,10,5,17,0,567.0,58.0,1.8,29.0,201.0,43.66,31.34
2016,10,5,17,15,483.5,49.0,1.6,28.0,149.5,37.87,26.35
2016,10,5,17,30,400.0,40.0,1.4,27.0,98.0,31.93,20.95
2016,10,5,17,45,259.0,26.5,1.25,26.0,57.5,21.52,10.67
2016,10,5,18,0,118.0,13.0,1.1,25.0,17.0,11.82,0.0
2016,10,5,18,15,59.0,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,17.5,1.35,21.5,29.0,111.1,0.0
2016,10,6,7,0,226.0,35.0,1.5,22.0,58.0,228.99,172.49
2016,10,6,7,15,331.5,48.0,1.65,22.5,105.5,320.84,255.25
2016,10,6,7,30,437.0,61.0,1.8,23.0,153.0,425.37,341.03
2016,10,6,7,45,531.0,64.5,1.95,23.5,209.0,513.16,410.09
2016,10,6,8,0,625.0,68.0,2.1,24.0,265.0,603.68,477.29
2016,10,6,8,15,667.0,73.5,2.1,24.5,318.5,657.61,514.29
2016,10,6,8,30,709.0,79.0,2.1,25.0,372.0,710.96,549.64
2016,10,6,8,45,746.5,80.0,2.15,25.5,424.5,749.88,574.07
2016,10,6,9,0,784.0,81.0,2.2,26.0,477.0,791.3,599.82
2016,10,6,9,15,804.5,84.0,2.2,26.5,524.0,818.18,614.77
2016,10,6,9,30,825.0,87.0,2.2,27.0,571.0,842.11,627.7
2016,10,6,9,45,844.5,87.5,2.2,27.5,613.0,851.12,630.6
2016,10,6,10,0,864.0,88.0,2.2,28.0,655.0,864.96,636.98
2016,10,6,10,15,874.5,89.5,2.2,28.5,689.5,868.61,636.66
2016,10,6,10,30,885.0,91.0,2.2,29.0,724.0,868.66,634.23
2016,10,6,10,45,538.0,233.0,2.25,29.5,622.5,714.33,526.22
2016,10,6,11,0,191.0,375.0,2.3,30.0,521.0,531.3,390.77
2016,10,6,11,15,554.5,232.5,2.35,30.0,669.5,695.55,513.87
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,817.28,597.88
2016,10,6,11,45,918.5,92.0,2.45,30.5,828.0,791.74,578.65
2016,10,6,12,0,919.0,94.0,2.5,31.0,838.0,762.98,558.54
2016,10,6,12,15,661.0,224.0,2.5,31.0,759.5,673.95,493.18
2016,10,6,12,30,403.0,354.0,2.5,31.0,681.0,583.04,425.66
2016,10,6,12,45,356.0,367.0,2.55,31.0,654.5,541.58,395.93
2016,10,6,13,0,309.0,380.0,2.6,31.0,628.0,502.42,367.34
2016,10,6,13,15,265.0,380.5,2.6,31.0,590.0,457.67,334.7
2016,10,6,13,30,221.0,381.0,2.6,31.0,552.0,419.22,306.46
2016,10,6,13,45,560.0,234.0,2.6,31.0,649.5,425.38,307.87
2016,10,6,14,0,899.0,87.0,2.6,31.0,747.0,407.55,286.67
2016,10,6,14,15,581.0,201.0,2.6,31.0,620.5,335.16,234.5
2016,10,6,14,30,263.0,315.0,2.6,31.0,494.0,302.28,216.0
2016,10,6,14,45,544.5,204.0,2.6,31.0,547.0,254.59,168.81
2016,10,6,15,0,826.0,93.0,2.6,31.0,600.0,182.79,101.96
2016,10,6,15,15,807.5,90.0,2.6,30.5,555.0,127.5,65.6
2016,10,6,15,30,789.0,87.0,2.6,30.0,510.0,74.05,44.16
2016,10,6,15,45,761.0,84.5,2.6,30.0,460.0,61.06,45.32
2016,10,6,16,0,733.0,82.0,2.6,30.0,410.0,60.85,45.32
2016,10,6,16,15,697.0,77.0,2.4,29.5,357.0,53.36,39.31
2016,10,6,16,30,661.0,72.0,2.2,29.0,304.0,51.35,37.83
2016,10,6,16,45,601.5,66.5,2.05,29.0,249.5,48.78,35.71
2016,10,6,17,0,542.0,61.0,1.9,29.0,195.0,46.21,33.48
2016,10,6,17,15,455.5,51.0,1.75,28.0,144.0,39.69,27.84
2016,10,6,17,30,369.0,41.0,1.6,27.0,93.0,32.96,21.74
2016,10,6,17,45,224.5,26.5,1.45,26.5,54.0,21.65,10.24
2016,10,6,18,0,80.0,12.0,1.3,26.0,15.0,10.91,0.0
2016,10,6,18,15,40.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.0,0.85,21.5,29.0,120.79,0.0
2016,10,7,7,0,270.0,32.0,1.0,22.0,58.0,252.82,188.96
2016,10,7,7,15,376.5,43.0,1.1,22.5,106.0,347.46,274.65
2016,10,7,7,30,483.0,54.0,1.2,23.0,154.0,448.99,357.26
2016,10,7,7,45,303.5,89.5,1.3,23.5,158.5,368.74,294.56
2016,10,7,8,0,124.0,125.0,1.4,24.0,163.0,250.82,199.66
2016,10,7,8,15,62.5,130.0,1.55,24.5,149.0,189.41,149.59
2016,10,7,8,30,1.0,135.0,1.7,25.0,135.0,129.9,99.7
2016,10,7,8,45,400.5,104.0,1.85,25.5,304.5,481.28,381.49
2016,10,7,9,0,800.0,73.0,2.0,26.0,474.0,792.32,601.64
2016,10,7,9,15,456.0,169.0,2.15,26.0,402.5,610.62,468.33
2016,10,7,9,30,112.0,265.0,2.3,26.0,331.0,372.11,285.45
2016,10,7,9,45,56.0,163.5,2.5,26.5,196.5,207.5,159.66
2016,10,7,10,0,0.0,62.0,2.7,27.0,62.0,54.9,38.17
2016,10,7,10,15,0.0,65.0,2.85,27.5,65.0,57.59,40.22
2016,10,7,10,30,0.0,68.0,3.0,28.0,68.0,60.28,42.17
2016,10,7,10,45,446.0,79.0,3.15,28.5,417.0,473.41,367.0
2016,10,7,11,0,892.0,90.0,3.3,29.0,766.0,838.5,622.86
2016,10,7,11,15,555.5,240.0,3.45,29.0,664.5,701.55,522.66
2016,10,7,11,30,219.0,390.0,3.6,29.0,563.0,545.43,405.26
2016,10,7,11,45,120.5,344.5,3.8,29.0,440.0,416.07,311.12
2016,10,7,12,0,22.0,299.0,4.0,29.0,317.0,283.02,211.33
2016,10,7,12,15,17.0,271.0,4.15,29.0,285.0,252.42,188.67
2016,10,7,12,30,12.0,243.0,4.3,29.0,253.0,222.75,166.35
2016,10,7,12,45,58.0,316.5,4.5,29.0,362.5,313.3,234.89
2016,10,7,13,0,104.0,390.0,4.7,29.0,472.0,394.12,294.56
2016,10,7,13,15,245.5,364.5,4.8,29.0,554.5,433.63,323.74
2016,10,7,13,30,387.0,339.0,4.9,29.0,637.0,460.83,342.23
2016,10,7,13,45,245.5,344.0,5.05,29.0,531.0,378.67,281.14
2016,10,7,14,0,104.0,349.0,5.2,29.0,425.0,320.62,239.02
2016,10,7,14,15,435.0,240.5,5.25,28.5,537.0,317.25,228.93
2016,10,7,14,30,766.0,132.0,5.3,28.0,649.0,295.56,199.32
2016,10,7,14,45,403.5,191.5,5.4,28.0,462.5,215.59,147.54
2016,10,7,15,0,41.0,251.0,5.5,28.0,276.0,200.34,150.43
2016,10,7,15,15,88.5,244.5,5.45,27.5,293.0,192.1,143.38
2016,10,7,15,30,136.0,238.0,5.4,27.0,310.0,168.42,127.47
2016,10,7,15,45,163.5,213.0,5.4,26.5,291.5,151.4,121.36
2016,10,7,16,0,191.0,188.0,5.4,26.0,273.0,136.46,109.61
2016,10,7,16,15,177.0,166.0,5.35,25.5,236.5,122.31,98.33
2016,10,7,16,30,163.0,144.0,5.3,25.0,200.0,107.65,86.41
2016,10,7,16,45,144.0,120.0,5.3,24.5,163.5,91.27,72.74
2016,10,7,17,0,125.0,96.0,5.3,24.0,127.0,74.35,58.29
2016,10,7,17,15,95.0,72.5,5.15,23.0,92.5,57.19,43.37
2016,10,7,17,30,65.0,49.0,5.0,22.0,58.0,39.56,27.7
2016,10,7,17,45,32.5,28.5,4.9,21.5,33.0,23.55,11.23
2016,10,7,18,0,0.0,8.0,4.8,21.0,8.0,7.28,0.0
2016,10,7,18,15,0.0,4.0,4.75,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.5,16.5,4.05,14.0,28.0,90.35,0.0
2016,10,8,7,0,251.0,33.0,4.2,14.0,56.0,241.34,186.24
2016,10,8,7,15,353.5,46.0,4.25,14.5,104.0,333.97,275.8
2016,10,8,7,30,456.0,59.0,4.3,15.0,152.0,434.15,362.71
2016,10,8,7,45,522.5,67.5,4.4,16.0,205.0,507.5,423.35
2016,10,8,8,0,589.0,76.0,4.5,17.0,258.0,582.54,481.63
2016,10,8,8,15,632.5,82.5,4.4,17.5,311.0,637.87,522.3
2016,10,8,8,30,676.0,89.0,4.3,18.0,364.0,692.62,560.94
2016,10,8,8,45,707.5,93.5,4.25,18.5,415.0,733.73,588.43
2016,10,8,9,0,739.0,98.0,4.2,19.0,466.0,772.95,613.97
2016,10,8,9,15,761.5,101.5,4.1,19.5,512.5,796.72,627.58
2016,10,8,9,30,784.0,105.0,4.0,20.0,559.0,822.29,642.42
2016,10,8,9,45,802.0,107.0,3.95,21.0,600.5,839.1,649.84
2016,10,8,10,0,820.0,109.0,3.9,22.0,642.0,852.58,654.95
2016,10,8,10,15,832.0,111.0,3.8,22.5,676.5,857.37,655.08
2016,10,8,10,30,844.0,113.0,3.7,23.0,711.0,858.58,652.91
2016,10,8,10,45,854.0,114.0,3.65,23.5,738.5,853.34,646.73
2016,10,8,11,0,864.0,115.0,3.6,24.0,766.0,838.06,633.84
2016,10,8,11,15,869.5,116.0,3.5,24.5,785.0,822.55,620.81
2016,10,8,11,30,875.0,117.0,3.4,25.0,804.0,803.63,605.61
2016,10,8,11,45,878.0,117.5,3.35,25.5,814.0,779.0,586.89
2016,10,8,12,0,881.0,118.0,3.3,26.0,824.0,751.23,566.06
2016,10,8,12,15,881.5,118.0,3.25,26.0,826.0,718.26,541.3
2016,10,8,12,30,882.0,118.0,3.2,26.0,828.0,682.57,514.24
2016,10,8,12,45,882.0,116.5,3.2,26.5,821.0,642.7,482.95
2016,10,8,13,0,882.0,115.0,3.2,27.0,814.0,600.5,449.38
2016,10,8,13,15,877.5,114.0,3.2,27.0,798.0,554.22,412.96
2016,10,8,13,30,873.0,113.0,3.2,27.0,782.0,506.35,374.38
2016,10,8,13,45,868.5,110.5,3.2,27.5,758.0,455.88,332.14
2016,10,8,14,0,864.0,108.0,3.2,28.0,734.0,404.26,288.08
2016,10,8,14,15,607.0,199.5,3.2,28.0,629.5,337.25,238.3
2016,10,8,14,30,350.0,291.0,3.2,28.0,525.0,305.11,218.26
2016,10,8,14,45,286.0,283.5,3.2,28.0,468.0,261.0,185.86
2016,10,8,15,0,222.0,276.0,3.2,28.0,411.0,231.78,166.3
2016,10,8,15,15,488.5,189.0,3.2,27.5,455.0,161.22,105.33
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,78.35,60.15
2016,10,8,15,45,735.5,95.0,3.2,27.0,450.5,62.67,47.3
2016,10,8,16,0,716.0,88.0,3.2,27.0,402.0,59.75,45.03
2016,10,8,16,15,678.0,82.5,2.95,26.5,349.0,57.62,43.48
2016,10,8,16,30,640.0,77.0,2.7,26.0,296.0,55.43,41.83
2016,10,8,16,45,593.0,68.5,2.45,25.5,243.0,50.71,37.93
2016,10,8,17,0,546.0,60.0,2.2,25.0,190.0,45.79,33.69
2016,10,8,17,15,457.5,50.0,2.0,24.0,139.0,39.22,27.88
2016,10,8,17,30,369.0,40.0,1.8,23.0,88.0,32.46,21.57
2016,10,8,17,45,229.0,25.0,1.65,22.0,50.0,20.6,8.27
2016,10,8,18,0,89.0,10.0,1.5,21.0,12.0,9.1,0.0
2016,10,8,18,15,44.5,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,199.0,13.0,2.65,12.5,31.5,130.83,0.0
2016,10,9,7,0,398.0,26.0,2.9,13.0,63.0,317.57,244.12
2016,10,9,7,15,504.5,35.0,2.95,13.5,115.0,414.8,341.56
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,518.14,429.21
2016,10,9,7,45,672.5,49.5,3.05,15.0,223.5,588.75,485.43
2016,10,9,8,0,734.0,55.0,3.1,16.0,280.0,660.4,539.12
2016,10,9,8,15,624.5,86.5,3.15,17.0,303.5,634.53,516.36
2016,10,9,8,30,515.0,118.0,3.2,18.0,327.0,586.84,476.81
2016,10,9,8,45,516.0,137.0,3.3,19.0,369.5,616.45,496.21
2016,10,9,9,0,517.0,156.0,3.4,20.0,412.0,643.38,512.64
2016,10,9,9,15,709.5,115.5,3.3,20.5,503.5,770.85,604.02
2016,10,9,9,30,902.0,75.0,3.2,21.0,595.0,877.81,675.41
2016,10,9,9,45,915.5,77.0,3.15,21.5,637.5,891.55,680.65
2016,10,9,10,0,929.0,79.0,3.1,22.0,680.0,901.69,684.25
2016,10,9,10,15,939.0,80.5,3.05,22.5,715.5,904.48,682.97
2016,10,9,10,30,949.0,82.0,3.0,23.0,751.0,903.44,679.32
2016,10,9,10,45,956.0,83.5,3.0,23.5,779.0,895.97,671.89
2016,10,9,11,0,963.0,85.0,3.0,24.0,807.0,884.64,662.08
2016,10,9,11,15,967.5,85.5,3.0,24.0,826.5,866.39,649.07
2016,10,9,11,30,972.0,86.0,3.0,24.0,846.0,844.44,633.71
2016,10,9,11,45,972.5,87.5,3.05,24.5,856.0,816.87,613.68
2016,10,9,12,0,973.0,89.0,3.1,25.0,866.0,785.94,591.42
2016,10,9,12,15,973.5,89.0,3.1,25.0,867.5,750.37,566.03
2016,10,9,12,30,974.0,89.0,3.1,25.0,869.0,711.79,537.06
2016,10,9,12,45,972.5,89.0,3.15,25.0,861.5,669.14,504.75
2016,10,9,13,0,971.0,89.0,3.2,25.0,854.0,623.98,469.78
2016,10,9,13,15,967.5,88.5,3.2,25.0,837.5,575.02,430.91
2016,10,9,13,30,964.0,88.0,3.2,25.0,821.0,524.14,389.49
2016,10,9,13,45,957.0,87.0,3.25,25.0,796.0,469.69,344.31
2016,10,9,14,0,950.0,86.0,3.3,25.0,771.0,414.11,297.01
2016,10,9,14,15,941.5,84.5,3.3,25.0,738.0,356.8,247.33
2016,10,9,14,30,933.0,83.0,3.3,25.0,705.0,299.02,196.9
2016,10,9,14,45,918.5,82.0,3.3,25.0,664.5,240.23,146.93
2016,10,9,15,0,904.0,81.0,3.3,25.0,624.0,182.09,101.22
2016,10,9,15,15,887.0,78.5,3.15,24.5,577.0,123.6,64.09
2016,10,9,15,30,870.0,76.0,3.0,24.0,530.0,66.55,51.0
2016,10,9,15,45,845.0,73.5,2.85,23.5,478.0,54.18,40.81
2016,10,9,16,0,820.0,71.0,2.7,23.0,426.0,53.57,40.54
2016,10,9,16,15,785.0,66.5,2.45,22.5,370.5,51.34,38.85
2016,10,9,16,30,750.0,62.0,2.2,22.0,315.0,49.06,37.06
2016,10,9,16,45,694.0,57.0,1.95,21.5,258.0,46.21,34.69
2016,10,9,17,0,638.0,52.0,1.7,21.0,201.0,43.38,32.19
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.0,34.04,23.89
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,28.26,18.34
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,13.87,3.09
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
