Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,12.5,2.3,20.5,14.5,26.49,0.0
2016,10,20,7,0,53.0,25.0,2.7,21.0,29.0,72.43,32.62
2016,10,20,7,15,146.5,46.5,3.05,21.0,69.0,178.76,139.08
2016,10,20,7,30,240.0,68.0,3.4,21.0,109.0,270.6,218.72
2016,10,20,7,45,309.0,84.0,3.8,21.5,156.5,354.88,289.25
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,430.3,350.78
2016,10,20,8,15,431.5,111.5,4.55,22.0,254.0,490.46,399.22
2016,10,20,8,30,485.0,123.0,4.9,22.0,304.0,551.4,447.16
2016,10,20,8,45,242.5,65.0,5.25,22.5,155.5,286.98,235.24
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.16,0.0
2016,10,20,9,15,0.0,72.5,5.8,23.0,72.5,64.13,47.01
2016,10,20,9,30,0.0,138.0,6.0,23.0,138.0,125.93,96.87
2016,10,20,9,45,0.0,75.0,6.2,23.0,75.0,66.4,48.51
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,10.59,3.0
2016,10,20,10,15,0.0,72.5,6.5,23.5,72.5,64.22,46.45
2016,10,20,10,30,0.0,133.0,6.6,24.0,133.0,119.2,90.22
2016,10,20,10,45,5.5,179.5,6.7,24.5,183.5,166.54,127.47
2016,10,20,11,0,11.0,226.0,6.8,25.0,234.0,213.56,163.92
2016,10,20,11,15,38.5,283.0,6.85,25.0,311.5,295.07,227.5
2016,10,20,11,30,66.0,340.0,6.9,25.0,389.0,365.67,281.67
2016,10,20,11,45,294.5,308.5,6.95,25.5,530.5,504.29,390.22
2016,10,20,12,0,523.0,277.0,7.0,26.0,672.0,619.11,477.04
2016,10,20,12,15,371.0,324.5,7.0,26.0,605.0,535.18,410.99
2016,10,20,12,30,219.0,372.0,7.0,26.0,538.0,461.87,353.33
2016,10,20,12,45,534.5,247.5,7.0,26.5,646.5,520.44,398.75
2016,10,20,13,0,850.0,123.0,7.0,27.0,755.0,549.24,418.28
2016,10,20,13,15,632.5,211.5,7.0,27.0,676.0,477.16,360.49
2016,10,20,13,30,415.0,300.0,7.0,27.0,597.0,420.84,316.22
2016,10,20,13,45,629.0,205.0,7.0,27.0,637.5,396.98,292.67
2016,10,20,14,0,843.0,110.0,7.0,27.0,678.0,354.95,251.45
2016,10,20,14,15,832.5,108.0,6.95,26.5,646.0,301.93,205.24
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,248.95,159.57
2016,10,20,14,45,531.5,175.5,6.9,26.0,496.0,202.41,132.96
2016,10,20,15,0,241.0,245.0,6.9,26.0,378.0,200.28,145.13
2016,10,20,15,15,261.0,220.5,6.8,25.5,354.0,157.74,116.81
2016,10,20,15,30,281.0,196.0,6.7,25.0,330.0,135.02,108.69
2016,10,20,15,45,492.5,138.0,6.6,25.0,341.0,94.45,74.86
2016,10,20,16,0,704.0,80.0,6.5,25.0,352.0,56.15,42.52
2016,10,20,16,15,661.5,74.0,6.25,24.5,300.0,53.34,40.32
2016,10,20,16,30,619.0,68.0,6.0,24.0,248.0,50.46,37.96
2016,10,20,16,45,561.0,59.0,5.75,23.5,196.5,44.95,33.18
2016,10,20,17,0,503.0,50.0,5.5,23.0,145.0,39.24,28.03
2016,10,20,17,15,392.0,38.5,5.15,22.5,97.5,30.93,20.4
2016,10,20,17,30,281.0,27.0,4.8,22.0,50.0,22.33,10.56
2016,10,20,17,45,140.5,13.5,4.5,21.5,25.0,12.28,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,107.13,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,254.97,118.7
2016,10,21,7,15,472.5,29.5,3.15,11.5,91.5,369.91,300.29
2016,10,21,7,30,600.0,39.0,3.4,12.0,141.0,482.43,401.46
2016,10,21,7,45,671.0,45.0,3.65,13.0,197.0,557.28,464.48
2016,10,21,8,0,742.0,51.0,3.9,14.0,253.0,633.59,524.99
2016,10,21,8,15,784.5,55.0,4.05,14.5,308.5,686.61,565.22
2016,10,21,8,30,827.0,59.0,4.2,15.0,364.0,738.54,602.99
2016,10,21,8,45,857.0,61.5,4.35,16.0,417.5,769.71,623.06
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,805.82,646.35
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,830.72,660.24
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,852.45,671.93
2016,10,21,9,45,940.5,70.5,4.1,18.5,609.0,865.39,677.56
2016,10,21,10,0,955.0,72.0,4.0,19.0,651.0,874.7,680.7
2016,10,21,10,15,965.0,73.5,3.85,19.5,685.5,876.52,678.42
2016,10,21,10,30,975.0,75.0,3.7,20.0,720.0,874.47,673.62
2016,10,21,10,45,982.0,75.5,3.6,20.5,747.0,864.98,664.08
2016,10,21,11,0,989.0,76.0,3.5,21.0,774.0,851.63,652.12
2016,10,21,11,15,993.0,77.0,3.4,21.0,792.5,832.68,637.7
2016,10,21,11,30,997.0,78.0,3.3,21.0,811.0,809.99,620.85
2016,10,21,11,45,998.5,78.5,3.2,21.5,820.5,781.39,598.82
2016,10,21,12,0,1000.0,79.0,3.1,22.0,830.0,749.39,573.54
2016,10,21,12,15,999.5,79.0,3.05,22.0,830.5,712.36,544.94
2016,10,21,12,30,999.0,79.0,3.0,22.0,831.0,672.36,513.67
2016,10,21,12,45,997.0,79.0,2.95,22.5,822.0,628.72,478.14
2016,10,21,13,0,995.0,79.0,2.9,23.0,813.0,582.59,440.05
2016,10,21,13,15,991.0,78.0,2.85,23.0,795.5,532.33,398.85
2016,10,21,13,30,987.0,77.0,2.8,23.0,778.0,480.2,355.09
2016,10,21,13,45,980.0,76.0,2.75,23.5,752.0,425.32,307.5
2016,10,21,14,0,973.0,75.0,2.7,24.0,726.0,369.31,258.18
2016,10,21,14,15,963.5,74.0,2.65,23.5,692.5,311.76,208.21
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,253.84,158.34
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,194.42,109.93
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,135.59,69.07
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,77.42,43.49
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,56.53,42.93
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,54.32,41.2
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,52.01,39.35
2016,10,21,16,15,798.0,55.0,1.9,22.0,323.5,43.69,32.42
2016,10,21,16,30,759.0,51.0,1.6,21.0,268.0,41.42,30.61
2016,10,21,16,45,696.0,45.5,1.35,20.5,212.5,37.74,27.37
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,34.05,23.94
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,27.38,17.71
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,20.62,8.94
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,104.98,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,248.85,96.41
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,365.07,290.43
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,477.74,388.67
2016,10,22,7,45,663.5,45.0,0.9,13.0,193.5,549.82,446.86
2016,10,22,8,0,731.0,51.0,1.0,14.0,249.0,623.13,502.41
2016,10,22,8,15,774.0,55.5,1.2,15.0,304.0,676.74,541.39
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,729.32,578.0
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.0,766.41,602.26
2016,10,22,9,0,871.0,67.0,1.8,18.0,463.0,793.78,619.09
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.0,818.73,634.23
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,840.58,647.1
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.0,853.49,652.54
2016,10,22,10,0,936.0,78.0,2.2,21.0,641.0,862.76,655.61
2016,10,22,10,15,946.0,79.5,2.2,21.0,675.5,864.48,655.31
2016,10,22,10,30,956.0,81.0,2.2,21.0,710.0,862.41,652.65
2016,10,22,10,45,961.5,82.5,2.2,21.5,736.5,852.91,643.92
2016,10,22,11,0,967.0,84.0,2.2,22.0,763.0,839.62,632.87
2016,10,22,11,15,971.5,85.0,2.2,22.5,781.5,821.3,618.59
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,799.3,602.0
2016,10,22,11,45,977.5,87.0,2.25,23.5,809.0,771.61,582.01
2016,10,22,12,0,979.0,88.0,2.3,24.0,818.0,740.56,558.24
2016,10,22,12,15,979.0,88.0,2.3,24.0,818.5,704.4,531.06
2016,10,22,12,30,979.0,88.0,2.3,24.0,819.0,665.3,501.22
2016,10,22,12,45,976.0,88.0,2.3,24.5,810.5,621.77,466.59
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,575.88,429.49
2016,10,22,13,15,968.5,87.0,2.3,25.0,784.5,526.28,389.57
2016,10,22,13,30,964.0,86.0,2.3,25.0,767.0,474.91,347.15
2016,10,22,13,45,956.0,85.5,2.35,25.0,741.0,421.12,301.87
2016,10,22,14,0,948.0,85.0,2.4,25.0,715.0,366.34,254.73
2016,10,22,14,15,938.0,83.5,2.4,25.0,681.5,309.49,205.47
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,252.37,156.62
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,194.34,110.22
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,137.16,71.55
2016,10,22,15,15,876.0,76.0,2.5,24.5,519.0,79.91,47.45
2016,10,22,15,30,856.0,73.0,2.5,24.0,472.0,54.33,40.88
2016,10,22,15,45,827.5,69.5,2.5,24.0,420.5,52.82,39.75
2016,10,22,16,0,799.0,66.0,2.5,24.0,369.0,51.3,38.58
2016,10,22,16,15,757.0,61.5,2.2,23.0,314.0,48.88,36.75
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,46.45,34.82
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,42.13,31.1
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,34.58,24.36
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,27.32,17.58
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,19.87,7.62
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.45,13.5,14.0,39.57,0.0
2016,10,23,7,0,105.0,22.0,1.6,14.0,28.0,115.8,31.25
2016,10,23,7,15,198.5,39.5,1.7,14.0,66.5,212.93,168.55
2016,10,23,7,30,292.0,57.0,1.8,14.0,105.0,300.28,247.24
2016,10,23,7,45,343.0,73.5,1.95,14.5,150.0,362.01,300.6
2016,10,23,8,0,394.0,90.0,2.1,15.0,195.0,425.56,353.12
2016,10,23,8,15,443.5,98.5,2.05,15.0,240.5,478.78,395.79
2016,10,23,8,30,493.0,107.0,2.0,15.0,286.0,532.73,437.42
2016,10,23,8,45,270.0,145.0,2.0,15.5,245.5,392.1,321.51
2016,10,23,9,0,47.0,183.0,2.0,16.0,205.0,230.01,185.57
2016,10,23,9,15,198.5,199.0,2.2,16.5,303.0,380.9,309.42
2016,10,23,9,30,350.0,215.0,2.4,17.0,401.0,533.62,427.85
2016,10,23,9,45,234.0,246.0,2.65,18.0,374.5,455.17,362.55
2016,10,23,10,0,118.0,277.0,2.9,19.0,348.0,389.57,307.58
2016,10,23,10,15,309.5,256.0,3.1,19.5,455.5,528.34,416.91
2016,10,23,10,30,501.0,235.0,3.3,20.0,563.0,663.35,518.25
2016,10,23,10,45,329.5,287.0,3.5,20.5,506.5,558.1,434.96
2016,10,23,11,0,158.0,339.0,3.7,21.0,450.0,457.05,354.72
2016,10,23,11,15,222.5,341.0,3.7,21.5,501.0,497.79,385.64
2016,10,23,11,30,287.0,343.0,3.7,22.0,552.0,542.97,418.47
2016,10,23,11,45,583.0,229.5,3.7,22.5,660.5,633.49,488.42
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,697.62,536.34
2016,10,23,12,15,688.5,198.0,3.65,23.0,710.0,622.99,477.19
2016,10,23,12,30,498.0,280.0,3.6,23.0,651.0,549.12,419.5
2016,10,23,12,45,474.0,286.5,3.6,23.0,636.5,514.23,392.35
2016,10,23,13,0,450.0,293.0,3.6,23.0,622.0,479.82,365.08
2016,10,23,13,15,659.0,201.5,3.55,23.0,670.5,474.08,358.28
2016,10,23,13,30,868.0,110.0,3.5,23.0,719.0,449.24,334.12
2016,10,23,13,45,506.5,213.0,3.45,23.5,565.5,352.18,260.77
2016,10,23,14,0,145.0,316.0,3.4,24.0,412.0,293.81,221.37
2016,10,23,14,15,488.5,208.5,3.25,23.5,508.5,279.59,198.97
2016,10,23,14,30,832.0,101.0,3.1,23.0,605.0,238.69,151.21
2016,10,23,14,45,818.0,97.5,3.0,23.0,566.0,184.08,107.24
2016,10,23,15,0,804.0,94.0,2.9,23.0,527.0,130.39,70.76
2016,10,23,15,15,781.0,90.5,2.55,22.5,482.0,77.65,49.02
2016,10,23,15,30,758.0,87.0,2.2,22.0,437.0,64.3,49.79
2016,10,23,15,45,728.5,82.0,1.9,22.0,387.5,56.4,43.19
2016,10,23,16,0,699.0,77.0,1.6,22.0,338.0,54.4,41.6
2016,10,23,16,15,652.0,71.5,1.5,21.5,286.0,51.85,39.58
2016,10,23,16,30,605.0,66.0,1.4,21.0,234.0,49.28,37.43
2016,10,23,16,45,535.5,57.5,1.35,20.5,182.5,44.08,32.84
2016,10,23,17,0,466.0,49.0,1.3,20.0,131.0,38.74,27.92
2016,10,23,17,15,344.5,37.0,1.3,19.5,86.0,29.94,19.67
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,20.82,7.16
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,11.37,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,0.75,16.5,0.5,0.45,0.0
2016,10,24,7,0,0.0,1.0,0.8,17.0,1.0,0.87,0.0
2016,10,24,7,15,0.0,2.5,1.0,17.5,2.5,2.19,0.0
2016,10,24,7,30,0.0,4.0,1.2,18.0,4.0,3.51,0.0
2016,10,24,7,45,0.0,6.0,1.45,18.5,6.0,5.26,0.0
2016,10,24,8,0,0.0,8.0,1.7,19.0,8.0,7.02,0.29
2016,10,24,8,15,0.0,10.0,1.85,20.0,10.0,8.79,1.77
2016,10,24,8,30,0.0,12.0,2.0,21.0,12.0,10.55,3.21
2016,10,24,8,45,0.0,14.0,2.2,22.0,14.0,12.32,4.63
2016,10,24,9,0,0.0,16.0,2.4,23.0,16.0,14.09,6.02
2016,10,24,9,15,115.5,124.5,2.35,23.5,185.5,226.54,181.05
2016,10,24,9,30,231.0,233.0,2.3,24.0,355.0,442.45,346.75
2016,10,24,9,45,232.5,252.5,2.3,24.5,383.0,460.71,357.3
2016,10,24,10,0,234.0,272.0,2.3,25.0,411.0,477.6,367.77
2016,10,24,10,15,119.5,231.0,2.3,25.0,302.0,334.47,258.16
2016,10,24,10,30,5.0,190.0,2.3,25.0,193.0,176.95,134.5
2016,10,24,10,45,54.0,260.0,2.3,25.5,297.5,291.66,223.47
2016,10,24,11,0,103.0,330.0,2.3,26.0,402.0,395.23,300.22
2016,10,24,11,15,106.0,336.5,2.3,26.0,412.0,397.11,300.66
2016,10,24,11,30,109.0,343.0,2.3,26.0,422.0,398.42,301.19
2016,10,24,11,45,54.5,243.5,2.35,26.5,283.0,260.6,197.37
2016,10,24,12,0,0.0,144.0,2.4,27.0,144.0,128.01,94.98
2016,10,24,12,15,404.5,142.0,2.4,27.0,441.0,392.43,301.46
2016,10,24,12,30,809.0,140.0,2.4,27.0,738.0,607.32,455.79
2016,10,24,12,45,566.0,237.0,2.45,27.5,653.5,520.49,387.73
2016,10,24,13,0,323.0,334.0,2.5,28.0,569.0,447.96,332.48
2016,10,24,13,15,311.5,328.0,2.5,28.0,550.5,416.17,308.38
2016,10,24,13,30,300.0,322.0,2.5,28.0,532.0,384.94,284.2
2016,10,24,13,45,257.5,316.5,2.55,28.0,492.5,343.73,253.04
2016,10,24,14,0,215.0,311.0,2.6,28.0,453.0,310.73,228.19
2016,10,24,14,15,483.5,217.5,2.6,28.0,515.0,283.31,197.8
2016,10,24,14,30,752.0,124.0,2.6,28.0,577.0,233.05,146.65
2016,10,24,14,45,732.5,121.0,2.6,28.0,538.0,181.82,106.91
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,132.25,74.52
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.5,83.37,55.04
2016,10,24,15,30,662.0,109.0,2.6,27.0,412.0,73.47,56.45
2016,10,24,15,45,628.5,102.5,2.6,27.0,364.0,71.04,54.6
2016,10,24,16,0,595.0,96.0,2.6,27.0,316.0,68.55,52.66
2016,10,24,16,15,544.0,88.0,2.3,26.5,266.0,64.67,49.59
2016,10,24,16,30,493.0,80.0,2.0,26.0,216.0,60.7,46.32
2016,10,24,16,45,420.5,69.0,1.75,25.5,167.0,51.89,38.73
2016,10,24,17,0,348.0,58.0,1.5,25.0,118.0,44.37,31.99
2016,10,24,17,15,233.0,42.0,1.45,24.0,76.0,32.59,21.33
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,20.46,5.45
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,11.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.0,15.5,3.5,3.18,0.0
2016,10,25,7,0,0.0,7.0,1.1,16.0,7.0,6.14,0.0
2016,10,25,7,15,0.0,18.0,1.25,16.5,18.0,15.84,7.05
2016,10,25,7,30,0.0,29.0,1.4,17.0,29.0,25.55,15.71
2016,10,25,7,45,0.0,42.0,1.55,17.5,42.0,37.05,25.66
2016,10,25,8,0,0.0,55.0,1.7,18.0,55.0,48.65,35.53
2016,10,25,8,15,0.0,68.5,1.8,18.5,68.5,61.45,46.22
2016,10,25,8,30,0.0,82.0,1.9,19.0,82.0,74.15,56.63
2016,10,25,8,45,58.0,137.0,2.05,19.5,163.0,187.09,150.8
2016,10,25,9,0,116.0,192.0,2.2,20.0,244.0,310.36,249.18
2016,10,25,9,15,203.5,207.0,2.25,20.5,309.5,393.58,314.27
2016,10,25,9,30,291.0,222.0,2.3,21.0,375.0,491.81,388.49
2016,10,25,9,45,267.0,245.5,2.35,21.5,394.0,494.07,387.01
2016,10,25,10,0,243.0,269.0,2.4,22.0,413.0,480.78,374.83
2016,10,25,10,15,317.0,269.5,2.4,22.0,468.0,546.7,424.02
2016,10,25,10,30,391.0,270.0,2.4,22.0,523.0,596.75,460.44
2016,10,25,10,45,345.0,294.0,2.45,22.5,523.5,574.87,441.35
2016,10,25,11,0,299.0,318.0,2.5,23.0,524.0,552.07,422.21
2016,10,25,11,15,354.0,312.5,2.55,23.5,562.5,574.35,437.99
2016,10,25,11,30,409.0,307.0,2.6,24.0,601.0,593.12,450.66
2016,10,25,11,45,412.5,309.5,2.65,24.5,609.0,580.11,439.57
2016,10,25,12,0,416.0,312.0,2.7,25.0,617.0,565.41,427.38
2016,10,25,12,15,455.5,294.5,2.7,25.0,629.5,557.53,421.19
2016,10,25,12,30,495.0,277.0,2.7,25.0,642.0,541.05,408.43
2016,10,25,12,45,415.5,302.5,2.75,25.0,606.5,491.0,370.18
2016,10,25,13,0,336.0,328.0,2.8,25.0,571.0,448.29,337.43
2016,10,25,13,15,371.5,310.0,2.75,25.0,573.0,427.7,320.71
2016,10,25,13,30,407.0,292.0,2.7,25.0,575.0,403.61,300.52
2016,10,25,13,45,472.0,256.5,2.7,25.5,573.0,370.15,271.58
2016,10,25,14,0,537.0,221.0,2.7,26.0,571.0,331.92,237.73
2016,10,25,14,15,685.0,161.0,2.6,26.0,585.0,288.47,196.38
2016,10,25,14,30,833.0,101.0,2.5,26.0,599.0,233.57,144.81
2016,10,25,14,45,596.0,157.5,2.45,26.0,502.0,189.02,119.19
2016,10,25,15,0,359.0,214.0,2.4,26.0,405.0,177.34,123.28
2016,10,25,15,15,291.0,203.5,2.2,25.5,350.0,142.68,114.09
2016,10,25,15,30,223.0,193.0,2.0,25.0,295.0,139.86,112.36
2016,10,25,15,45,213.0,173.0,1.85,25.0,261.0,127.12,102.08
2016,10,25,16,0,203.0,153.0,1.7,25.0,227.0,113.93,91.33
2016,10,25,16,15,191.0,130.0,1.45,24.0,191.5,98.49,78.81
2016,10,25,16,30,179.0,107.0,1.2,23.0,156.0,79.77,63.18
2016,10,25,16,45,156.0,85.0,1.0,22.5,120.5,64.63,50.11
2016,10,25,17,0,133.0,63.0,0.8,22.0,85.0,48.9,36.23
2016,10,25,17,15,85.0,42.5,0.85,21.5,54.5,34.55,23.12
2016,10,25,17,30,37.0,22.0,0.9,21.0,24.0,18.44,2.97
2016,10,25,17,45,18.5,11.0,0.95,21.0,12.0,10.01,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.0,9.5,0.95,15.5,12.5,43.06,0.0
2016,10,26,7,0,124.0,19.0,1.0,16.0,25.0,118.58,0.0
2016,10,26,7,15,254.0,33.5,1.1,16.5,66.0,237.01,182.9
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,347.48,280.56
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,426.16,346.2
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,507.4,410.64
2016,10,26,8,15,602.0,71.5,1.8,20.0,257.5,564.1,453.54
2016,10,26,8,30,653.0,78.0,2.1,21.0,308.0,620.6,494.5
2016,10,26,8,45,687.0,83.0,2.45,22.0,357.0,661.26,522.68
2016,10,26,9,0,721.0,88.0,2.8,23.0,406.0,700.16,548.9
2016,10,26,9,15,745.0,91.5,2.75,23.5,450.5,723.32,562.38
2016,10,26,9,30,769.0,95.0,2.7,24.0,495.0,748.0,576.83
2016,10,26,9,45,464.0,184.0,2.65,24.5,431.0,597.39,462.38
2016,10,26,10,0,159.0,273.0,2.6,25.0,367.0,417.12,321.32
2016,10,26,10,15,492.0,190.0,2.5,25.5,502.5,613.25,471.63
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,780.17,588.61
2016,10,26,10,45,830.5,110.0,2.35,26.5,662.5,772.92,579.8
2016,10,26,11,0,836.0,113.0,2.3,27.0,687.0,762.23,570.3
2016,10,26,11,15,842.0,114.0,2.25,27.0,704.5,746.44,558.61
2016,10,26,11,30,848.0,115.0,2.2,27.0,722.0,727.32,544.23
2016,10,26,11,45,860.5,110.5,2.15,27.5,733.0,700.78,523.42
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,674.91,502.8
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,642.14,478.14
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,606.77,451.18
2016,10,26,12,45,870.5,105.5,2.1,28.0,736.5,567.16,420.57
2016,10,26,13,0,868.0,105.0,2.1,28.0,728.0,525.47,387.68
2016,10,26,13,15,863.0,104.0,2.05,28.0,711.5,480.35,351.25
2016,10,26,13,30,858.0,103.0,2.0,28.0,695.0,433.75,312.79
2016,10,26,13,45,849.5,102.0,2.0,28.5,670.5,380.55,268.19
2016,10,26,14,0,841.0,101.0,2.0,29.0,646.0,329.97,224.8
2016,10,26,14,15,524.0,188.0,2.0,28.5,522.0,268.12,183.85
2016,10,26,14,30,207.0,275.0,2.0,28.0,398.0,246.8,178.12
2016,10,26,14,45,486.0,187.0,2.0,28.0,450.0,193.88,126.44
2016,10,26,15,0,765.0,99.0,2.0,28.0,502.0,124.13,67.51
2016,10,26,15,15,389.5,131.0,1.95,28.0,335.5,88.96,68.86
2016,10,26,15,30,14.0,163.0,1.9,28.0,169.0,133.49,105.9
2016,10,26,15,45,335.0,122.0,1.85,28.0,243.5,83.45,64.68
2016,10,26,16,0,656.0,81.0,1.8,28.0,318.0,57.64,43.26
2016,10,26,16,15,607.5,74.5,1.55,27.0,267.5,54.46,40.85
2016,10,26,16,30,559.0,68.0,1.3,26.0,217.0,51.22,38.25
2016,10,26,16,45,489.5,58.5,1.1,25.5,167.5,45.26,33.06
2016,10,26,17,0,420.0,49.0,0.9,25.0,118.0,39.12,27.5
2016,10,26,17,15,296.5,35.5,0.9,24.5,75.5,28.93,18.08
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,17.39,0.63
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,8.64,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,84.18,0.0
2016,10,27,7,15,201.0,35.5,1.1,17.5,61.5,207.37,157.88
2016,10,27,7,30,320.0,52.0,1.2,18.0,101.0,308.61,248.2
2016,10,27,7,45,407.0,63.0,1.35,19.0,150.0,387.39,314.14
2016,10,27,8,0,494.0,74.0,1.5,20.0,199.0,475.08,383.76
2016,10,27,8,15,548.0,81.5,1.4,20.5,249.5,534.21,428.07
2016,10,27,8,30,602.0,89.0,1.3,21.0,300.0,593.13,469.77
2016,10,27,8,45,643.5,93.5,1.2,22.0,349.0,638.17,498.24
2016,10,27,9,0,685.0,98.0,1.1,23.0,398.0,681.65,524.39
2016,10,27,9,15,711.5,102.5,1.0,23.5,443.0,711.25,540.9
2016,10,27,9,30,738.0,107.0,0.9,24.0,488.0,738.26,555.26
2016,10,27,9,45,757.0,110.5,0.8,25.0,527.5,755.19,561.39
2016,10,27,10,0,776.0,114.0,0.7,26.0,567.0,765.49,563.04
2016,10,27,10,15,790.0,116.5,0.85,26.0,600.0,771.29,567.68
2016,10,27,10,30,804.0,119.0,1.0,26.0,633.0,773.65,570.11
2016,10,27,10,45,813.5,120.5,1.2,26.5,658.5,767.95,566.68
2016,10,27,11,0,823.0,122.0,1.4,27.0,684.0,758.81,560.88
2016,10,27,11,15,829.0,123.5,1.5,27.0,701.5,743.63,551.0
2016,10,27,11,30,835.0,125.0,1.6,27.0,719.0,725.15,538.06
2016,10,27,11,45,584.5,228.5,1.75,27.5,647.0,624.8,463.92
2016,10,27,12,0,334.0,332.0,1.9,28.0,575.0,527.66,391.46
2016,10,27,12,15,289.5,342.0,1.95,28.0,552.5,490.97,364.82
2016,10,27,12,30,245.0,352.0,2.0,28.0,530.0,453.39,337.05
2016,10,27,12,45,566.5,226.0,2.05,28.5,632.0,505.26,374.9
2016,10,27,13,0,888.0,100.0,2.1,29.0,734.0,528.01,388.07
2016,10,27,13,15,883.0,99.5,2.1,29.0,717.5,482.55,351.18
2016,10,27,13,30,878.0,99.0,2.1,29.0,701.0,435.55,312.54
2016,10,27,13,45,871.0,97.0,2.15,29.0,676.5,385.3,270.64
2016,10,27,14,0,864.0,95.0,2.2,29.0,652.0,334.18,227.22
2016,10,27,14,15,511.5,185.0,2.25,29.0,510.5,261.24,178.8
2016,10,27,14,30,159.0,275.0,2.3,29.0,369.0,237.08,172.22
2016,10,27,14,45,475.5,184.0,2.35,29.0,438.0,188.94,122.83
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,119.17,63.16
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,67.63,51.07
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,64.15,48.48
2016,10,27,15,45,714.5,81.0,2.4,28.0,369.5,56.22,41.97
2016,10,27,16,0,683.0,76.0,2.4,28.0,321.0,54.17,40.37
2016,10,27,16,15,634.5,70.0,2.1,27.0,269.5,51.2,38.09
2016,10,27,16,30,586.0,64.0,1.8,26.0,218.0,48.19,35.66
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.0,42.49,30.69
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,36.64,25.36
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,27.26,16.63
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,17.51,0.0
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,9.55,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,7.73,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,146.82,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,273.21,205.37
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,388.01,306.91
2016,10,28,7,45,545.0,49.5,0.3,17.5,163.0,467.35,372.0
2016,10,28,8,0,630.0,57.0,0.4,18.0,215.0,549.55,435.48
2016,10,28,8,15,679.0,62.5,0.75,19.0,267.5,604.72,477.55
2016,10,28,8,30,728.0,68.0,1.1,20.0,320.0,655.34,514.73
2016,10,28,8,45,763.0,71.5,1.45,21.0,371.0,696.49,543.72
2016,10,28,9,0,798.0,75.0,1.8,22.0,422.0,735.57,570.36
2016,10,28,9,15,820.5,78.0,1.9,22.5,467.5,761.71,586.43
2016,10,28,9,30,843.0,81.0,2.0,23.0,513.0,784.88,600.36
2016,10,28,9,45,861.0,82.5,2.1,23.5,553.5,799.44,608.27
2016,10,28,10,0,879.0,84.0,2.2,24.0,594.0,804.17,609.54
2016,10,28,10,15,890.0,86.0,2.25,24.5,627.5,807.15,609.43
2016,10,28,10,30,901.0,88.0,2.3,25.0,661.0,806.53,607.03
2016,10,28,10,45,910.0,88.5,2.35,25.5,687.0,799.08,600.14
2016,10,28,11,0,919.0,89.0,2.4,26.0,713.0,788.0,590.99
2016,10,28,11,15,601.5,210.5,2.4,26.0,623.5,663.56,499.73
2016,10,28,11,30,284.0,332.0,2.4,26.0,534.0,524.88,395.12
2016,10,28,11,45,609.0,211.0,2.4,26.5,649.5,625.97,471.8
2016,10,28,12,0,934.0,90.0,2.4,27.0,765.0,692.66,519.77
2016,10,28,12,15,685.0,193.5,2.4,27.0,689.0,604.38,452.16
2016,10,28,12,30,436.0,297.0,2.4,27.0,613.0,519.16,387.75
2016,10,28,12,45,681.5,193.0,2.4,27.5,680.0,537.29,400.3
2016,10,28,13,0,927.0,89.0,2.4,28.0,747.0,534.37,394.67
2016,10,28,13,15,921.5,88.5,2.35,28.0,729.5,487.19,356.09
2016,10,28,13,30,916.0,88.0,2.3,28.0,712.0,438.43,315.56
2016,10,28,13,45,612.0,187.5,2.3,28.0,598.0,360.23,257.99
2016,10,28,14,0,308.0,287.0,2.3,28.0,484.0,312.8,226.76
2016,10,28,14,15,591.5,185.0,2.3,28.0,539.5,278.5,189.71
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,226.04,135.74
2016,10,28,14,45,858.0,81.0,2.3,28.0,555.5,171.07,93.87
2016,10,28,15,0,841.0,79.0,2.3,28.0,516.0,109.62,55.03
2016,10,28,15,15,819.0,76.0,2.25,27.5,471.0,55.87,41.47
2016,10,28,15,30,797.0,73.0,2.2,27.0,426.0,54.62,40.69
2016,10,28,15,45,765.5,69.5,2.2,27.0,376.5,53.13,39.56
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,51.64,38.41
2016,10,28,16,15,687.0,61.0,1.9,26.0,274.5,48.83,36.24
2016,10,28,16,30,640.0,56.0,1.6,25.0,222.0,42.07,30.58
2016,10,28,16,45,564.5,49.0,1.35,24.5,170.5,37.73,26.75
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,33.34,22.66
2016,10,28,17,15,354.5,30.5,1.05,23.0,75.0,24.69,14.5
2016,10,28,17,30,220.0,19.0,1.0,22.0,31.0,15.74,0.0
2016,10,28,17,45,110.0,9.5,1.0,21.5,15.5,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,99.07,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,252.87,189.86
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,369.32,295.64
2016,10,29,7,45,523.0,50.0,1.5,19.0,157.5,451.23,364.31
2016,10,29,8,0,614.0,57.0,1.7,20.0,209.0,536.14,431.54
2016,10,29,8,15,663.5,62.0,1.85,20.5,260.5,590.44,472.49
2016,10,29,8,30,713.0,67.0,2.0,21.0,312.0,640.34,508.59
2016,10,29,8,45,751.0,70.0,2.15,22.0,362.5,682.78,536.98
2016,10,29,9,0,789.0,73.0,2.3,23.0,413.0,723.28,563.14
2016,10,29,9,15,811.0,75.5,2.35,23.5,458.0,748.24,578.15
2016,10,29,9,30,833.0,78.0,2.4,24.0,503.0,770.3,591.04
2016,10,29,9,45,848.0,80.5,2.5,24.5,542.0,783.63,598.11
2016,10,29,10,0,863.0,83.0,2.6,25.0,581.0,787.24,598.54
2016,10,29,10,15,874.5,85.0,2.6,25.5,614.0,790.69,598.45
2016,10,29,10,30,886.0,87.0,2.6,26.0,647.0,790.61,596.07
2016,10,29,10,45,892.5,88.5,2.65,26.5,672.0,782.53,588.69
2016,10,29,11,0,899.0,90.0,2.7,27.0,697.0,770.94,579.12
2016,10,29,11,15,903.5,91.0,2.7,27.0,714.0,753.86,566.78
2016,10,29,11,30,908.0,92.0,2.7,27.0,731.0,733.39,552.24
2016,10,29,11,45,912.0,91.5,2.75,27.5,740.0,707.76,532.04
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,678.95,509.34
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,645.1,483.47
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,608.53,455.12
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,567.63,422.31
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,524.54,387.16
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,477.92,349.21
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,429.73,309.07
2016,10,29,13,45,893.5,87.0,2.95,29.0,674.0,379.33,266.41
2016,10,29,14,0,886.0,86.0,3.0,29.0,649.0,328.03,222.29
2016,10,29,14,15,875.0,84.0,3.0,29.0,617.0,274.44,176.42
2016,10,29,14,30,864.0,82.0,3.0,29.0,585.0,220.79,131.78
2016,10,29,14,45,835.0,84.5,3.0,29.0,543.5,161.45,87.26
2016,10,29,15,0,806.0,87.0,3.0,29.0,502.0,111.11,57.86
2016,10,29,15,15,783.0,83.5,2.95,28.5,457.5,61.08,45.66
2016,10,29,15,30,760.0,80.0,2.9,28.0,413.0,59.87,44.93
2016,10,29,15,45,726.0,76.0,2.9,28.0,364.0,58.18,43.65
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,51.5,38.13
2016,10,29,16,15,643.0,66.5,2.5,27.0,264.0,48.79,36.04
2016,10,29,16,30,594.0,61.0,2.1,26.0,213.0,46.05,33.82
2016,10,29,16,45,516.0,52.5,1.75,25.5,162.5,40.64,29.07
2016,10,29,17,0,438.0,44.0,1.4,25.0,112.0,35.13,24.0
2016,10,29,17,15,302.0,31.5,1.3,24.0,70.0,25.65,15.05
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,15.81,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,8.64,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
