Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,50.94,0.0
2016,10,30,7,15,191.0,33.0,1.2,18.5,57.5,196.85,144.6
2016,10,30,7,30,319.0,50.0,1.4,19.0,96.0,302.8,241.85
2016,10,30,7,45,414.5,60.0,1.65,20.0,145.5,387.2,312.87
2016,10,30,8,0,510.0,70.0,1.9,21.0,195.0,476.53,384.57
2016,10,30,8,15,566.0,77.5,1.9,21.5,246.0,536.76,430.73
2016,10,30,8,30,622.0,85.0,1.9,22.0,297.0,596.87,474.46
2016,10,30,8,45,671.0,87.5,1.9,22.5,347.5,644.99,507.43
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,691.67,538.37
2016,10,30,9,15,745.5,93.5,1.85,23.5,443.0,719.29,554.64
2016,10,30,9,30,771.0,97.0,1.8,24.0,488.0,740.69,566.38
2016,10,30,9,45,791.0,99.5,1.75,25.0,527.5,757.68,573.84
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,771.4,579.01
2016,10,30,10,15,824.5,104.0,1.65,26.0,600.0,776.03,580.32
2016,10,30,10,30,838.0,106.0,1.6,26.0,633.0,777.15,579.48
2016,10,30,10,45,852.0,105.5,1.6,26.5,659.5,772.37,574.17
2016,10,30,11,0,866.0,105.0,1.6,27.0,686.0,763.96,566.65
2016,10,30,11,15,872.0,106.0,1.6,27.5,704.0,743.37,551.11
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,724.38,536.22
2016,10,30,11,45,892.5,102.0,1.65,28.5,733.5,701.95,519.01
2016,10,30,12,0,907.0,97.0,1.7,29.0,745.0,675.92,499.05
2016,10,30,12,15,907.5,97.0,1.75,29.0,745.5,642.6,474.46
2016,10,30,12,30,908.0,97.0,1.8,29.0,746.0,606.54,447.39
2016,10,30,12,45,909.5,94.5,1.9,29.5,739.0,566.19,415.95
2016,10,30,13,0,911.0,92.0,2.0,30.0,732.0,523.4,381.89
2016,10,30,13,15,906.5,91.5,2.05,30.0,715.5,477.45,345.13
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,429.87,306.08
2016,10,30,13,45,897.0,88.5,2.2,30.0,674.5,379.05,263.68
2016,10,30,14,0,892.0,86.0,2.3,30.0,650.0,327.12,219.56
2016,10,30,14,15,881.5,84.5,2.35,30.0,618.0,273.8,174.34
2016,10,30,14,30,871.0,83.0,2.4,30.0,586.0,220.34,130.29
2016,10,30,14,45,858.0,80.0,2.45,30.0,547.5,165.53,89.24
2016,10,30,15,0,845.0,77.0,2.5,30.0,509.0,103.83,51.42
2016,10,30,15,15,824.0,74.0,2.5,29.5,464.5,54.49,40.0
2016,10,30,15,30,803.0,71.0,2.5,29.0,420.0,53.39,39.33
2016,10,30,15,45,774.5,67.0,2.5,29.0,371.0,51.46,37.83
2016,10,30,16,0,746.0,63.0,2.5,29.0,322.0,49.5,36.28
2016,10,30,16,15,700.0,58.0,2.15,28.0,270.0,46.58,34.02
2016,10,30,16,30,654.0,53.0,1.8,27.0,218.0,43.64,31.62
2016,10,30,16,45,580.0,46.0,1.5,26.0,167.0,35.5,24.63
2016,10,30,17,0,506.0,39.0,1.2,25.0,116.0,30.99,20.49
2016,10,30,17,15,367.0,28.0,1.15,24.0,72.0,22.66,12.5
2016,10,30,17,30,228.0,17.0,1.1,23.0,28.0,14.06,0.0
2016,10,30,17,45,114.0,8.5,1.1,22.5,14.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,93.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,187.0,15.0,0.7,15.0,21.0,121.1,0.0
2016,10,31,7,15,337.0,26.5,0.8,16.0,63.5,277.32,202.82
2016,10,31,7,30,487.0,38.0,0.9,17.0,106.0,396.02,315.12
2016,10,31,7,45,572.0,45.0,1.05,18.0,158.0,474.21,380.84
2016,10,31,8,0,657.0,52.0,1.2,19.0,210.0,550.17,440.62
2016,10,31,8,15,704.5,56.5,1.35,19.5,262.5,603.99,481.22
2016,10,31,8,30,752.0,61.0,1.5,20.0,315.0,656.98,519.5
2016,10,31,8,45,784.5,64.5,1.7,21.0,365.0,696.1,545.77
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,733.11,569.79
2016,10,31,9,15,838.0,70.5,1.95,22.5,460.0,757.38,584.25
2016,10,31,9,30,859.0,73.0,2.0,23.0,505.0,772.0,591.89
2016,10,31,9,45,873.0,75.5,2.15,23.5,544.0,784.78,599.1
2016,10,31,10,0,887.0,78.0,2.3,24.0,583.0,794.19,604.01
2016,10,31,10,15,897.0,79.5,2.35,24.5,615.5,795.81,602.93
2016,10,31,10,30,907.0,81.0,2.4,25.0,648.0,793.85,599.61
2016,10,31,10,45,913.0,82.5,2.5,25.5,672.5,785.24,592.22
2016,10,31,11,0,919.0,84.0,2.6,26.0,697.0,773.06,582.56
2016,10,31,11,15,922.5,84.5,2.6,26.0,713.5,754.47,569.15
2016,10,31,11,30,926.0,85.0,2.6,26.0,730.0,732.51,553.53
2016,10,31,11,45,923.0,88.0,2.65,26.5,737.5,705.4,532.06
2016,10,31,12,0,920.0,91.0,2.7,27.0,745.0,675.34,508.26
2016,10,31,12,15,919.0,91.0,2.75,27.0,744.5,640.84,481.99
2016,10,31,12,30,918.0,91.0,2.8,27.0,744.0,603.69,453.22
2016,10,31,12,45,914.0,91.0,2.85,27.5,735.0,562.49,419.96
2016,10,31,13,0,910.0,91.0,2.9,28.0,726.0,519.21,384.44
2016,10,31,13,15,904.5,90.0,2.9,28.0,708.5,472.53,346.2
2016,10,31,13,30,899.0,89.0,2.9,28.0,691.0,424.34,305.81
2016,10,31,13,45,889.5,88.0,2.9,28.5,665.5,373.51,262.05
2016,10,31,14,0,880.0,87.0,2.9,29.0,640.0,321.99,217.28
2016,10,31,14,15,867.5,85.5,2.85,28.5,607.5,268.93,172.31
2016,10,31,14,30,855.0,84.0,2.8,28.0,575.0,215.95,128.72
2016,10,31,14,45,469.5,153.5,2.8,28.0,420.5,161.41,102.89
2016,10,31,15,0,84.0,223.0,2.8,28.0,266.0,173.51,129.5
2016,10,31,15,15,428.0,148.5,2.75,27.5,336.5,98.92,77.37
2016,10,31,15,30,772.0,74.0,2.7,27.0,407.0,55.57,41.5
2016,10,31,15,45,738.0,70.5,2.65,27.0,358.0,54.11,40.42
2016,10,31,16,0,704.0,67.0,2.6,27.0,309.0,52.67,39.3
2016,10,31,16,15,655.0,61.5,2.25,26.0,258.0,45.2,33.14
2016,10,31,16,30,606.0,56.0,1.9,25.0,207.0,42.27,30.72
2016,10,31,16,45,526.0,48.5,1.55,24.5,157.0,37.52,26.51
2016,10,31,17,0,446.0,41.0,1.2,24.0,107.0,32.72,22.01
2016,10,31,17,15,307.5,29.0,1.15,23.0,65.5,23.59,13.14
2016,10,31,17,30,169.0,17.0,1.1,22.0,24.0,14.11,0.0
2016,10,31,17,45,84.5,8.5,1.1,21.5,12.0,7.73,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,17.0,55.03,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,200.34,141.76
2016,11,1,7,30,348.0,44.0,2.6,21.0,92.0,311.68,247.73
2016,11,1,7,45,438.5,53.0,2.9,21.5,140.0,392.83,317.44
2016,11,1,8,0,529.0,62.0,3.2,22.0,188.0,476.98,386.6
2016,11,1,8,15,583.5,68.5,3.3,22.5,238.0,534.54,431.97
2016,11,1,8,30,638.0,75.0,3.4,23.0,288.0,592.09,474.77
2016,11,1,8,45,679.0,78.5,3.55,23.5,336.5,635.07,505.31
2016,11,1,9,0,720.0,82.0,3.7,24.0,385.0,676.55,533.98
2016,11,1,9,15,456.0,152.0,3.75,24.5,351.5,550.12,434.5
2016,11,1,9,30,192.0,222.0,3.8,25.0,318.0,394.06,309.37
2016,11,1,9,45,116.5,228.0,3.85,25.5,287.5,336.4,262.56
2016,11,1,10,0,41.0,234.0,3.9,26.0,257.0,265.97,205.4
2016,11,1,10,15,440.5,164.5,3.9,26.5,437.0,534.91,417.3
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,760.61,581.29
2016,11,1,10,45,567.5,199.5,3.95,27.5,559.0,647.76,494.02
2016,11,1,11,0,295.0,304.0,4.0,28.0,501.0,527.51,400.16
2016,11,1,11,15,304.0,306.5,4.0,28.0,513.5,523.91,397.38
2016,11,1,11,30,313.0,309.0,4.0,28.0,526.0,518.77,392.95
2016,11,1,11,45,602.0,200.5,4.0,28.5,624.0,603.11,456.88
2016,11,1,12,0,891.0,92.0,4.0,29.0,722.0,655.09,494.94
2016,11,1,12,15,891.0,92.0,4.0,29.0,722.5,622.21,468.87
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,586.7,440.8
2016,11,1,12,45,887.5,92.0,4.05,29.5,714.5,546.88,408.25
2016,11,1,13,0,884.0,92.0,4.1,30.0,706.0,505.02,373.52
2016,11,1,13,15,879.0,91.5,4.05,30.0,689.5,460.22,336.42
2016,11,1,13,30,874.0,91.0,4.0,30.0,673.0,413.91,297.29
2016,11,1,13,45,865.0,90.0,4.0,30.0,648.5,364.53,255.17
2016,11,1,14,0,856.0,89.0,4.0,30.0,624.0,314.46,211.96
2016,11,1,14,15,844.0,87.0,3.95,30.0,592.0,262.45,167.51
2016,11,1,14,30,832.0,85.0,3.9,30.0,560.0,204.11,119.74
2016,11,1,14,45,817.0,82.5,3.9,30.0,522.0,151.25,80.45
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,99.38,50.75
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.5,56.59,41.78
2016,11,1,15,30,756.0,74.0,3.8,29.0,397.0,55.58,41.18
2016,11,1,15,45,719.5,70.5,3.75,29.0,348.5,54.1,40.07
2016,11,1,16,0,683.0,67.0,3.7,29.0,300.0,48.07,35.08
2016,11,1,16,15,633.0,61.5,3.35,28.5,250.0,45.19,32.76
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,42.28,30.3
2016,11,1,16,45,495.0,49.0,2.65,27.5,150.5,37.96,26.47
2016,11,1,17,0,407.0,42.0,2.3,27.0,101.0,33.66,22.41
2016,11,1,17,15,268.5,29.0,2.25,26.5,61.0,23.65,12.71
2016,11,1,17,30,130.0,16.0,2.2,26.0,21.0,14.55,0.0
2016,11,1,17,45,65.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,17.0,12.0,2.5,21.0,13.0,20.58,0.0
2016,11,2,7,15,122.5,31.5,2.7,21.0,47.5,137.27,93.34
2016,11,2,7,30,228.0,51.0,2.9,21.0,82.0,244.31,193.38
2016,11,2,7,45,327.5,63.0,3.1,21.5,129.0,327.65,264.97
2016,11,2,8,0,427.0,75.0,3.3,22.0,176.0,416.43,338.34
2016,11,2,8,15,214.0,94.5,3.4,22.5,145.0,279.65,227.24
2016,11,2,8,30,1.0,114.0,3.5,23.0,114.0,111.5,86.16
2016,11,2,8,45,6.5,132.0,3.65,23.5,134.5,132.27,103.03
2016,11,2,9,0,12.0,150.0,3.8,24.0,155.0,153.07,119.43
2016,11,2,9,15,28.0,176.5,3.85,24.5,190.0,203.59,159.48
2016,11,2,9,30,44.0,203.0,3.9,25.0,225.0,242.48,189.56
2016,11,2,9,45,27.5,198.0,4.0,25.5,212.5,219.6,170.28
2016,11,2,10,0,11.0,193.0,4.1,26.0,200.0,187.71,144.17
2016,11,2,10,15,11.0,201.5,4.05,26.5,208.5,194.43,148.81
2016,11,2,10,30,11.0,210.0,4.0,27.0,217.0,201.15,153.37
2016,11,2,10,45,15.5,228.0,4.0,27.5,238.5,220.33,167.65
2016,11,2,11,0,20.0,246.0,4.0,28.0,260.0,239.05,181.41
2016,11,2,11,15,81.5,290.5,3.95,28.0,347.0,331.63,252.41
2016,11,2,11,30,143.0,335.0,3.9,28.0,434.0,418.49,317.13
2016,11,2,11,45,227.0,330.0,3.85,28.0,489.0,459.25,347.56
2016,11,2,12,0,311.0,325.0,3.8,28.0,544.0,499.92,377.24
2016,11,2,12,15,305.0,326.5,3.7,28.0,541.5,480.35,361.65
2016,11,2,12,30,299.0,328.0,3.6,28.0,539.0,460.19,345.8
2016,11,2,12,45,173.5,314.0,3.55,28.0,436.5,363.94,273.74
2016,11,2,13,0,48.0,300.0,3.5,28.0,334.0,280.76,211.32
2016,11,2,13,15,131.0,308.5,3.4,28.0,396.5,315.52,236.83
2016,11,2,13,30,214.0,317.0,3.3,28.0,459.0,341.3,254.02
2016,11,2,13,45,488.5,220.0,3.25,28.0,528.0,335.61,242.73
2016,11,2,14,0,763.0,123.0,3.2,28.0,597.0,304.87,208.4
2016,11,2,14,15,748.5,120.5,3.1,28.0,565.0,255.17,166.2
2016,11,2,14,30,734.0,118.0,3.0,28.0,533.0,206.1,126.02
2016,11,2,14,45,679.0,126.5,2.95,28.0,490.0,161.61,94.92
2016,11,2,15,0,624.0,135.0,2.9,28.0,447.0,122.84,75.32
2016,11,2,15,15,593.5,129.0,2.8,27.5,404.5,87.53,68.0
2016,11,2,15,30,563.0,123.0,2.7,27.0,362.0,85.93,67.05
2016,11,2,15,45,511.0,117.5,2.6,27.0,314.5,82.63,64.46
2016,11,2,16,0,459.0,112.0,2.5,27.0,267.0,80.12,62.49
2016,11,2,16,15,399.5,101.0,2.3,26.5,220.0,73.54,57.1
2016,11,2,16,30,340.0,90.0,2.1,26.0,173.0,66.76,51.35
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,57.54,43.25
2016,11,2,17,0,161.0,59.0,1.7,25.0,82.0,45.85,32.75
2016,11,2,17,15,80.5,36.0,1.8,24.5,47.5,28.59,16.42
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.55,0.0
2016,11,3,7,15,0.0,21.0,1.45,21.0,21.0,18.54,7.22
2016,11,3,7,30,0.0,37.0,1.6,21.0,37.0,35.34,23.01
2016,11,3,7,45,0.0,58.5,1.75,21.5,58.5,58.32,42.47
2016,11,3,8,0,0.0,80.0,1.9,22.0,80.0,80.12,60.73
2016,11,3,8,15,7.5,99.5,1.95,22.0,102.0,104.04,80.77
2016,11,3,8,30,15.0,119.0,2.0,22.0,124.0,128.0,100.51
2016,11,3,8,45,7.5,105.5,2.1,22.0,108.0,103.83,80.38
2016,11,3,9,0,0.0,92.0,2.2,22.0,92.0,82.87,62.84
2016,11,3,9,15,28.5,149.5,2.2,22.0,163.5,172.56,136.12
2016,11,3,9,30,57.0,207.0,2.2,22.0,235.0,257.39,203.23
2016,11,3,9,45,44.5,215.0,2.2,22.5,238.0,252.05,197.42
2016,11,3,10,0,32.0,223.0,2.2,23.0,241.0,246.95,192.17
2016,11,3,10,15,34.0,235.5,2.15,23.0,255.5,258.03,200.28
2016,11,3,10,30,36.0,248.0,2.1,23.0,270.0,268.81,208.1
2016,11,3,10,45,45.0,268.0,2.05,23.5,297.0,292.15,225.2
2016,11,3,11,0,54.0,288.0,2.0,24.0,324.0,314.47,241.25
2016,11,3,11,15,101.0,310.5,1.9,24.0,379.0,364.89,279.36
2016,11,3,11,30,148.0,333.0,1.8,24.0,434.0,419.53,319.5
2016,11,3,11,45,79.0,278.5,1.75,24.0,333.0,307.34,234.59
2016,11,3,12,0,10.0,224.0,1.7,24.0,232.0,205.65,156.44
2016,11,3,12,15,8.0,209.0,1.65,24.0,215.0,189.95,144.55
2016,11,3,12,30,6.0,194.0,1.6,24.0,198.0,174.66,132.72
2016,11,3,12,45,3.0,153.5,1.6,24.5,155.5,137.06,103.31
2016,11,3,13,0,0.0,113.0,1.6,25.0,113.0,100.03,74.21
2016,11,3,13,15,1.0,142.5,1.65,25.0,143.5,125.83,94.61
2016,11,3,13,30,2.0,172.0,1.7,25.0,174.0,150.78,114.15
2016,11,3,13,45,1.0,116.0,1.75,25.0,117.0,102.57,76.45
2016,11,3,14,0,0.0,60.0,1.8,25.0,60.0,53.1,37.24
2016,11,3,14,15,0.0,64.0,1.85,25.0,64.0,56.63,40.2
2016,11,3,14,30,0.0,68.0,1.9,25.0,68.0,60.17,43.14
2016,11,3,14,45,0.0,108.0,1.95,25.0,108.0,94.5,70.83
2016,11,3,15,0,0.0,148.0,2.0,25.0,148.0,124.94,95.27
2016,11,3,15,15,52.0,164.0,2.0,24.5,186.0,128.17,102.85
2016,11,3,15,30,104.0,180.0,2.0,24.0,224.0,136.45,110.27
2016,11,3,15,45,97.0,158.5,2.0,24.0,195.5,121.65,98.15
2016,11,3,16,0,90.0,137.0,2.0,24.0,167.0,106.46,85.56
2016,11,3,16,15,280.0,102.5,1.85,23.5,174.0,77.3,61.0
2016,11,3,16,30,470.0,68.0,1.7,23.0,181.0,52.21,39.51
2016,11,3,16,45,376.0,58.0,1.6,23.0,134.0,44.11,32.25
2016,11,3,17,0,282.0,48.0,1.5,23.0,87.0,37.06,25.62
2016,11,3,17,15,164.5,31.0,1.5,22.5,51.5,24.24,12.94
2016,11,3,17,30,47.0,14.0,1.5,22.0,16.0,12.73,0.0
2016,11,3,17,45,23.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.91,0.0
2016,11,4,7,15,0.0,4.5,2.85,18.0,4.5,3.94,0.0
2016,11,4,7,30,0.0,8.0,2.9,18.0,8.0,7.02,0.09
2016,11,4,7,45,0.0,13.5,3.0,18.0,13.5,11.85,4.29
2016,11,4,8,0,0.0,19.0,3.1,18.0,19.0,16.7,8.49
2016,11,4,8,15,0.0,24.0,3.15,18.0,24.0,21.11,12.28
2016,11,4,8,30,0.0,29.0,3.2,18.0,29.0,25.53,16.02
2016,11,4,8,45,0.0,50.5,3.25,18.5,50.5,44.57,31.98
2016,11,4,9,0,0.0,72.0,3.3,19.0,72.0,63.67,47.75
2016,11,4,9,15,0.0,73.5,3.3,19.0,73.5,65.01,48.7
2016,11,4,9,30,0.0,75.0,3.3,19.0,75.0,66.35,49.66
2016,11,4,9,45,0.0,109.5,3.3,19.0,109.5,98.25,75.75
2016,11,4,10,0,0.0,144.0,3.3,19.0,144.0,130.87,102.1
2016,11,4,10,15,0.0,139.0,3.2,19.0,139.0,125.44,97.41
2016,11,4,10,30,0.0,134.0,3.1,19.0,134.0,120.31,93.06
2016,11,4,10,45,0.0,123.5,3.05,19.5,123.5,110.33,84.66
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,100.59,76.52
2016,11,4,11,15,0.0,123.0,2.9,20.0,123.0,109.57,83.67
2016,11,4,11,30,0.0,133.0,2.8,20.0,133.0,118.47,90.73
2016,11,4,11,45,2.0,158.5,2.75,20.5,160.0,142.51,109.7
2016,11,4,12,0,4.0,184.0,2.7,21.0,187.0,166.13,128.11
2016,11,4,12,15,2.0,147.0,2.65,21.0,148.5,131.54,100.6
2016,11,4,12,30,0.0,110.0,2.6,21.0,110.0,97.54,73.48
2016,11,4,12,45,0.0,119.5,2.55,21.5,119.5,105.81,80.01
2016,11,4,13,0,0.0,129.0,2.5,22.0,129.0,113.96,86.38
2016,11,4,13,15,0.0,87.5,2.5,22.0,87.5,77.6,57.33
2016,11,4,13,30,0.0,46.0,2.5,22.0,46.0,40.7,27.58
2016,11,4,13,45,2.0,114.0,2.5,22.0,115.5,101.17,76.48
2016,11,4,14,0,4.0,182.0,2.5,22.0,185.0,157.67,121.49
2016,11,4,14,15,2.0,151.5,2.55,21.5,153.0,131.44,101.03
2016,11,4,14,30,0.0,121.0,2.6,21.0,121.0,105.55,80.72
2016,11,4,14,45,0.5,138.5,2.65,21.0,139.0,118.94,91.77
2016,11,4,15,0,1.0,156.0,2.7,21.0,157.0,130.81,101.59
2016,11,4,15,15,0.5,114.0,2.65,21.0,114.5,97.92,78.73
2016,11,4,15,30,0.0,72.0,2.6,21.0,72.0,63.67,49.61
2016,11,4,15,45,0.0,62.5,2.6,21.0,62.5,55.22,42.48
2016,11,4,16,0,0.0,53.0,2.6,21.0,53.0,46.78,35.24
2016,11,4,16,15,0.0,43.5,2.45,20.5,43.5,38.36,27.99
2016,11,4,16,30,0.0,34.0,2.3,20.0,34.0,29.95,20.62
2016,11,4,16,45,0.0,25.0,2.2,20.0,25.0,22.0,13.5
2016,11,4,17,0,0.0,16.0,2.1,20.0,16.0,14.06,6.35
2016,11,4,17,15,0.0,9.0,2.05,19.5,9.0,7.9,0.37
2016,11,4,17,30,0.0,2.0,2.0,19.0,2.0,1.82,0.0
2016,11,4,17,45,0.0,1.0,1.95,19.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,7.0,2.85,17.0,7.0,6.14,0.0
2016,11,5,7,30,0.0,13.0,3.0,17.0,13.0,11.42,3.71
2016,11,5,7,45,0.0,21.0,3.15,17.5,21.0,18.47,9.84
2016,11,5,8,0,0.0,29.0,3.3,18.0,29.0,25.53,15.94
2016,11,5,8,15,0.0,37.5,3.3,18.5,37.5,33.05,22.32
2016,11,5,8,30,0.0,46.0,3.3,19.0,46.0,40.57,28.61
2016,11,5,8,45,0.0,54.0,3.35,19.5,54.0,47.67,34.43
2016,11,5,9,0,0.0,62.0,3.4,20.0,62.0,54.78,40.17
2016,11,5,9,15,11.5,123.0,3.3,20.0,129.0,122.0,95.81
2016,11,5,9,30,23.0,184.0,3.2,20.0,196.0,192.69,152.92
2016,11,5,9,45,24.5,199.5,3.1,20.5,213.0,207.38,163.77
2016,11,5,10,0,26.0,215.0,3.0,21.0,230.0,221.92,174.48
2016,11,5,10,15,17.0,206.5,2.9,21.0,217.0,204.13,159.7
2016,11,5,10,30,8.0,198.0,2.8,21.0,204.0,187.32,145.82
2016,11,5,10,45,6.5,194.0,2.75,21.5,198.5,181.13,140.38
2016,11,5,11,0,5.0,190.0,2.7,22.0,193.0,175.27,135.23
2016,11,5,11,15,10.0,213.0,2.6,22.0,220.0,199.23,153.96
2016,11,5,11,30,15.0,236.0,2.5,22.0,247.0,222.57,171.97
2016,11,5,11,45,25.0,261.5,2.45,22.5,279.0,250.66,193.25
2016,11,5,12,0,35.0,287.0,2.4,23.0,311.0,282.05,216.71
2016,11,5,12,15,31.0,280.0,2.35,23.0,301.5,269.07,206.47
2016,11,5,12,30,27.0,273.0,2.3,23.0,292.0,254.87,195.48
2016,11,5,12,45,23.5,263.0,2.25,23.0,279.5,241.84,185.42
2016,11,5,13,0,20.0,253.0,2.2,23.0,267.0,229.22,175.72
2016,11,5,13,15,275.0,239.0,2.2,23.0,418.5,317.4,241.16
2016,11,5,13,30,530.0,225.0,2.2,23.0,570.0,380.79,282.8
2016,11,5,13,45,341.0,256.5,2.25,23.5,475.5,315.14,233.33
2016,11,5,14,0,152.0,288.0,2.3,24.0,381.0,267.9,200.69
2016,11,5,14,15,96.0,258.0,2.35,23.5,316.0,226.29,170.66
2016,11,5,14,30,40.0,228.0,2.4,23.0,251.0,187.16,142.9
2016,11,5,14,45,144.5,220.0,2.45,23.0,292.5,179.64,133.29
2016,11,5,15,0,249.0,212.0,2.5,23.0,334.0,158.7,116.69
2016,11,5,15,15,189.5,195.0,2.45,22.5,283.0,140.73,114.27
2016,11,5,15,30,130.0,178.0,2.4,22.0,232.0,129.48,105.38
2016,11,5,15,45,114.5,158.5,2.4,22.0,201.5,116.78,94.91
2016,11,5,16,0,99.0,139.0,2.4,22.0,171.0,103.68,83.95
2016,11,5,16,15,84.0,116.5,2.3,21.5,140.5,91.16,73.42
2016,11,5,16,30,69.0,94.0,2.2,21.0,110.0,74.61,59.13
2016,11,5,16,45,47.0,71.0,2.1,21.0,80.5,57.34,43.82
2016,11,5,17,0,25.0,48.0,2.0,21.0,51.0,39.71,27.96
2016,11,5,17,15,12.5,27.5,2.05,20.5,29.0,23.42,11.76
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.37,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,4.38,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,8.78,1.58
2016,11,6,7,45,0.0,16.0,2.5,15.5,16.0,14.06,6.23
2016,11,6,8,0,0.0,22.0,2.6,16.0,22.0,19.35,10.84
2016,11,6,8,15,0.0,28.5,2.7,16.0,28.5,25.09,15.8
2016,11,6,8,30,0.0,35.0,2.8,16.0,35.0,30.84,20.71
2016,11,6,8,45,0.0,59.0,2.9,16.5,59.0,52.11,38.65
2016,11,6,9,0,0.0,83.0,3.0,17.0,83.0,74.12,56.92
2016,11,6,9,15,0.0,45.0,3.0,17.5,45.0,39.71,27.84
2016,11,6,9,30,0.0,7.0,3.0,18.0,7.0,6.16,0.0
2016,11,6,9,45,8.0,103.0,3.05,18.5,107.5,98.24,76.3
2016,11,6,10,0,16.0,199.0,3.1,19.0,208.0,197.94,156.71
2016,11,6,10,15,8.0,122.5,3.15,19.0,127.0,115.96,89.97
2016,11,6,10,30,0.0,46.0,3.2,19.0,46.0,40.67,28.03
2016,11,6,10,45,0.0,31.0,3.25,19.5,31.0,27.39,17.01
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,14.13,6.01
2016,11,6,11,15,5.5,119.5,3.25,20.0,123.5,110.23,84.52
2016,11,6,11,30,11.0,223.0,3.2,20.0,231.0,207.89,162.2
2016,11,6,11,45,11.5,225.0,3.15,20.5,233.5,208.72,162.18
2016,11,6,12,0,12.0,227.0,3.1,21.0,236.0,209.48,162.35
2016,11,6,12,15,6.0,121.0,2.95,21.0,125.5,110.8,84.16
2016,11,6,12,30,0.0,15.0,2.8,21.0,15.0,13.26,5.21
2016,11,6,12,45,0.0,15.0,2.7,21.0,15.0,13.26,5.22
2016,11,6,13,0,0.0,15.0,2.6,21.0,15.0,13.25,5.23
2016,11,6,13,15,0.0,52.5,2.55,21.0,52.5,46.47,32.42
2016,11,6,13,30,0.0,90.0,2.5,21.0,90.0,79.8,59.52
2016,11,6,13,45,0.0,101.5,2.45,21.0,101.5,89.79,67.64
2016,11,6,14,0,0.0,113.0,2.4,21.0,113.0,99.47,75.56
2016,11,6,14,15,0.0,62.5,2.4,21.0,62.5,55.29,39.81
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,10.58,3.11
2016,11,6,14,45,0.0,12.5,2.45,21.0,12.5,11.02,3.49
2016,11,6,15,0,0.0,13.0,2.5,21.0,13.0,11.45,3.88
2016,11,6,15,15,0.0,26.5,2.55,20.5,26.5,23.35,14.73
2016,11,6,15,30,0.0,40.0,2.6,20.0,40.0,35.28,25.23
2016,11,6,15,45,0.0,35.0,2.7,20.0,35.0,30.84,21.42
2016,11,6,16,0,0.0,30.0,2.8,20.0,30.0,26.42,17.59
2016,11,6,16,15,238.5,48.0,2.6,20.0,103.0,34.79,24.93
2016,11,6,16,30,477.0,66.0,2.4,20.0,176.0,50.98,38.94
2016,11,6,16,45,398.0,54.5,2.2,20.0,130.5,43.16,31.77
2016,11,6,17,0,319.0,43.0,2.0,20.0,85.0,35.08,24.13
2016,11,6,17,15,159.5,28.5,1.8,19.5,49.5,22.34,10.63
2016,11,6,17,30,0.0,14.0,1.6,19.0,14.0,12.73,0.0
2016,11,6,17,45,0.0,7.0,1.45,19.0,7.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.9,17.0,36.5,128.46,68.16
2016,11,7,7,30,260.0,42.0,2.1,17.0,73.0,248.64,197.1
2016,11,7,7,45,356.5,53.5,2.3,17.5,118.5,328.54,267.86
2016,11,7,8,0,453.0,65.0,2.5,18.0,164.0,417.56,342.49
2016,11,7,8,15,226.5,54.5,2.55,18.0,104.0,245.92,203.67
2016,11,7,8,30,0.0,44.0,2.6,18.0,44.0,38.8,27.15
2016,11,7,8,45,0.0,31.0,2.65,18.5,31.0,27.31,17.45
2016,11,7,9,0,0.0,18.0,2.7,19.0,18.0,15.84,7.71
2016,11,7,9,15,0.0,48.5,2.75,19.0,48.5,42.81,30.28
2016,11,7,9,30,0.0,79.0,2.8,19.0,79.0,69.91,52.67
2016,11,7,9,45,0.0,115.0,2.85,19.5,115.0,103.62,80.04
2016,11,7,10,0,0.0,151.0,2.9,20.0,151.0,137.86,107.38
2016,11,7,10,15,6.5,180.0,2.9,20.5,184.0,170.07,132.87
2016,11,7,10,30,13.0,209.0,2.9,21.0,217.0,201.86,157.64
2016,11,7,10,45,24.5,237.0,2.9,21.5,252.5,235.74,183.82
2016,11,7,11,0,36.0,265.0,2.9,22.0,288.0,278.19,216.2
2016,11,7,11,15,25.5,250.0,2.85,22.0,267.0,244.6,189.56
2016,11,7,11,30,15.0,235.0,2.8,22.0,246.0,221.61,171.32
2016,11,7,11,45,33.5,268.5,2.8,22.5,292.0,268.02,207.06
2016,11,7,12,0,52.0,302.0,2.8,23.0,338.0,305.93,235.49
2016,11,7,12,15,27.0,234.0,2.75,23.0,252.5,225.58,173.37
2016,11,7,12,30,2.0,166.0,2.7,23.0,167.0,147.86,112.65
2016,11,7,12,45,6.0,192.0,2.65,23.0,196.0,171.89,131.68
2016,11,7,13,0,10.0,218.0,2.6,23.0,225.0,194.9,149.61
2016,11,7,13,15,5.0,136.0,2.55,23.0,139.5,121.81,92.25
2016,11,7,13,30,0.0,54.0,2.5,23.0,54.0,47.79,33.19
2016,11,7,13,45,22.0,154.0,2.45,23.0,167.5,139.22,106.02
2016,11,7,14,0,44.0,254.0,2.4,23.0,281.0,218.52,167.37
2016,11,7,14,15,22.0,138.0,2.3,23.0,151.5,121.74,91.86
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,19.41,10.28
2016,11,7,14,45,0.0,47.0,2.15,23.0,47.0,41.51,28.48
2016,11,7,15,0,0.0,72.0,2.1,23.0,72.0,63.68,46.69
2016,11,7,15,15,328.5,83.0,2.0,22.5,217.0,55.89,42.56
2016,11,7,15,30,657.0,94.0,1.9,22.0,362.0,65.18,50.77
2016,11,7,15,45,611.5,89.5,1.8,22.0,315.0,63.72,49.65
2016,11,7,16,0,566.0,85.0,1.7,22.0,268.0,62.35,48.55
2016,11,7,16,15,508.5,77.0,1.55,21.5,220.0,58.06,44.94
2016,11,7,16,30,451.0,69.0,1.4,21.0,172.0,53.7,41.09
2016,11,7,16,45,359.5,57.5,1.3,21.0,126.0,43.88,32.23
2016,11,7,17,0,268.0,46.0,1.2,21.0,80.0,35.65,24.45
2016,11,7,17,15,151.0,28.5,1.2,20.5,46.0,22.36,10.14
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,10.01,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.0,2.55,17.0,15.0,13.21,1.08
2016,11,8,7,30,0.0,30.0,2.9,17.0,30.0,27.31,16.51
2016,11,8,7,45,0.0,49.5,3.3,17.0,49.5,48.06,34.52
2016,11,8,8,0,0.0,69.0,3.7,17.0,69.0,67.72,51.5
2016,11,8,8,15,1.5,89.0,3.75,17.0,89.5,88.43,69.19
2016,11,8,8,30,3.0,109.0,3.8,17.0,110.0,108.76,86.29
2016,11,8,8,45,12.5,129.0,3.85,17.0,134.0,134.7,108.04
2016,11,8,9,0,22.0,149.0,3.9,17.0,158.0,160.63,129.47
2016,11,8,9,15,15.5,157.0,3.9,17.0,163.5,161.23,129.35
2016,11,8,9,30,9.0,165.0,3.9,17.0,169.0,162.17,129.52
2016,11,8,9,45,6.5,169.0,3.9,17.5,172.0,162.28,128.91
2016,11,8,10,0,4.0,173.0,3.9,18.0,175.0,162.73,128.61
2016,11,8,10,15,6.0,184.5,3.95,18.0,188.0,174.18,137.64
2016,11,8,10,30,8.0,196.0,4.0,18.0,201.0,185.51,146.52
2016,11,8,10,45,6.5,192.0,4.05,18.0,196.0,179.3,141.22
2016,11,8,11,0,5.0,188.0,4.1,18.0,191.0,173.44,136.27
2016,11,8,11,15,29.0,240.5,4.15,18.0,260.0,245.41,194.08
2016,11,8,11,30,53.0,293.0,4.2,18.0,329.0,308.33,243.59
2016,11,8,11,45,30.0,249.0,4.3,18.5,269.5,247.53,194.73
2016,11,8,12,0,7.0,205.0,4.4,19.0,210.0,186.68,145.82
2016,11,8,12,15,17.5,237.5,4.45,19.0,249.5,220.43,172.78
2016,11,8,12,30,28.0,270.0,4.5,19.0,289.0,254.24,199.41
2016,11,8,12,45,27.5,267.0,4.55,19.0,285.5,246.94,193.54
2016,11,8,13,0,27.0,264.0,4.6,19.0,282.0,241.33,189.11
2016,11,8,13,15,37.5,270.0,4.55,19.0,294.5,245.26,192.07
2016,11,8,13,30,48.0,276.0,4.5,19.0,307.0,248.42,194.27
2016,11,8,13,45,49.5,266.5,4.45,19.5,297.5,235.43,183.47
2016,11,8,14,0,51.0,257.0,4.4,20.0,288.0,222.27,172.56
2016,11,8,14,15,33.0,227.0,4.3,19.5,247.0,190.48,148.25
2016,11,8,14,30,15.0,197.0,4.2,19.0,206.0,167.13,130.78
2016,11,8,14,45,7.5,166.0,4.1,19.0,170.5,140.36,109.79
2016,11,8,15,0,0.0,135.0,4.0,19.0,135.0,114.7,89.45
2016,11,8,15,15,0.0,117.0,3.85,18.5,117.0,99.98,81.45
2016,11,8,15,30,0.0,99.0,3.7,18.0,99.0,85.47,69.27
2016,11,8,15,45,0.0,86.0,3.55,18.0,86.0,74.66,60.04
2016,11,8,16,0,0.0,73.0,3.4,18.0,73.0,63.75,50.6
2016,11,8,16,15,0.0,59.5,3.2,18.0,59.5,52.34,40.58
2016,11,8,16,30,0.0,46.0,3.0,18.0,46.0,40.6,30.13
2016,11,8,16,45,0.0,33.5,2.9,18.0,33.5,29.53,20.14
2016,11,8,17,0,0.0,21.0,2.8,18.0,21.0,18.48,10.11
2016,11,8,17,15,0.0,12.0,2.85,17.5,12.0,10.55,1.63
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.73,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
