Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,145.82,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,341.56,254.37
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.0,429.17,361.56
2016,11,19,8,0,698.0,38.0,4.4,5.0,164.0,518.31,443.62
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.0,576.34,495.99
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,628.37,539.73
2016,11,19,8,45,849.0,50.0,5.05,7.0,320.5,667.94,570.59
2016,11,19,9,0,885.0,53.0,5.3,8.0,371.0,705.78,598.79
2016,11,19,9,15,908.5,55.5,5.25,8.5,417.5,731.68,616.57
2016,11,19,9,30,932.0,58.0,5.2,9.0,464.0,754.68,631.63
2016,11,19,9,45,948.0,59.5,5.2,9.5,505.0,767.74,638.95
2016,11,19,10,0,964.0,61.0,5.2,10.0,546.0,777.34,643.61
2016,11,19,10,15,975.5,62.5,5.1,10.5,580.0,780.04,642.55
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,778.99,638.78
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.0,770.73,629.96
2016,11,19,11,0,1002.0,66.0,4.9,12.0,666.0,758.69,618.52
2016,11,19,11,15,1007.0,67.0,4.8,12.5,684.5,741.21,602.11
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,720.06,582.36
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,692.53,557.62
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,661.72,530.14
2016,11,19,12,15,1013.0,70.0,4.4,14.0,722.5,626.47,499.91
2016,11,19,12,30,1013.0,70.0,4.3,14.0,723.0,588.27,466.82
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.0,546.09,429.28
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,501.48,389.09
2016,11,19,13,15,1003.0,69.0,4.15,15.0,690.0,452.77,345.56
2016,11,19,13,30,998.0,68.0,4.1,15.0,673.0,402.27,299.65
2016,11,19,13,45,990.5,67.0,4.05,15.0,648.0,349.49,251.22
2016,11,19,14,0,983.0,66.0,4.0,15.0,623.0,295.61,201.7
2016,11,19,14,15,971.5,65.0,3.9,15.0,590.5,240.1,152.0
2016,11,19,14,30,960.0,64.0,3.8,15.0,558.0,184.38,105.45
2016,11,19,14,45,938.5,64.5,3.75,15.0,518.0,128.97,67.05
2016,11,19,15,0,917.0,65.0,3.7,15.0,478.0,74.8,44.07
2016,11,19,15,15,893.5,62.0,3.6,14.5,432.5,54.57,42.93
2016,11,19,15,30,870.0,59.0,3.5,14.0,387.0,52.23,41.07
2016,11,19,15,45,836.5,55.5,3.4,14.0,337.5,44.25,34.04
2016,11,19,16,0,803.0,52.0,3.3,14.0,288.0,42.26,32.29
2016,11,19,16,15,749.5,47.5,2.85,13.0,235.5,39.33,29.74
2016,11,19,16,30,696.0,43.0,2.4,12.0,183.0,36.42,27.06
2016,11,19,16,45,602.5,36.0,1.95,11.0,132.5,31.1,22.01
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,25.78,16.4
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,12.57,0.0
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,11.5,1.05,2.5,30.0,137.28,0.0
2016,11,20,7,30,463.0,23.0,1.1,3.0,60.0,322.39,231.56
2016,11,20,7,45,570.0,30.5,1.2,4.0,109.5,412.18,341.22
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,502.88,421.26
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,561.62,471.25
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,620.18,517.45
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,653.42,541.11
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,690.39,566.53
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,716.64,584.35
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,740.11,599.69
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.0,754.03,608.1
2016,11,20,10,0,943.0,65.0,2.3,12.0,535.0,764.54,613.91
2016,11,20,10,15,954.5,66.5,2.3,12.5,568.5,767.29,613.36
2016,11,20,10,30,966.0,68.0,2.3,13.0,602.0,766.36,610.34
2016,11,20,10,45,973.0,69.0,2.3,13.5,628.0,757.99,602.1
2016,11,20,11,0,980.0,70.0,2.3,14.0,654.0,745.93,591.42
2016,11,20,11,15,984.5,71.0,2.3,14.0,671.5,728.53,577.05
2016,11,20,11,30,989.0,72.0,2.3,14.0,689.0,707.57,559.77
2016,11,20,11,45,992.0,71.5,2.3,14.5,698.5,680.63,536.87
2016,11,20,12,0,995.0,71.0,2.3,15.0,708.0,650.4,511.24
2016,11,20,12,15,995.0,71.0,2.3,15.0,708.5,615.82,482.84
2016,11,20,12,30,995.0,71.0,2.3,15.0,709.0,578.35,451.59
2016,11,20,12,45,991.5,71.0,2.35,15.5,701.0,536.48,415.62
2016,11,20,13,0,988.0,71.0,2.4,16.0,693.0,492.31,377.02
2016,11,20,13,15,982.5,70.5,2.4,16.0,676.5,444.81,335.45
2016,11,20,13,30,977.0,70.0,2.4,16.0,660.0,395.6,291.51
2016,11,20,13,45,968.5,69.5,2.45,16.5,635.0,344.03,244.57
2016,11,20,14,0,960.0,69.0,2.5,17.0,610.0,291.47,196.7
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.0,236.78,148.57
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,181.92,103.45
2016,11,20,14,45,918.5,64.5,2.55,17.0,507.0,126.55,65.38
2016,11,20,15,0,900.0,63.0,2.6,17.0,468.0,72.2,42.22
2016,11,20,15,15,877.0,60.5,2.5,16.5,423.0,53.36,41.54
2016,11,20,15,30,854.0,58.0,2.4,16.0,378.0,51.39,40.01
2016,11,20,15,45,819.0,55.0,2.35,16.0,329.0,43.79,33.36
2016,11,20,16,0,784.0,52.0,2.3,16.0,280.0,42.2,31.97
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.0,39.28,29.52
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,36.39,26.92
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.0,30.62,21.48
2016,11,20,17,0,489.0,28.0,1.3,11.0,78.0,24.78,15.43
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.0,12.1,0.0
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,113.38,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,269.61,185.5
2016,11,21,7,45,485.0,32.5,2.55,8.0,99.0,360.74,297.64
2016,11,21,8,0,594.0,41.0,2.9,9.0,145.0,451.68,379.16
2016,11,21,8,15,656.0,46.5,2.85,9.5,195.0,511.68,431.26
2016,11,21,8,30,718.0,52.0,2.8,10.0,245.0,571.66,480.45
2016,11,21,8,45,756.5,56.0,2.75,11.0,293.0,613.05,510.96
2016,11,21,9,0,795.0,60.0,2.7,12.0,341.0,652.69,538.67
2016,11,21,9,15,820.5,63.0,3.1,13.0,385.0,679.64,557.65
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,703.85,574.1
2016,11,21,9,45,862.5,68.5,3.95,15.5,468.0,712.26,577.35
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,723.34,582.81
2016,11,21,10,15,891.5,72.5,4.45,17.5,539.0,727.03,583.38
2016,11,21,10,30,904.0,74.0,4.5,18.0,571.0,727.28,581.53
2016,11,21,10,45,910.5,76.0,4.6,18.5,596.0,720.37,574.76
2016,11,21,11,0,917.0,78.0,4.7,19.0,621.0,709.98,565.12
2016,11,21,11,15,921.5,78.5,4.7,19.0,638.0,693.19,550.83
2016,11,21,11,30,926.0,79.0,4.7,19.0,655.0,673.07,533.89
2016,11,21,11,45,929.5,79.0,4.7,19.5,664.0,648.56,512.42
2016,11,21,12,0,933.0,79.0,4.7,20.0,673.0,620.91,488.32
2016,11,21,12,15,932.0,79.0,4.7,20.0,673.0,587.76,460.61
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,551.96,430.31
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,512.02,395.39
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,470.04,358.21
2016,11,21,13,15,915.5,78.0,4.7,21.0,640.0,424.53,318.26
2016,11,21,13,30,909.0,77.0,4.7,21.0,624.0,377.57,276.33
2016,11,21,13,45,898.5,76.5,4.7,21.5,599.5,328.64,231.86
2016,11,21,14,0,888.0,76.0,4.7,22.0,575.0,279.03,186.97
2016,11,21,14,15,875.0,74.5,4.65,22.0,543.5,227.71,142.28
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,176.47,100.72
2016,11,21,14,45,836.5,73.0,4.55,22.0,473.5,119.04,61.27
2016,11,21,15,0,811.0,73.0,4.5,22.0,435.0,69.74,40.94
2016,11,21,15,15,785.5,69.5,4.3,21.5,392.5,52.82,40.2
2016,11,21,15,30,760.0,66.0,4.1,21.0,350.0,51.14,38.94
2016,11,21,15,45,720.5,62.5,3.95,21.0,303.0,49.38,37.49
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,47.68,36.03
2016,11,21,16,15,623.0,53.5,3.35,20.0,208.0,40.41,29.78
2016,11,21,16,30,565.0,48.0,2.9,19.0,160.0,37.22,26.9
2016,11,21,16,45,468.0,39.5,2.5,18.5,114.0,31.3,21.39
2016,11,21,17,0,371.0,31.0,2.1,18.0,68.0,25.29,15.24
2016,11,21,17,15,185.5,15.5,2.15,17.5,34.0,12.45,0.0
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,2.95,16.0,7.5,6.82,0.0
2016,11,22,7,30,0.0,15.0,3.0,16.0,15.0,13.2,3.0
2016,11,22,7,45,0.0,31.0,3.15,16.5,31.0,27.91,17.21
2016,11,22,8,0,0.0,47.0,3.3,17.0,47.0,44.09,31.27
2016,11,22,8,15,0.0,65.0,3.45,17.0,65.0,62.1,46.81
2016,11,22,8,30,0.0,83.0,3.6,17.0,83.0,79.63,61.77
2016,11,22,8,45,0.0,100.0,3.75,17.5,100.0,95.68,75.12
2016,11,22,9,0,0.0,117.0,3.9,18.0,117.0,111.56,88.07
2016,11,22,9,15,0.0,113.0,4.25,18.5,113.0,104.77,82.09
2016,11,22,9,30,0.0,109.0,4.6,19.0,109.0,99.29,77.21
2016,11,22,9,45,1.0,134.0,5.0,19.5,134.5,123.98,97.19
2016,11,22,10,0,2.0,159.0,5.4,20.0,160.0,148.48,116.74
2016,11,22,10,15,11.5,183.5,5.55,20.0,189.5,178.22,140.81
2016,11,22,10,30,21.0,208.0,5.7,20.0,219.0,207.45,164.25
2016,11,22,10,45,10.5,183.0,5.85,20.5,188.5,173.99,136.53
2016,11,22,11,0,0.0,158.0,6.0,21.0,158.0,142.26,110.34
2016,11,22,11,15,7.5,189.5,5.95,21.0,194.0,175.85,137.35
2016,11,22,11,30,15.0,221.0,5.9,21.0,230.0,208.66,163.43
2016,11,22,11,45,17.0,228.5,5.85,21.5,239.0,215.16,168.08
2016,11,22,12,0,19.0,236.0,5.8,22.0,248.0,221.35,172.5
2016,11,22,12,15,9.5,195.5,5.65,22.0,201.5,178.44,138.33
2016,11,22,12,30,0.0,155.0,5.5,22.0,155.0,137.06,105.3
2016,11,22,12,45,10.5,195.0,5.4,22.0,202.0,176.24,136.59
2016,11,22,13,0,21.0,235.0,5.3,22.0,249.0,213.31,165.8
2016,11,22,13,15,10.5,166.0,5.1,22.0,173.0,149.18,114.96
2016,11,22,13,30,0.0,97.0,4.9,22.0,97.0,85.87,64.38
2016,11,22,13,45,0.0,65.0,4.75,22.0,65.0,57.51,41.46
2016,11,22,14,0,0.0,33.0,4.6,22.0,33.0,29.14,18.32
2016,11,22,14,15,0.0,57.5,4.35,22.0,57.5,50.83,36.18
2016,11,22,14,30,0.0,82.0,4.1,22.0,82.0,72.59,54.07
2016,11,22,14,45,8.0,123.0,3.95,22.0,126.5,106.49,81.52
2016,11,22,15,0,16.0,164.0,3.8,22.0,171.0,134.85,104.76
2016,11,22,15,15,12.0,148.5,3.6,22.0,153.5,121.97,99.18
2016,11,22,15,30,8.0,133.0,3.4,22.0,136.0,109.69,88.97
2016,11,22,15,45,4.0,115.0,3.2,22.0,116.5,95.51,77.01
2016,11,22,16,0,0.0,97.0,3.0,22.0,97.0,81.15,64.74
2016,11,22,16,15,0.0,78.0,2.75,21.5,78.0,65.92,51.62
2016,11,22,16,30,0.0,59.0,2.5,21.0,59.0,50.48,38.09
2016,11,22,16,45,0.0,41.0,2.25,20.5,41.0,35.6,24.85
2016,11,22,17,0,0.0,23.0,2.0,20.0,23.0,20.27,10.93
2016,11,22,17,15,0.0,11.5,2.0,19.5,11.5,10.12,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.5,11.5,3.75,8.5,23.0,97.61,0.0
2016,11,23,7,30,323.0,23.0,3.8,9.0,46.0,241.98,149.34
2016,11,23,7,45,448.5,32.0,3.9,9.5,92.0,342.79,280.88
2016,11,23,8,0,574.0,41.0,4.0,10.0,138.0,435.46,365.39
2016,11,23,8,15,640.5,47.0,4.2,10.5,188.0,498.36,421.24
2016,11,23,8,30,707.0,53.0,4.4,11.0,238.0,561.45,474.65
2016,11,23,8,45,753.5,56.0,4.6,12.0,287.5,606.85,510.34
2016,11,23,9,0,800.0,59.0,4.8,13.0,337.0,650.67,543.1
2016,11,23,9,15,827.5,62.0,4.8,13.5,382.0,679.05,563.03
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,704.72,580.4
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,715.61,585.02
2016,11,23,10,0,898.0,68.0,4.8,16.0,507.0,729.14,591.66
2016,11,23,10,15,911.0,69.5,4.65,16.5,540.5,733.23,591.54
2016,11,23,10,30,924.0,71.0,4.5,17.0,574.0,733.82,588.92
2016,11,23,10,45,934.0,72.0,4.4,17.5,600.5,728.15,582.03
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,718.87,572.27
2016,11,23,11,15,950.0,74.0,4.15,18.0,645.0,703.33,558.36
2016,11,23,11,30,956.0,75.0,4.0,18.0,663.0,684.29,541.76
2016,11,23,11,45,960.5,74.5,3.9,18.5,673.0,659.33,519.74
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,631.1,495.04
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.0,598.01,467.1
2016,11,23,12,30,966.0,74.0,3.5,19.0,685.0,562.07,436.48
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.0,521.8,401.26
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,479.2,363.58
2016,11,23,13,15,957.5,72.0,3.15,20.0,655.0,433.04,323.02
2016,11,23,13,30,953.0,71.0,3.0,20.0,639.0,385.15,280.26
2016,11,23,13,45,945.0,70.0,2.95,20.0,615.0,334.74,235.08
2016,11,23,14,0,937.0,69.0,2.9,20.0,591.0,283.34,188.99
2016,11,23,14,15,925.5,68.0,2.8,20.0,560.0,230.54,142.9
2016,11,23,14,30,914.0,67.0,2.7,20.0,529.0,177.55,99.9
2016,11,23,14,45,896.0,65.0,2.6,20.0,490.5,123.34,63.28
2016,11,23,15,0,878.0,63.0,2.5,20.0,452.0,70.12,41.35
2016,11,23,15,15,854.0,60.5,2.35,19.5,408.5,53.2,40.89
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,45.37,34.25
2016,11,23,15,45,795.0,54.5,2.05,19.0,317.0,43.36,32.56
2016,11,23,16,0,760.0,51.0,1.9,19.0,269.0,41.35,30.82
2016,11,23,16,15,705.0,46.5,1.65,18.0,219.0,38.41,28.3
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,35.5,25.65
2016,11,23,16,45,555.5,34.5,1.2,16.0,121.0,29.71,20.26
2016,11,23,17,0,461.0,27.0,1.0,15.0,73.0,23.85,14.2
2016,11,23,17,15,230.5,13.5,1.0,14.5,36.5,11.67,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,142.0,12.0,1.1,8.0,21.5,87.17,0.0
2016,11,24,7,30,284.0,24.0,1.2,9.0,43.0,218.29,123.81
2016,11,24,7,45,391.0,35.5,1.35,10.0,86.0,311.26,251.21
2016,11,24,8,0,498.0,47.0,1.5,11.0,129.0,400.16,330.11
2016,11,24,8,15,567.0,54.0,1.45,11.5,177.5,463.12,383.67
2016,11,24,8,30,636.0,61.0,1.4,12.0,226.0,526.83,434.9
2016,11,24,8,45,675.0,67.5,1.4,12.5,272.5,569.56,467.59
2016,11,24,9,0,714.0,74.0,1.4,13.0,319.0,610.86,497.78
2016,11,24,9,15,744.5,78.0,1.6,14.0,363.0,637.44,516.23
2016,11,24,9,30,775.0,82.0,1.8,15.0,407.0,665.91,535.47
2016,11,24,9,45,794.0,85.5,2.0,16.0,445.5,682.74,545.7
2016,11,24,10,0,813.0,89.0,2.2,17.0,484.0,696.45,553.56
2016,11,24,10,15,828.0,91.5,2.2,17.5,516.5,702.9,555.91
2016,11,24,10,30,843.0,94.0,2.2,18.0,549.0,705.96,555.67
2016,11,24,10,45,559.5,178.5,2.25,18.5,486.5,583.55,459.43
2016,11,24,11,0,276.0,263.0,2.3,19.0,424.0,456.07,358.37
2016,11,24,11,15,271.0,273.0,2.35,19.5,434.5,451.84,354.29
2016,11,24,11,30,266.0,283.0,2.4,20.0,445.0,446.51,348.71
2016,11,24,11,45,576.5,190.5,2.45,20.5,550.0,539.55,420.45
2016,11,24,12,0,887.0,98.0,2.5,21.0,655.0,610.12,471.7
2016,11,24,12,15,887.0,98.0,2.55,21.0,656.0,577.44,444.76
2016,11,24,12,30,887.0,98.0,2.6,21.0,657.0,543.62,416.99
2016,11,24,12,45,882.5,98.0,2.7,21.5,649.5,504.41,383.89
2016,11,24,13,0,878.0,98.0,2.8,22.0,642.0,463.35,348.64
2016,11,24,13,15,871.5,97.5,2.85,22.0,626.0,419.33,310.89
2016,11,24,13,30,865.0,97.0,2.9,22.0,610.0,373.98,271.24
2016,11,24,13,45,463.5,169.5,2.95,22.5,443.5,270.06,196.31
2016,11,24,14,0,62.0,242.0,3.0,23.0,277.0,211.44,161.57
2016,11,24,14,15,437.0,166.5,2.9,23.0,389.0,206.83,142.66
2016,11,24,14,30,812.0,91.0,2.8,23.0,501.0,176.53,102.32
2016,11,24,14,45,791.0,88.5,2.75,23.0,463.5,126.42,68.88
2016,11,24,15,0,770.0,86.0,2.7,23.0,426.0,77.93,48.77
2016,11,24,15,15,742.0,82.5,2.5,22.5,383.5,57.31,43.9
2016,11,24,15,30,714.0,79.0,2.3,22.0,341.0,56.15,43.12
2016,11,24,15,45,668.0,75.0,2.15,22.0,294.5,54.55,41.81
2016,11,24,16,0,622.0,71.0,2.0,22.0,248.0,53.03,40.52
2016,11,24,16,15,560.0,63.5,1.75,21.0,200.5,48.58,36.73
2016,11,24,16,30,498.0,56.0,1.5,20.0,153.0,44.07,32.71
2016,11,24,16,45,393.0,45.5,1.25,19.0,108.0,36.65,25.91
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,29.07,18.2
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,13.82,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,79.5,12.5,0.55,14.5,18.0,53.85,0.0
2016,11,25,7,30,159.0,25.0,0.6,15.0,36.0,147.36,72.07
2016,11,25,7,45,269.5,39.0,0.65,15.5,75.5,241.53,189.58
2016,11,25,8,0,380.0,53.0,0.7,16.0,115.0,331.3,267.09
2016,11,25,8,15,453.0,62.5,0.95,16.0,160.5,397.67,323.7
2016,11,25,8,30,526.0,72.0,1.2,16.0,206.0,464.97,379.24
2016,11,25,8,45,263.0,74.0,1.45,16.5,141.0,288.3,237.69
2016,11,25,9,0,0.0,76.0,1.7,17.0,76.0,68.21,51.89
2016,11,25,9,15,0.0,50.0,1.85,17.5,50.0,44.13,31.71
2016,11,25,9,30,0.0,24.0,2.0,18.0,24.0,21.14,12.22
2016,11,25,9,45,0.0,34.0,2.15,18.5,34.0,29.98,19.58
2016,11,25,10,0,0.0,44.0,2.3,19.0,44.0,38.84,26.86
2016,11,25,10,15,0.0,74.0,2.4,19.0,74.0,65.47,48.85
2016,11,25,10,30,0.0,104.0,2.5,19.0,104.0,92.7,71.09
2016,11,25,10,45,0.0,124.0,2.65,19.0,124.0,111.05,85.9
2016,11,25,11,0,0.0,144.0,2.8,19.0,144.0,129.29,100.54
2016,11,25,11,15,0.0,78.0,2.85,19.0,78.0,69.08,51.39
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,10.59,3.14
2016,11,25,11,45,0.0,74.5,3.0,19.5,74.5,65.98,48.75
2016,11,25,12,0,0.0,137.0,3.1,20.0,137.0,121.7,93.77
2016,11,25,12,15,0.0,95.0,3.15,20.0,95.0,84.23,63.39
2016,11,25,12,30,0.0,53.0,3.2,20.0,53.0,46.89,32.96
2016,11,25,12,45,0.0,70.0,3.25,20.0,70.0,61.99,45.34
2016,11,25,13,0,0.0,87.0,3.3,20.0,87.0,77.1,57.7
2016,11,25,13,15,3.0,138.5,3.3,19.5,140.5,122.86,94.99
2016,11,25,13,30,6.0,190.0,3.3,19.0,194.0,166.42,130.24
2016,11,25,13,45,83.0,223.5,3.35,19.0,269.5,210.28,163.16
2016,11,25,14,0,160.0,257.0,3.4,19.0,345.0,241.71,184.89
2016,11,25,14,15,141.5,242.0,3.45,18.5,316.5,214.19,163.46
2016,11,25,14,30,123.0,227.0,3.5,18.0,288.0,188.66,144.23
2016,11,25,14,45,70.5,195.5,3.55,18.0,230.5,157.74,122.36
2016,11,25,15,0,18.0,164.0,3.6,18.0,173.0,134.66,106.2
2016,11,25,15,15,13.0,149.0,3.6,17.5,155.0,122.13,101.12
2016,11,25,15,30,8.0,134.0,3.6,17.0,137.0,110.21,91.23
2016,11,25,15,45,4.0,116.0,3.6,17.0,117.5,96.06,79.06
2016,11,25,16,0,0.0,98.0,3.6,17.0,98.0,81.73,66.57
2016,11,25,16,15,0.0,78.0,3.5,16.5,78.0,65.8,52.58
2016,11,25,16,30,0.0,58.0,3.4,16.0,58.0,49.65,38.14
2016,11,25,16,45,0.0,40.0,3.35,15.5,40.0,34.76,24.63
2016,11,25,17,0,0.0,22.0,3.3,15.0,22.0,19.38,10.38
2016,11,25,17,15,0.0,11.0,3.25,14.5,11.0,9.67,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.0,12.5,2.45,9.5,16.0,41.16,0.0
2016,11,26,7,30,112.0,25.0,2.6,10.0,32.0,119.74,50.99
2016,11,26,7,45,215.0,42.0,2.8,10.5,71.0,213.84,171.45
2016,11,26,8,0,318.0,59.0,3.0,11.0,110.0,300.2,249.73
2016,11,26,8,15,389.0,71.5,2.95,11.5,155.0,364.53,306.13
2016,11,26,8,30,460.0,84.0,2.9,12.0,200.0,430.95,361.95
2016,11,26,8,45,513.0,91.5,2.9,12.5,245.0,479.92,401.67
2016,11,26,9,0,566.0,99.0,2.9,13.0,290.0,533.61,443.53
2016,11,26,9,15,600.0,105.5,2.85,13.5,332.5,568.15,468.85
2016,11,26,9,30,634.0,112.0,2.8,14.0,375.0,600.53,491.82
2016,11,26,9,45,516.5,147.0,2.8,15.0,374.5,548.89,446.99
2016,11,26,10,0,399.0,182.0,2.8,16.0,374.0,499.17,403.99
2016,11,26,10,15,249.5,212.0,2.65,16.5,335.0,408.67,329.42
2016,11,26,10,30,100.0,242.0,2.5,17.0,296.0,308.68,246.89
2016,11,26,10,45,81.5,248.5,2.45,17.5,293.5,297.55,237.02
2016,11,26,11,0,63.0,255.0,2.4,18.0,291.0,286.82,227.25
2016,11,26,11,15,36.0,229.5,2.3,18.0,250.5,239.39,189.08
2016,11,26,11,30,9.0,204.0,2.2,18.0,210.0,189.25,148.66
2016,11,26,11,45,39.5,243.0,2.15,18.5,268.0,247.38,194.71
2016,11,26,12,0,70.0,282.0,2.1,19.0,326.0,296.76,232.56
2016,11,26,12,15,38.5,241.0,2.05,19.0,265.5,237.41,185.68
2016,11,26,12,30,7.0,200.0,2.0,19.0,205.0,180.01,140.33
2016,11,26,12,45,34.5,237.0,1.95,19.5,258.5,224.22,174.99
2016,11,26,13,0,62.0,274.0,1.9,20.0,312.0,262.41,203.85
2016,11,26,13,15,40.0,246.5,1.85,20.0,271.0,225.78,175.23
2016,11,26,13,30,18.0,219.0,1.8,20.0,230.0,194.12,150.82
2016,11,26,13,45,9.0,188.5,1.8,20.0,194.0,164.62,127.86
2016,11,26,14,0,0.0,158.0,1.8,20.0,158.0,136.33,105.78
2016,11,26,14,15,0.0,135.0,1.75,20.0,135.0,116.92,90.37
2016,11,26,14,30,0.0,112.0,1.7,20.0,112.0,97.65,74.93
2016,11,26,14,45,6.5,136.0,1.7,20.0,139.0,116.31,90.1
2016,11,26,15,0,13.0,160.0,1.7,20.0,166.0,131.7,102.87
2016,11,26,15,15,9.0,145.0,1.65,19.5,149.0,119.29,97.7
2016,11,26,15,30,5.0,130.0,1.6,19.0,132.0,107.36,87.91
2016,11,26,15,45,2.5,112.0,1.6,19.0,113.0,93.19,75.86
2016,11,26,16,0,0.0,94.0,1.6,19.0,94.0,78.83,63.47
2016,11,26,16,15,0.0,75.5,1.4,18.5,75.5,63.95,50.51
2016,11,26,16,30,0.0,57.0,1.2,18.0,57.0,48.87,37.15
2016,11,26,16,45,0.0,39.5,1.0,17.5,39.5,34.36,24.09
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,19.38,10.27
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,9.67,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.0,2.45,12.0,6.0,5.46,0.0
2016,11,27,7,30,0.0,12.0,2.7,12.0,12.0,10.55,0.0
2016,11,27,7,45,0.0,26.0,2.95,12.5,26.0,22.93,13.07
2016,11,27,8,0,0.0,40.0,3.2,13.0,40.0,36.56,25.27
2016,11,27,8,15,0.0,56.0,3.5,13.5,56.0,52.4,39.12
2016,11,27,8,30,0.0,72.0,3.8,14.0,72.0,67.85,52.45
2016,11,27,8,45,0.0,88.0,4.1,15.0,88.0,83.05,65.2
2016,11,27,9,0,0.0,104.0,4.4,16.0,104.0,98.07,77.53
2016,11,27,9,15,0.0,119.0,4.65,16.5,119.0,111.86,88.77
2016,11,27,9,30,0.0,134.0,4.9,17.0,134.0,125.57,99.77
2016,11,27,9,45,2.5,148.0,5.2,17.5,149.5,139.91,111.25
2016,11,27,10,0,5.0,162.0,5.5,18.0,165.0,154.16,122.54
2016,11,27,10,15,2.5,145.5,5.65,18.5,147.0,134.52,105.89
2016,11,27,10,30,0.0,129.0,5.8,19.0,129.0,116.18,90.43
2016,11,27,10,45,26.5,189.0,6.0,19.5,204.5,198.61,157.62
2016,11,27,11,0,53.0,249.0,6.2,20.0,280.0,274.09,217.74
2016,11,27,11,15,53.5,256.5,6.25,20.5,288.5,277.45,219.5
2016,11,27,11,30,54.0,264.0,6.3,21.0,297.0,280.52,221.15
2016,11,27,11,45,72.0,276.0,6.4,21.5,320.5,297.9,234.34
2016,11,27,12,0,90.0,288.0,6.5,22.0,344.0,313.62,246.02
2016,11,27,12,15,89.0,289.0,6.5,22.0,344.5,307.42,240.74
2016,11,27,12,30,88.0,290.0,6.5,22.0,345.0,300.99,235.32
2016,11,27,12,45,246.0,271.5,6.55,22.5,423.0,354.78,276.14
2016,11,27,13,0,404.0,253.0,6.6,23.0,501.0,390.14,300.37
2016,11,27,13,15,246.5,261.5,6.6,23.0,412.0,314.95,241.88
2016,11,27,13,30,89.0,270.0,6.6,23.0,323.0,255.12,196.92
2016,11,27,13,45,69.5,252.0,6.6,23.0,292.5,227.78,175.59
2016,11,27,14,0,50.0,234.0,6.6,23.0,262.0,202.69,156.2
2016,11,27,14,15,223.0,214.0,6.5,23.0,327.0,209.91,154.82
2016,11,27,14,30,396.0,194.0,6.4,23.0,392.0,197.55,137.54
2016,11,27,14,45,532.5,149.0,6.3,23.0,394.0,145.59,94.06
2016,11,27,15,0,669.0,104.0,6.2,23.0,396.0,82.83,54.36
2016,11,27,15,15,638.5,99.0,6.0,22.5,355.5,69.1,54.05
2016,11,27,15,30,608.0,94.0,5.8,22.0,315.0,67.26,52.71
2016,11,27,15,45,564.0,87.5,5.6,22.0,271.5,64.16,50.12
2016,11,27,16,0,520.0,81.0,5.4,22.0,228.0,61.06,47.45
2016,11,27,16,15,456.5,72.0,5.05,21.5,183.0,55.68,42.77
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,47.89,35.8
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,38.13,26.86
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,28.12,16.99
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,14.2,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,10.5,4.9,18.0,13.5,36.69,0.0
2016,11,28,7,30,103.0,21.0,5.0,18.0,27.0,105.78,23.64
2016,11,28,7,45,191.5,37.5,5.1,18.0,62.0,192.77,148.95
2016,11,28,8,0,280.0,54.0,5.2,18.0,97.0,268.78,218.42
2016,11,28,8,15,325.5,69.0,5.25,18.5,136.5,319.2,262.9
2016,11,28,8,30,371.0,84.0,5.3,19.0,176.0,370.54,306.37
2016,11,28,8,45,405.5,97.5,5.4,19.5,216.5,412.81,340.94
2016,11,28,9,0,440.0,111.0,5.5,20.0,257.0,454.45,373.83
2016,11,28,9,15,467.0,120.5,5.65,20.5,294.5,485.06,397.18
2016,11,28,9,30,494.0,130.0,5.8,21.0,332.0,514.21,418.83
2016,11,28,9,45,679.0,102.5,6.0,21.5,408.5,617.58,500.08
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,709.33,569.49
2016,11,28,10,15,881.0,77.0,6.3,22.0,519.5,711.71,570.0
2016,11,28,10,30,898.0,79.0,6.4,22.0,554.0,715.96,572.38
2016,11,28,10,45,914.5,78.5,6.5,22.5,582.5,713.5,568.4
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,707.41,561.33
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,693.06,548.26
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,675.22,532.44
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,652.27,512.75
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,625.89,490.16
2016,11,28,12,15,734.5,151.0,6.05,23.0,606.0,542.47,422.96
2016,11,28,12,30,507.0,225.0,6.0,23.0,540.0,462.15,358.77
2016,11,28,12,45,734.5,150.0,5.95,23.0,600.5,478.74,368.78
2016,11,28,13,0,962.0,75.0,5.9,23.0,661.0,476.55,361.5
2016,11,28,13,15,628.5,169.0,5.9,23.0,548.5,384.77,290.11
2016,11,28,13,30,295.0,263.0,5.9,23.0,436.0,315.28,239.22
2016,11,28,13,45,510.0,193.0,5.9,23.0,477.5,301.0,220.31
2016,11,28,14,0,725.0,123.0,5.9,23.0,519.0,266.78,182.63
2016,11,28,14,15,817.0,95.5,5.75,22.5,519.5,225.61,142.92
2016,11,28,14,30,909.0,68.0,5.6,22.0,520.0,176.09,98.75
2016,11,28,14,45,890.0,67.0,5.5,22.0,482.0,123.2,63.41
2016,11,28,15,0,871.0,66.0,5.4,22.0,444.0,71.33,42.73
2016,11,28,15,15,846.0,63.0,5.0,21.5,401.0,48.55,36.54
2016,11,28,15,30,821.0,60.0,4.6,21.0,358.0,47.04,35.41
2016,11,28,15,45,782.5,57.0,4.2,21.0,310.0,45.47,34.1
2016,11,28,16,0,744.0,54.0,3.8,21.0,262.0,43.96,32.79
2016,11,28,16,15,685.5,49.0,3.25,20.0,212.5,40.67,29.98
2016,11,28,16,30,627.0,44.0,2.7,19.0,163.0,37.41,27.03
2016,11,28,16,45,523.5,36.0,2.15,18.0,115.5,31.2,21.28
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,22.82,13.01
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,11.23,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,10.0,2.95,10.5,16.0,69.45,0.0
2016,11,29,7,30,230.0,20.0,3.4,11.0,32.0,174.28,22.81
2016,11,29,7,45,362.0,31.0,3.9,12.0,74.0,284.21,224.55
