Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,0,494.0,42.0,4.4,13.0,116.0,385.28,318.22
2016,11,29,8,15,569.5,49.0,4.25,13.5,164.5,451.25,376.45
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,518.47,432.63
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,558.43,464.9
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,602.28,498.48
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,634.41,520.81
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,664.03,540.42
2016,11,29,9,45,815.5,78.0,4.05,18.0,435.5,680.64,549.7
2016,11,29,10,0,833.0,82.0,4.1,19.0,474.0,694.1,556.52
2016,11,29,10,15,849.0,84.0,4.05,19.5,507.5,700.92,559.1
2016,11,29,10,30,865.0,86.0,4.0,20.0,541.0,704.31,558.92
2016,11,29,10,45,876.5,87.5,3.95,21.0,567.5,700.55,552.25
2016,11,29,11,0,888.0,89.0,3.9,22.0,594.0,693.28,542.99
2016,11,29,11,15,895.5,90.0,3.7,22.0,613.0,676.07,528.08
2016,11,29,11,30,903.0,91.0,3.5,22.0,632.0,659.33,513.3
2016,11,29,11,45,913.0,88.5,3.35,22.5,643.5,637.24,493.68
2016,11,29,12,0,923.0,86.0,3.2,23.0,655.0,611.8,471.37
2016,11,29,12,15,924.0,86.5,3.1,23.0,657.0,581.15,445.87
2016,11,29,12,30,925.0,87.0,3.0,23.0,659.0,547.73,417.8
2016,11,29,12,45,926.0,85.0,2.9,23.5,653.0,509.35,384.71
2016,11,29,13,0,927.0,83.0,2.8,24.0,647.0,468.56,349.17
2016,11,29,13,15,922.0,82.5,2.75,24.0,632.0,424.56,311.27
2016,11,29,13,30,917.0,82.0,2.7,24.0,617.0,378.92,271.3
2016,11,29,13,45,910.0,80.0,2.7,24.0,594.0,330.01,228.33
2016,11,29,14,0,903.0,78.0,2.7,24.0,571.0,280.09,184.44
2016,11,29,14,15,890.5,76.5,2.7,23.5,540.5,228.77,140.92
2016,11,29,14,30,878.0,75.0,2.7,23.0,510.0,177.39,100.28
2016,11,29,14,45,862.0,72.0,2.7,23.0,473.0,118.43,60.1
2016,11,29,15,0,846.0,69.0,2.7,23.0,436.0,66.3,38.62
2016,11,29,15,15,820.5,66.0,2.45,22.5,393.5,50.71,38.25
2016,11,29,15,30,795.0,63.0,2.2,22.0,351.0,49.29,37.21
2016,11,29,15,45,757.5,59.0,2.0,22.0,304.0,47.0,35.29
2016,11,29,16,0,720.0,55.0,1.8,22.0,257.0,44.72,33.33
2016,11,29,16,15,660.0,50.0,1.65,20.5,208.0,41.48,30.63
2016,11,29,16,30,600.0,45.0,1.5,19.0,159.0,38.28,27.79
2016,11,29,16,45,495.5,37.0,1.4,18.0,112.5,29.41,19.75
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,23.7,13.71
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,11.67,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,4.7,6.5,16.5,15.01,0.0
2016,11,30,7,30,0.0,33.0,4.8,7.0,33.0,49.99,0.0
2016,11,30,7,45,288.0,34.5,4.9,7.5,77.0,243.22,194.29
2016,11,30,8,0,576.0,36.0,5.0,8.0,121.0,420.21,353.94
2016,11,30,8,15,648.5,41.5,5.15,8.5,171.0,485.19,413.46
2016,11,30,8,30,721.0,47.0,5.3,9.0,221.0,550.72,470.66
2016,11,30,8,45,769.5,50.0,5.5,9.5,270.5,597.07,509.87
2016,11,30,9,0,818.0,53.0,5.7,10.0,320.0,642.01,545.65
2016,11,30,9,15,848.0,56.0,5.6,10.5,366.0,666.53,563.02
2016,11,30,9,30,878.0,59.0,5.5,11.0,412.0,694.28,582.4
2016,11,30,9,45,902.0,60.0,5.4,12.0,453.5,712.43,592.65
2016,11,30,10,0,926.0,61.0,5.3,13.0,495.0,727.43,600.24
2016,11,30,10,15,941.0,62.5,5.1,13.5,530.0,733.33,601.42
2016,11,30,10,30,956.0,64.0,4.9,14.0,565.0,735.63,599.93
2016,11,30,10,45,968.5,64.5,4.75,14.5,593.0,731.36,593.78
2016,11,30,11,0,981.0,65.0,4.6,15.0,621.0,723.35,584.28
2016,11,30,11,15,988.0,65.5,4.45,15.0,640.5,708.0,570.01
2016,11,30,11,30,995.0,66.0,4.3,15.0,660.0,689.03,552.88
2016,11,30,11,45,1000.0,66.0,4.15,15.5,671.0,664.74,530.61
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,637.01,505.68
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.5,603.81,477.26
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,567.6,445.98
2016,11,30,12,45,1006.5,65.0,3.7,16.5,680.5,526.9,409.77
2016,11,30,13,0,1006.0,64.0,3.6,17.0,674.0,483.64,370.86
2016,11,30,13,15,1001.5,63.5,3.55,17.0,658.5,436.97,329.26
2016,11,30,13,30,997.0,63.0,3.5,17.0,643.0,388.42,285.27
2016,11,30,13,45,990.0,62.0,3.45,17.0,619.5,337.08,238.44
2016,11,30,14,0,983.0,61.0,3.4,17.0,596.0,284.56,190.58
2016,11,30,14,15,972.0,60.0,3.35,17.0,565.0,230.35,142.64
2016,11,30,14,30,961.0,59.0,3.3,17.0,534.0,175.81,97.89
2016,11,30,14,45,942.0,58.5,3.25,17.0,496.0,120.94,60.78
2016,11,30,15,0,923.0,58.0,3.2,17.0,458.0,67.01,39.15
2016,11,30,15,15,899.5,56.0,3.0,16.5,414.0,50.26,38.85
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,48.58,37.54
2016,11,30,15,45,842.0,51.0,2.6,16.0,321.5,46.01,35.33
2016,11,30,16,0,808.0,48.0,2.4,16.0,273.0,43.35,32.98
2016,11,30,16,15,753.5,43.5,2.1,14.5,222.5,36.17,26.71
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,33.1,23.92
2016,11,30,16,45,603.0,32.5,1.5,12.0,122.5,28.08,19.14
2016,11,30,17,0,507.0,26.0,1.2,11.0,73.0,23.08,13.61
2016,11,30,17,15,253.5,13.0,1.2,10.5,36.5,11.28,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,75.08,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,183.94,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,293.35,232.8
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,391.47,327.45
2016,12,1,8,15,588.5,46.0,2.1,6.5,162.5,456.75,385.96
2016,12,1,8,30,663.0,53.0,2.1,7.0,211.0,518.39,438.52
2016,12,1,8,45,707.5,58.0,2.15,8.0,258.5,563.85,474.75
2016,12,1,9,0,752.0,63.0,2.2,9.0,306.0,607.83,507.99
2016,12,1,9,15,782.5,67.0,2.4,10.0,350.5,639.08,530.44
2016,12,1,9,30,813.0,71.0,2.6,11.0,395.0,667.79,550.22
2016,12,1,9,45,834.0,73.5,2.85,12.0,434.5,685.24,561.22
2016,12,1,10,0,855.0,76.0,3.1,13.0,474.0,699.54,569.72
2016,12,1,10,15,869.5,78.0,3.2,13.5,507.5,705.41,572.19
2016,12,1,10,30,884.0,80.0,3.3,14.0,541.0,703.19,568.68
2016,12,1,10,45,894.0,81.5,3.45,15.0,567.0,698.9,562.32
2016,12,1,11,0,904.0,83.0,3.6,16.0,593.0,691.17,553.28
2016,12,1,11,15,910.0,84.0,3.55,16.0,611.0,676.84,540.57
2016,12,1,11,30,916.0,85.0,3.5,16.0,629.0,659.18,525.21
2016,12,1,11,45,921.0,84.5,3.45,16.5,639.5,636.09,504.65
2016,12,1,12,0,926.0,84.0,3.4,17.0,650.0,609.84,481.47
2016,12,1,12,15,926.5,84.5,3.4,17.0,652.0,579.08,455.5
2016,12,1,12,30,927.0,85.0,3.4,17.0,654.0,545.56,426.86
2016,12,1,12,45,753.0,138.0,3.4,17.5,597.5,475.2,369.29
2016,12,1,13,0,579.0,191.0,3.4,18.0,541.0,411.87,317.92
2016,12,1,13,15,745.0,137.0,3.4,18.0,576.0,400.31,303.54
2016,12,1,13,30,911.0,83.0,3.4,18.0,611.0,377.3,277.42
2016,12,1,13,45,901.0,82.0,3.4,18.5,588.0,328.82,233.17
2016,12,1,14,0,891.0,81.0,3.4,19.0,565.0,279.58,188.52
2016,12,1,14,15,878.5,79.5,3.4,18.5,535.0,228.96,144.64
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,172.54,98.99
2016,12,1,14,45,848.5,75.5,3.4,18.0,468.5,120.49,63.54
2016,12,1,15,0,831.0,73.0,3.4,18.0,432.0,69.52,42.06
2016,12,1,15,15,805.0,70.0,3.2,17.5,389.5,53.79,41.78
2016,12,1,15,30,779.0,67.0,3.0,17.0,347.0,52.48,40.82
2016,12,1,15,45,742.0,62.5,2.8,17.0,300.5,49.88,38.6
2016,12,1,16,0,705.0,58.0,2.6,17.0,254.0,47.29,36.32
2016,12,1,16,15,645.5,52.5,2.25,15.5,206.0,43.71,33.27
2016,12,1,16,30,586.0,47.0,1.9,14.0,158.0,36.73,27.02
2016,12,1,16,45,484.5,38.0,1.6,13.0,111.5,30.28,20.97
2016,12,1,17,0,383.0,29.0,1.3,12.0,65.0,23.7,14.04
2016,12,1,17,15,191.5,14.5,1.3,11.5,32.5,11.68,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.0,2.55,9.0,7.0,6.37,0.0
2016,12,2,7,30,0.0,14.0,2.7,9.0,14.0,12.34,0.0
2016,12,2,7,45,24.5,33.5,2.9,9.5,37.0,56.15,39.48
2016,12,2,8,0,49.0,53.0,3.1,10.0,60.0,93.57,74.43
2016,12,2,8,15,68.5,74.0,3.2,10.0,87.5,140.07,115.67
2016,12,2,8,30,88.0,95.0,3.3,10.0,115.0,176.08,147.56
2016,12,2,8,45,104.5,113.5,3.4,10.5,143.0,206.28,173.55
2016,12,2,9,0,121.0,132.0,3.5,11.0,171.0,236.41,198.81
2016,12,2,9,15,72.0,141.5,3.6,11.5,166.0,198.14,165.02
2016,12,2,9,30,23.0,151.0,3.7,12.0,161.0,160.78,131.87
2016,12,2,9,45,18.5,160.0,3.8,12.5,168.5,164.4,134.26
2016,12,2,10,0,14.0,169.0,3.9,13.0,176.0,168.22,136.71
2016,12,2,10,15,83.5,203.5,3.95,13.5,246.5,260.36,213.52
2016,12,2,10,30,153.0,238.0,4.0,14.0,317.0,351.29,286.9
2016,12,2,10,45,76.5,124.0,4.05,14.5,163.5,175.17,142.21
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,8.82,1.79
2016,12,2,11,15,0.0,38.5,4.1,15.0,38.5,34.01,23.03
2016,12,2,11,30,0.0,67.0,4.1,15.0,67.0,59.3,44.17
2016,12,2,11,45,20.0,161.5,4.1,15.0,173.5,159.67,127.36
2016,12,2,12,0,40.0,256.0,4.1,15.0,280.0,256.04,205.16
2016,12,2,12,15,20.0,182.0,4.1,15.0,194.0,172.04,136.87
2016,12,2,12,30,0.0,108.0,4.1,15.0,108.0,95.69,74.21
2016,12,2,12,45,0.0,60.0,4.15,15.0,60.0,53.09,38.9
2016,12,2,13,0,0.0,12.0,4.2,15.0,12.0,10.59,3.27
2016,12,2,13,15,22.0,128.0,4.25,15.0,141.0,120.77,94.91
2016,12,2,13,30,44.0,244.0,4.3,15.0,270.0,220.15,175.38
2016,12,2,13,45,22.0,127.0,4.4,15.0,140.0,116.28,90.88
2016,12,2,14,0,0.0,10.0,4.5,15.0,10.0,8.81,1.8
2016,12,2,14,15,0.0,54.0,4.55,15.0,54.0,47.72,34.71
2016,12,2,14,30,0.0,98.0,4.6,15.0,98.0,86.09,67.02
2016,12,2,14,45,0.0,94.0,4.7,15.0,94.0,82.47,64.12
2016,12,2,15,0,0.0,90.0,4.8,15.0,90.0,78.81,61.2
2016,12,2,15,15,0.0,80.5,4.7,14.5,80.5,70.77,57.32
2016,12,2,15,30,0.0,71.0,4.6,14.0,71.0,62.69,50.4
2016,12,2,15,45,0.0,61.5,4.5,14.0,61.5,54.34,43.04
2016,12,2,16,0,0.0,52.0,4.4,14.0,52.0,45.9,35.52
2016,12,2,16,15,0.0,41.5,4.3,13.5,41.5,36.6,27.18
2016,12,2,16,30,0.0,31.0,4.2,13.0,31.0,27.31,18.73
2016,12,2,16,45,0.0,21.5,4.1,13.0,21.5,18.92,10.97
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,10.54,3.06
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,5.26,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,7.5,2.0,1.82,0.0
2016,12,3,7,30,0.0,4.0,4.4,7.0,4.0,3.51,0.0
2016,12,3,7,45,0.0,12.0,4.45,7.0,12.0,10.54,2.74
2016,12,3,8,0,0.0,20.0,4.5,7.0,20.0,17.59,9.44
2016,12,3,8,15,0.0,29.5,4.45,7.0,29.5,25.98,17.02
2016,12,3,8,30,0.0,39.0,4.4,7.0,39.0,34.38,24.58
2016,12,3,8,45,0.0,48.5,4.35,7.5,48.5,42.8,31.99
2016,12,3,9,0,0.0,58.0,4.3,8.0,58.0,51.23,39.3
2016,12,3,9,15,0.0,63.5,4.4,8.0,63.5,56.11,43.49
2016,12,3,9,30,0.0,69.0,4.5,8.0,69.0,61.0,47.64
2016,12,3,9,45,0.0,38.5,4.65,8.0,38.5,33.95,24.01
2016,12,3,10,0,0.0,8.0,4.8,8.0,8.0,7.04,0.49
2016,12,3,10,15,0.0,69.5,4.95,8.0,69.5,61.46,47.7
2016,12,3,10,30,0.0,131.0,5.1,8.0,131.0,118.28,96.25
2016,12,3,10,45,0.0,87.5,5.25,8.5,87.5,77.5,61.1
2016,12,3,11,0,0.0,44.0,5.4,9.0,44.0,38.87,27.84
2016,12,3,11,15,0.0,86.5,5.5,9.0,86.5,76.63,60.1
2016,12,3,11,30,0.0,129.0,5.6,9.0,129.0,114.99,92.55
2016,12,3,11,45,0.0,95.5,5.75,9.0,95.5,84.68,66.78
2016,12,3,12,0,0.0,62.0,5.9,9.0,62.0,54.87,41.38
2016,12,3,12,15,0.0,81.0,5.75,9.0,81.0,71.76,55.78
2016,12,3,12,30,0.0,100.0,5.6,9.0,100.0,88.62,70.1
2016,12,3,12,45,0.0,98.0,5.45,9.0,98.0,86.83,68.58
2016,12,3,13,0,0.0,96.0,5.3,9.0,96.0,85.05,67.1
2016,12,3,13,15,4.0,144.5,5.1,9.0,147.5,128.33,103.71
2016,12,3,13,30,8.0,193.0,4.9,9.0,199.0,169.48,138.18
2016,12,3,13,45,4.0,123.5,4.75,9.0,126.5,109.43,87.82
2016,12,3,14,0,0.0,54.0,4.6,9.0,54.0,47.73,35.49
2016,12,3,14,15,0.0,79.0,4.4,9.0,79.0,69.92,54.64
2016,12,3,14,30,0.0,104.0,4.2,9.0,104.0,91.04,72.81
2016,12,3,14,45,0.0,70.0,4.05,9.0,70.0,61.9,47.96
2016,12,3,15,0,0.0,36.0,3.9,9.0,36.0,31.74,21.99
2016,12,3,15,15,0.0,32.5,3.55,9.0,32.5,28.64,20.47
2016,12,3,15,30,0.0,29.0,3.2,9.0,29.0,25.54,17.7
2016,12,3,15,45,0.0,25.0,2.9,9.0,25.0,22.0,14.5
2016,12,3,16,0,0.0,21.0,2.6,9.0,21.0,18.47,11.27
2016,12,3,16,15,0.0,17.0,2.35,9.0,17.0,14.94,8.01
2016,12,3,16,30,0.0,13.0,2.1,9.0,13.0,11.41,4.71
2016,12,3,16,45,0.0,9.0,1.85,9.0,9.0,7.9,1.4
2016,12,3,17,0,0.0,5.0,1.6,9.0,5.0,4.38,0.0
2016,12,3,17,15,0.0,2.5,1.6,8.5,2.5,2.19,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,8.0,1.0,0.88,0.0
2016,12,4,8,0,0.0,2.0,4.3,8.0,2.0,1.75,0.0
2016,12,4,8,15,0.0,3.0,4.45,8.0,3.0,2.63,0.0
2016,12,4,8,30,0.0,4.0,4.6,8.0,4.0,3.51,0.0
2016,12,4,8,45,0.0,5.0,4.75,8.5,5.0,4.39,0.0
2016,12,4,9,0,0.0,6.0,4.9,9.0,6.0,5.27,0.0
2016,12,4,9,15,0.0,8.0,5.05,9.0,8.0,7.03,0.5
2016,12,4,9,30,0.0,10.0,5.2,9.0,10.0,8.79,2.03
2016,12,4,9,45,0.0,21.0,5.4,9.5,21.0,18.49,10.44
2016,12,4,10,0,0.0,32.0,5.6,10.0,32.0,28.22,18.78
2016,12,4,10,15,0.0,60.5,5.3,10.0,60.5,53.47,40.47
2016,12,4,10,30,0.0,89.0,5.0,10.0,89.0,78.9,62.1
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,65.49,50.54
2016,12,4,11,0,0.0,59.0,4.4,10.0,59.0,52.17,39.11
2016,12,4,11,15,0.0,105.0,4.5,10.0,105.0,93.33,74.01
2016,12,4,11,30,0.0,151.0,4.6,10.0,151.0,135.07,109.02
2016,12,4,11,45,3.5,173.5,4.7,10.0,176.0,157.15,127.4
2016,12,4,12,0,7.0,196.0,4.8,10.0,201.0,178.67,145.24
2016,12,4,12,15,3.5,176.5,4.95,10.0,179.0,158.44,128.33
2016,12,4,12,30,0.0,157.0,5.1,10.0,157.0,138.86,111.98
2016,12,4,12,45,0.0,153.0,5.35,10.0,153.0,134.95,108.78
2016,12,4,13,0,0.0,149.0,5.6,10.0,149.0,131.09,105.62
2016,12,4,13,15,0.0,129.0,5.6,10.0,129.0,113.55,90.95
2016,12,4,13,30,0.0,109.0,5.6,10.0,109.0,96.17,76.38
2016,12,4,13,45,0.0,77.0,5.7,10.5,77.0,68.17,52.61
2016,12,4,14,0,0.0,45.0,5.8,11.0,45.0,39.75,28.4
2016,12,4,14,15,17.5,121.5,5.6,11.0,130.5,106.98,84.88
2016,12,4,14,30,35.0,198.0,5.4,11.0,216.0,162.62,131.01
2016,12,4,14,45,53.5,190.5,5.2,11.0,215.0,153.07,122.75
2016,12,4,15,0,72.0,183.0,5.0,11.0,214.0,141.05,113.9
2016,12,4,15,15,68.0,165.5,4.8,10.5,192.5,126.58,107.96
2016,12,4,15,30,64.0,148.0,4.6,10.0,171.0,114.29,97.44
2016,12,4,15,45,57.0,128.5,4.4,10.0,147.0,100.46,85.22
2016,12,4,16,0,50.0,109.0,4.2,10.0,123.0,86.3,72.52
2016,12,4,16,15,40.0,89.5,4.05,9.5,99.0,71.79,59.43
2016,12,4,16,30,30.0,70.0,3.9,9.0,75.0,56.97,45.79
2016,12,4,16,45,15.0,50.0,3.8,9.0,52.5,41.5,31.26
2016,12,4,17,0,0.0,30.0,3.7,9.0,30.0,25.87,16.04
2016,12,4,17,15,0.0,15.0,3.7,9.0,15.0,13.21,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,5.0,3.0,6.5,5.0,4.38,0.0
2016,12,5,8,0,0.0,9.0,3.1,7.0,9.0,7.9,1.11
2016,12,5,8,15,0.0,13.5,2.95,7.0,13.5,11.85,4.7
2016,12,5,8,30,0.0,18.0,2.8,7.0,18.0,15.82,8.28
2016,12,5,8,45,0.0,22.5,2.65,7.5,22.5,19.79,11.81
2016,12,5,9,0,0.0,27.0,2.5,8.0,27.0,23.77,15.28
2016,12,5,9,15,0.0,30.0,2.35,8.0,30.0,26.42,17.59
2016,12,5,9,30,0.0,33.0,2.2,8.0,33.0,29.08,19.87
2016,12,5,9,45,0.0,64.0,2.1,8.5,64.0,56.56,43.64
2016,12,5,10,0,0.0,95.0,2.0,9.0,95.0,84.9,67.75
2016,12,5,10,15,0.0,58.0,1.95,9.0,58.0,51.25,38.72
2016,12,5,10,30,0.0,21.0,1.9,9.0,21.0,18.51,10.41
2016,12,5,10,45,1.5,96.0,1.85,9.0,97.0,86.27,68.57
2016,12,5,11,0,3.0,171.0,1.8,9.0,173.0,156.94,127.77
2016,12,5,11,15,7.0,186.0,1.8,9.0,190.5,172.66,140.53
2016,12,5,11,30,11.0,201.0,1.8,9.0,208.0,187.98,153.02
2016,12,5,11,45,6.5,188.0,1.85,9.5,192.5,172.16,139.47
2016,12,5,12,0,2.0,175.0,1.9,10.0,177.0,156.99,126.61
2016,12,5,12,15,5.0,186.5,1.95,10.0,190.0,168.14,135.84
2016,12,5,12,30,8.0,198.0,2.0,10.0,203.0,178.83,144.6
2016,12,5,12,45,5.5,187.5,2.15,10.0,191.0,167.44,135.24
2016,12,5,13,0,3.0,177.0,2.3,10.0,179.0,156.41,126.25
2016,12,5,13,15,43.0,219.5,2.4,10.0,244.5,205.14,165.93
2016,12,5,13,30,83.0,262.0,2.5,10.0,310.0,247.09,199.0
2016,12,5,13,45,41.5,197.0,2.6,10.5,221.0,178.04,142.95
2016,12,5,14,0,0.0,132.0,2.7,11.0,132.0,114.99,91.93
2016,12,5,14,15,0.0,112.0,2.75,11.0,112.0,98.0,77.91
2016,12,5,14,30,0.0,92.0,2.8,11.0,92.0,81.09,63.78
2016,12,5,14,45,0.0,84.5,2.85,11.0,84.5,74.64,58.45
2016,12,5,15,0,0.0,77.0,2.9,11.0,77.0,68.12,53.03
2016,12,5,15,15,0.0,69.0,2.8,11.0,69.0,61.0,49.38
2016,12,5,15,30,0.0,61.0,2.7,11.0,61.0,53.89,43.11
2016,12,5,15,45,319.5,63.5,2.65,11.0,152.0,45.47,35.6
2016,12,5,16,0,639.0,66.0,2.6,11.0,243.0,49.35,39.1
2016,12,5,16,15,577.5,59.0,2.3,10.5,196.5,45.12,35.25
2016,12,5,16,30,516.0,52.0,2.0,10.0,150.0,40.83,31.18
2016,12,5,16,45,428.5,41.5,1.7,10.0,106.5,33.27,23.9
2016,12,5,17,0,341.0,31.0,1.4,10.0,63.0,25.49,15.69
2016,12,5,17,15,170.5,15.5,1.4,9.5,31.5,12.55,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.5,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,125.49,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,272.28,203.19
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,378.53,316.22
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,447.15,380.23
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,516.64,441.73
2016,12,6,8,45,730.5,51.5,5.1,8.5,249.5,564.23,482.94
2016,12,6,9,0,781.0,55.0,5.4,9.0,298.0,610.54,521.41
2016,12,6,9,15,812.0,58.5,5.55,9.0,342.5,641.88,546.63
2016,12,6,9,30,843.0,62.0,5.7,9.0,387.0,670.72,569.19
2016,12,6,9,45,864.0,64.0,5.85,9.5,427.0,682.58,576.73
2016,12,6,10,0,885.0,66.0,6.0,10.0,467.0,696.92,586.22
2016,12,6,10,15,899.5,68.0,5.95,10.5,501.0,703.52,588.87
2016,12,6,10,30,914.0,70.0,5.9,11.0,535.0,706.69,588.92
2016,12,6,10,45,924.0,71.0,5.85,11.5,561.5,702.17,582.48
2016,12,6,11,0,934.0,72.0,5.8,12.0,588.0,694.13,573.12
2016,12,6,11,15,537.0,174.0,5.7,12.0,473.0,528.13,435.32
2016,12,6,11,30,140.0,276.0,5.6,12.0,358.0,352.87,288.27
2016,12,6,11,45,85.5,259.5,5.5,12.5,310.0,290.54,236.47
2016,12,6,12,0,31.0,243.0,5.4,13.0,262.0,239.25,193.43
2016,12,6,12,15,18.0,214.0,5.3,13.0,225.5,199.49,160.75
2016,12,6,12,30,5.0,185.0,5.2,13.0,189.0,165.96,133.11
2016,12,6,12,45,8.5,196.0,5.15,13.5,202.0,176.18,141.28
2016,12,6,13,0,12.0,207.0,5.1,14.0,215.0,185.77,148.82
2016,12,6,13,15,6.0,179.5,5.0,14.0,183.5,158.8,126.79
2016,12,6,13,30,0.0,152.0,4.9,14.0,152.0,132.73,105.51
2016,12,6,13,45,0.0,138.0,4.85,14.0,138.0,120.47,95.51
2016,12,6,14,0,0.0,124.0,4.8,14.0,124.0,108.35,85.58
2016,12,6,14,15,0.0,138.0,4.7,13.5,138.0,119.26,95.01
2016,12,6,14,30,0.0,152.0,4.6,13.0,152.0,129.29,103.76
2016,12,6,14,45,0.0,114.5,4.6,13.0,114.5,98.95,78.5
2016,12,6,15,0,0.0,77.0,4.6,13.0,77.0,68.12,52.61
2016,12,6,15,15,0.0,69.5,4.45,12.5,69.5,61.44,49.48
2016,12,6,15,30,0.0,62.0,4.3,12.0,62.0,54.77,43.72
2016,12,6,15,45,316.0,66.5,4.15,12.0,154.0,47.56,37.31
2016,12,6,16,0,632.0,71.0,4.0,12.0,246.0,53.42,42.58
2016,12,6,16,15,569.5,63.5,3.6,11.5,198.5,48.9,38.49
2016,12,6,16,30,507.0,56.0,3.2,11.0,151.0,44.35,34.17
2016,12,6,16,45,392.0,45.5,2.8,10.5,106.0,36.84,26.99
2016,12,6,17,0,277.0,35.0,2.4,10.0,61.0,29.2,18.8
2016,12,6,17,15,138.5,17.5,2.4,9.5,30.5,13.83,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,87.75,0.0
2016,12,7,7,45,275.5,27.0,1.55,3.5,56.5,221.8,162.73
2016,12,7,8,0,411.0,40.0,1.8,4.0,94.0,324.76,271.34
2016,12,7,8,15,492.5,49.0,1.75,4.5,139.5,394.07,334.41
2016,12,7,8,30,574.0,58.0,1.7,5.0,185.0,465.18,395.52
2016,12,7,8,45,623.0,64.5,1.65,6.0,231.0,513.0,434.13
2016,12,7,9,0,672.0,71.0,1.6,7.0,277.0,559.95,470.01
2016,12,7,9,15,706.5,75.5,1.55,7.5,320.5,593.22,494.39
2016,12,7,9,30,741.0,80.0,1.5,8.0,364.0,624.37,516.24
2016,12,7,9,45,763.0,83.5,1.45,8.5,403.0,640.14,525.71
2016,12,7,10,0,785.0,87.0,1.4,9.0,442.0,656.61,535.37
2016,12,7,10,15,802.0,90.0,1.3,9.5,475.0,665.95,538.93
2016,12,7,10,30,819.0,93.0,1.2,10.0,508.0,672.0,539.9
2016,12,7,10,45,435.0,165.5,1.15,10.5,387.0,477.5,386.22
2016,12,7,11,0,51.0,238.0,1.1,11.0,266.0,262.39,211.28
2016,12,7,11,15,52.0,245.5,1.05,11.5,275.0,266.27,214.64
2016,12,7,11,30,53.0,253.0,1.0,12.0,284.0,269.86,216.62
2016,12,7,11,45,60.0,261.0,0.95,12.5,297.0,277.1,221.55
2016,12,7,12,0,67.0,269.0,0.9,13.0,310.0,283.53,225.77
2016,12,7,12,15,68.0,271.0,0.9,13.0,312.5,280.47,223.0
2016,12,7,12,30,69.0,273.0,0.9,13.0,315.0,277.07,220.04
2016,12,7,12,45,68.0,271.0,0.95,13.5,312.0,268.94,213.08
2016,12,7,13,0,67.0,269.0,1.0,14.0,309.0,260.69,206.06
2016,12,7,13,15,66.5,263.0,1.0,14.0,302.0,249.26,196.82
2016,12,7,13,30,66.0,257.0,1.0,14.0,295.0,237.77,187.52
2016,12,7,13,45,33.0,201.5,1.0,14.5,220.5,179.23,141.27
2016,12,7,14,0,0.0,146.0,1.0,15.0,146.0,126.5,99.66
2016,12,7,14,15,0.0,138.0,0.9,15.0,138.0,119.26,94.02
2016,12,7,14,30,0.0,130.0,0.8,15.0,130.0,112.05,88.27
2016,12,7,14,45,0.0,120.5,0.75,15.0,120.5,103.67,81.55
2016,12,7,15,0,0.0,111.0,0.7,15.0,111.0,95.32,74.83
2016,12,7,15,15,338.5,98.0,0.55,15.0,219.0,67.48,54.24
2016,12,7,15,30,677.0,85.0,0.4,15.0,327.0,60.95,48.66
2016,12,7,15,45,637.5,79.0,0.3,15.0,282.5,57.94,46.1
2016,12,7,16,0,598.0,73.0,0.2,15.0,238.0,54.9,43.43
2016,12,7,16,15,536.0,65.0,0.35,14.0,192.0,50.05,39.17
2016,12,7,16,30,474.0,57.0,0.5,13.0,146.0,45.12,34.64
2016,12,7,16,45,376.0,45.5,0.65,12.5,103.0,36.78,26.76
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,28.21,17.87
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,13.43,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.25,2.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.4,2.0,10.0,9.1,0.0
2016,12,8,7,45,37.5,29.0,7.55,2.0,33.5,66.51,44.36
2016,12,8,8,0,75.0,48.0,7.7,2.0,57.0,113.49,93.44
2016,12,8,8,15,99.5,68.5,7.85,2.0,86.5,152.87,130.69
2016,12,8,8,30,124.0,89.0,8.0,2.0,116.0,191.89,166.92
2016,12,8,8,45,153.5,106.0,8.15,2.5,147.5,228.99,200.6
2016,12,8,9,0,183.0,123.0,8.3,3.0,179.0,266.52,233.87
2016,12,8,9,15,98.0,131.5,8.3,3.0,162.5,215.66,187.29
2016,12,8,9,30,13.0,140.0,8.3,3.0,146.0,142.69,120.87
2016,12,8,9,45,15.5,155.0,8.35,3.5,162.5,157.75,133.61
2016,12,8,10,0,18.0,170.0,8.4,4.0,179.0,172.72,146.07
2016,12,8,10,15,9.0,150.5,8.3,4.0,155.0,144.61,121.14
2016,12,8,10,30,0.0,131.0,8.2,4.0,131.0,118.44,97.97
2016,12,8,10,45,0.0,138.0,8.15,4.0,138.0,124.51,103.05
2016,12,8,11,0,0.0,145.0,8.1,4.0,145.0,130.55,108.09
2016,12,8,11,15,13.5,187.0,8.0,4.0,195.0,177.83,148.86
2016,12,8,11,30,27.0,229.0,7.9,4.0,245.0,224.07,188.28
2016,12,8,11,45,17.5,213.5,7.85,4.0,224.0,202.07,169.14
2016,12,8,12,0,8.0,198.0,7.8,4.0,203.0,181.14,151.03
2016,12,8,12,15,8.0,199.0,7.7,4.0,204.0,180.91,150.76
2016,12,8,12,30,8.0,200.0,7.6,4.0,205.0,180.65,150.47
2016,12,8,12,45,8.0,199.0,7.55,4.0,204.0,178.58,148.69
2016,12,8,13,0,8.0,198.0,7.5,4.0,203.0,176.48,146.91
2016,12,8,13,15,4.0,140.5,7.4,3.5,143.0,124.92,103.01
2016,12,8,13,30,0.0,83.0,7.3,3.0,83.0,73.51,58.76
2016,12,8,13,45,84.0,165.0,7.2,3.0,210.0,163.5,134.27
2016,12,8,14,0,168.0,247.0,7.1,3.0,337.0,237.23,193.66
2016,12,8,14,15,235.5,226.0,6.95,3.0,345.0,221.52,176.49
2016,12,8,14,30,303.0,205.0,6.8,3.0,353.0,194.76,150.3
2016,12,8,14,45,213.0,196.0,6.65,3.0,296.5,164.84,130.4
2016,12,8,15,0,123.0,187.0,6.5,3.0,240.0,139.6,115.18
2016,12,8,15,15,116.5,170.0,6.35,3.0,216.5,124.26,108.99
2016,12,8,15,30,110.0,153.0,6.2,3.0,193.0,113.14,99.04
2016,12,8,15,45,104.5,133.5,6.05,3.0,167.0,100.19,87.28
2016,12,8,16,0,99.0,114.0,5.9,3.0,141.0,86.84,74.99
2016,12,8,16,15,87.5,93.5,5.6,2.5,114.0,72.43,61.64
2016,12,8,16,30,76.0,73.0,5.3,2.0,87.0,57.59,47.63
2016,12,8,16,45,56.5,53.0,5.05,2.0,61.5,42.65,33.23
2016,12,8,17,0,37.0,33.0,4.8,2.0,36.0,27.29,17.88
2016,12,8,17,15,18.5,16.5,4.6,1.5,18.0,14.07,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,90.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,181.0,13.0,3.2,-2.0,18.0,108.15,0.0
2016,12,9,7,45,336.5,24.0,3.45,-1.5,57.0,249.72,178.64
2016,12,9,8,0,492.0,35.0,3.7,-1.0,96.0,365.49,311.41
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.0,427.9,372.39
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,499.55,437.14
2016,12,9,8,45,708.0,54.0,4.05,0.0,240.0,548.99,481.5
2016,12,9,9,0,759.0,59.0,4.2,0.0,288.0,597.23,523.14
2016,12,9,9,15,791.5,62.5,4.05,0.5,333.5,629.51,547.97
2016,12,9,9,30,824.0,66.0,3.9,1.0,379.0,659.35,569.54
2016,12,9,9,45,454.0,130.0,3.8,1.5,305.5,476.45,412.14
2016,12,9,10,0,84.0,194.0,3.7,2.0,232.0,255.56,218.39
2016,12,9,10,15,85.0,208.5,3.5,2.5,249.5,267.72,228.22
2016,12,9,10,30,86.0,223.0,3.3,3.0,267.0,279.44,236.91
2016,12,9,10,45,86.0,235.0,3.1,3.5,280.5,287.28,242.27
2016,12,9,11,0,86.0,247.0,2.9,4.0,294.0,294.69,247.22
2016,12,9,11,15,108.0,259.5,2.7,4.5,320.5,315.98,263.97
2016,12,9,11,30,130.0,272.0,2.5,5.0,347.0,343.12,285.02
2016,12,9,11,45,130.0,277.0,2.35,5.5,353.5,340.0,281.05
2016,12,9,12,0,130.0,282.0,2.2,6.0,360.0,336.33,276.79
2016,12,9,12,15,220.5,275.0,2.0,6.0,407.5,368.97,302.7
2016,12,9,12,30,311.0,268.0,1.8,6.0,455.0,398.91,325.03
2016,12,9,12,45,265.0,272.5,1.65,6.5,431.0,364.84,295.57
2016,12,9,13,0,219.0,277.0,1.5,7.0,407.0,331.88,267.68
2016,12,9,13,15,151.0,268.0,1.4,7.0,357.0,285.13,229.99
2016,12,9,13,30,83.0,259.0,1.3,7.0,307.0,245.14,198.31
2016,12,9,13,45,95.5,251.5,1.2,7.0,304.5,235.27,189.56
2016,12,9,14,0,108.0,244.0,1.1,7.0,302.0,224.0,179.37
2016,12,9,14,15,72.5,220.5,1.05,7.0,258.5,191.2,153.58
2016,12,9,14,30,37.0,197.0,1.0,7.0,215.0,162.52,131.6
2016,12,9,14,45,431.5,137.0,1.0,7.0,322.5,132.51,91.58
2016,12,9,15,0,826.0,77.0,1.0,7.0,430.0,77.47,47.84
2016,12,9,15,15,799.0,73.5,1.0,6.5,388.0,56.64,46.3
2016,12,9,15,30,772.0,70.0,1.0,6.0,346.0,54.98,45.01
2016,12,9,15,45,733.0,66.0,1.05,6.0,300.0,52.86,43.14
2016,12,9,16,0,694.0,62.0,1.1,6.0,254.0,46.39,37.21
2016,12,9,16,15,633.5,55.5,1.0,5.5,206.0,42.4,33.52
2016,12,9,16,30,573.0,49.0,0.9,5.0,158.0,38.37,29.63
2016,12,9,16,45,473.0,40.0,0.85,4.5,112.5,31.97,23.37
2016,12,9,17,0,373.0,31.0,0.8,4.0,67.0,25.46,16.28
2016,12,9,17,15,186.5,15.5,0.85,3.5,33.5,12.51,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
